Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,117.892097933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  02:00:00,117.864809452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  03:00:00,117.881341737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  04:00:00,117.911281853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  05:00:00,118.407996783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  06:00:00,118.376650262,0.0,0.0,0.0,43.513341876,52.539744,13.4457814629,0.0,4.83426,8.61152146291
 01/01  07:00:00,118.39347996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  08:00:00,112.27061957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  09:00:00,100.319179303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  10:00:00,100.364426027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  11:00:00,100.374824273,0.0,0.0,0.0,43.513341876,52.539744,13.4525920472,0.0,4.83426,8.61833204722
 01/01  12:00:00,101.216401393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  13:00:00,100.422416243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  14:00:00,100.487384925,0.0,0.0,0.0,43.513341876,52.539744,13.4526411831,0.0,4.83426,8.61838118314
 01/01  15:00:00,100.501149605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  16:00:00,100.471050949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  17:00:00,100.261569748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  18:00:00,112.211780338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  19:00:00,118.166840719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  20:00:00,118.630084891,0.0,0.0,0.0,43.513341876,52.539744,13.445804581,0.0,4.83426,8.61154458098
 01/01  21:00:00,118.579341169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  22:00:00,118.3151161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  23:00:00,117.942405265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  24:00:00,118.779752215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  01:00:00,117.947741208,0.0,0.0,0.0,43.513341876,52.539744,13.4526310053,0.0,4.83426,8.61837100527
 01/02  02:00:00,117.942993282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  03:00:00,117.929408164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  04:00:00,117.928801634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  05:00:00,118.412559485,0.0,0.0,0.0,43.513341876,52.539744,13.4526917426,0.0,4.83426,8.6184317426
 01/02  06:00:00,118.380953521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  07:00:00,420.138741739,72.7186335854,224.022593903,0.0,43.513341876,53.238744,174.108714795,169.254454795,4.83426,0.02
 01/02  08:00:00,713.819116375,72.7186335854,345.832858909,0.0,220.879908,53.238744,126.431394546,95.2787091564,4.83426,26.3184253897
 01/02  09:00:00,811.221637257,72.741654311,362.311601285,0.0,220.879908,145.652643033,68.9233020888,6.17040736322,36.25695,26.4959447256
 01/02  10:00:00,817.842724903,72.958199831,368.168771838,0.0,220.879908,145.652643033,87.888446647,7.0094514942,36.25695,44.6220451528
 01/02  11:00:00,863.942488032,73.4562023037,407.394487659,0.0,220.879908,151.653867033,85.3152966562,1.22777346626,48.3426,35.74492319
 01/02  12:00:00,909.559565119,73.9680411803,451.433009885,0.0,220.879908,151.653867033,102.160673472,0.0105772405188,48.3426,53.8074962315
 01/02  13:00:00,615.175244661,73.9098686305,161.140399393,0.0,220.879908,151.653867033,205.90004439,112.576697319,48.3426,44.9807470712
 01/02  14:00:00,444.968586241,73.6933754033,0.0,0.0,220.879908,145.652643033,481.924572176,403.707147037,24.1713,54.046125139
 01/02  15:00:00,444.965963528,73.572146981,0.0,0.0,220.879908,145.652643033,616.746402371,556.859080481,24.1713,35.71602189
 01/02  16:00:00,437.203199742,73.4990867349,0.0,0.0,220.879908,137.835547516,662.627490084,613.079864998,4.83426,44.7133650853
 01/02  17:00:00,431.36350235,72.7186499181,0.0,0.0,220.879908,133.019064,553.962539913,513.631930038,4.83426,35.4963498759
 01/02  18:00:00,363.989703738,72.7186335854,0.0,0.0,220.879908,53.238744,751.430498551,711.099060195,4.83426,35.4971783559
 01/02  19:00:00,370.458911667,72.7186335854,0.0,0.0,220.879908,53.238744,797.106844978,756.647161921,4.83426,35.6254230566
 01/02  20:00:00,370.853560487,72.7186335854,0.0,0.0,220.879908,53.238744,766.673514098,753.152520945,4.83426,8.68673315272
 01/02  21:00:00,370.973913023,72.7186335854,0.0,0.0,220.879908,53.238744,819.688330855,806.177532626,4.83426,8.67653822899
 01/02  22:00:00,117.762532536,0.0,0.0,0.0,43.513341876,52.539744,22.1682372846,0.0,4.83426,17.3339772846
 01/02  23:00:00,117.543070496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  24:00:00,118.587520154,0.0,0.0,0.0,43.513341876,52.539744,13.4665970822,0.0,4.83426,8.63233708225
 01/03  01:00:00,117.584632877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  02:00:00,117.589942638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  03:00:00,117.582971134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  04:00:00,117.576140046,0.0,0.0,0.0,43.513341876,52.539744,13.4526865564,0.0,4.83426,8.6184265564
 01/03  05:00:00,119.692094734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  06:00:00,119.356387047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  07:00:00,194.005393304,72.7186335854,0.0013676793546,0.0,43.513341876,53.238744,1441.94917122,1428.49641641,4.83426,8.61849481047
 01/03  08:00:00,364.815466015,72.7186335854,0.0,0.0,220.879908,53.238744,1294.86776096,1272.48005782,4.83426,17.5534431444
 01/03  09:00:00,445.246566624,72.7186335854,0.00170859054535,0.0,220.879908,145.652643033,1129.99086879,1058.40869266,36.25695,35.3252261342
 01/03  10:00:00,445.305497163,72.7186335854,0.00213974698693,0.0,220.879908,145.652643033,1091.08928441,1019.12945649,36.25695,35.7028779234
 01/03  11:00:00,451.333038379,72.7186335854,0.00162301304872,0.0,220.879908,151.653867033,1066.07109693,973.049089657,48.3426,44.6794072699
 01/03  12:00:00,452.341302872,72.7186335854,0.0,0.0,220.879908,151.653867033,1000.77213202,907.586306644,48.3426,44.8432253779
 01/03  13:00:00,451.352429628,72.7186335854,0.0,0.0,220.879908,151.653867033,992.549625374,899.235578456,48.3426,44.9714469172
 01/03  14:00:00,445.370149328,72.7186335854,0.0,0.0,220.879908,145.652643033,966.820305971,888.587260099,24.1713,54.061745872
 01/03  15:00:00,445.23500563,72.7186335854,0.0,0.0,220.879908,145.652643033,924.509020062,855.696254221,24.1713,44.6414658415
 01/03  16:00:00,437.370306971,72.7186335854,0.0,0.0,220.879908,137.835547516,848.260791607,807.651228969,4.83426,35.7753026376
 01/03  17:00:00,432.315897073,72.7186335854,0.0,0.0,220.879908,133.019064,735.961801564,695.627878877,4.83426,35.4996626863
 01/03  18:00:00,364.47859977,72.7186335854,0.0,0.0,220.879908,53.238744,819.587941328,779.258615004,4.83426,35.4950663237
 01/03  19:00:00,370.615056182,72.7186335854,0.0,0.0,220.879908,53.238744,880.301138223,830.938245117,4.83426,44.5286331058
 01/03  20:00:00,370.581007821,72.7186335854,0.0,0.0,220.879908,53.238744,877.225623359,863.704257398,4.83426,8.68710596148
 01/03  21:00:00,370.574610518,72.7186335854,0.0,0.0,220.879908,53.238744,890.312621119,876.803090089,4.83426,8.67527102962
 01/03  22:00:00,117.437218989,0.0,0.0,0.0,43.513341876,52.539744,13.5113616973,0.0,4.83426,8.67710169734
 01/03  23:00:00,117.531181901,0.0,0.0,0.0,43.513341876,52.539744,13.4770290348,0.0,4.83426,8.64276903475
 01/03  24:00:00,118.576666477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  01:00:00,117.565886469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  02:00:00,117.565423623,0.0,0.0,0.0,43.513341876,52.539744,13.452737206,0.0,4.83426,8.61847720596
 01/04  03:00:00,117.558754795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  04:00:00,117.552501333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  05:00:00,117.972755677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  06:00:00,117.937215814,0.0,0.0,0.0,43.513341876,52.539744,13.4528159297,0.0,4.83426,8.61855592969
 01/04  07:00:00,193.494446649,72.7186335854,0.0,0.0,43.513341876,53.238744,1531.28959149,1526.43533149,4.83426,0.02
 01/04  08:00:00,364.861369251,72.7186335854,0.0,0.0,220.879908,53.238744,1365.97490311,1334.82126324,4.83426,26.3193798758
 01/04  09:00:00,445.254946704,72.7186335854,0.00165580709468,0.0,220.879908,145.652643033,1160.15833909,1097.39878131,36.25695,26.5026077759
 01/04  10:00:00,445.308401141,72.7186335854,0.00212106299584,0.0,220.879908,145.652643033,1128.25286804,1047.37189479,36.25695,44.6240232421
 01/04  11:00:00,451.323605516,72.7186335854,0.00156854465826,0.0,220.879908,151.653867033,1113.81544376,1029.72094585,48.3426,35.7518979153
 01/04  12:00:00,452.326584197,72.7186335854,0.0,0.0,220.879908,151.653867033,1080.13123856,986.944191236,48.3426,44.8444473244
 01/04  13:00:00,451.324042332,72.7186335854,0.0,0.0,220.879908,151.653867033,1079.96862419,977.65283616,48.3426,53.9731880306
 01/04  14:00:00,445.355879651,72.7186335854,0.0,0.0,220.879908,145.652643033,1069.9850941,1000.76168486,24.1713,45.052109241
 01/04  15:00:00,445.341450697,72.7186335854,0.0,0.0,220.879908,145.652643033,1064.13998779,995.320278797,24.1713,44.6484089943
 01/04  16:00:00,437.47885016,72.7186335854,0.0,0.0,220.879908,137.835547516,978.182794614,928.628045655,4.83426,44.7204889586
 01/04  17:00:00,432.427884898,72.7186335854,0.0,0.0,220.879908,133.019064,867.135767241,826.798458841,4.83426,35.5030484005
 01/04  18:00:00,364.604319299,72.7186335854,0.0,0.0,220.879908,53.238744,977.83107064,937.496073038,4.83426,35.5007376014
 01/04  19:00:00,370.584581559,72.7186335854,0.0,0.0,220.879908,53.238744,1031.69817557,991.232094414,4.83426,35.631821159
 01/04  20:00:00,370.989310015,72.7186335854,0.0,0.0,220.879908,53.238744,1008.46851385,994.94639947,4.83426,8.68785437897
 01/04  21:00:00,370.961623947,72.7186335854,0.0,0.0,220.879908,53.238744,1028.36794486,1014.85621352,4.83426,8.67747133947
 01/04  22:00:00,117.683157297,0.0,0.0,0.0,43.513341876,52.539744,13.5120296449,0.0,4.83426,8.67776964494
 01/04  23:00:00,117.470068574,0.0,0.0,0.0,43.513341876,52.539744,13.4770669907,0.0,4.83426,8.64280699069
 01/04  24:00:00,118.549591012,0.0,0.0,0.0,43.513341876,52.539744,13.4667369044,0.0,4.83426,8.63247690436
 01/05  01:00:00,117.515041034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  02:00:00,131.965460523,1.25770932419,12.8080397611,0.0,43.513341876,52.539744,5.17916887981,0.324908879811,4.83426,0.02
 01/05  03:00:00,155.911236737,2.91638906161,34.631927926,0.0,43.513341876,52.539744,5.66215610613,0.807896106134,4.83426,0.02
 01/05  04:00:00,191.842203831,4.33889643884,68.76737457,0.0,43.513341876,52.539744,15.0722405501,1.61934283534,4.83426,8.61863771473
 01/05  05:00:00,208.189717732,4.92697696644,83.9969363342,0.0,43.513341876,52.539744,7.10884073732,2.25458073732,4.83426,0.02
 01/05  06:00:00,198.400779109,4.33889643884,75.0159218187,0.0,43.513341876,52.539744,7.65765135448,2.80339135448,4.83426,0.02
 01/05  07:00:00,193.952319083,72.7186335854,0.0,0.0,43.513341876,53.238744,2004.87963173,1991.42696968,4.83426,8.61840204308
 01/05  08:00:00,364.964957171,72.7186335854,0.0,0.0,220.879908,53.238744,1809.73998604,1787.35193873,4.83426,17.553787305
 01/05  09:00:00,445.263339735,72.7186335854,0.0,0.0,220.879908,145.652643033,1675.99106346,1612.30799409,36.25695,27.4261193671
 01/05  10:00:00,445.309673193,72.7186335854,0.0,0.0,220.879908,145.652643033,1705.55615625,1625.60107468,36.25695,43.6981315664
 01/05  11:00:00,451.310315791,72.7186335854,0.0,0.0,220.879908,151.653867033,1727.34904027,1634.31939036,48.3426,44.6870499124
 01/05  12:00:00,452.347019663,72.7186335854,0.0,0.0,220.879908,151.653867033,1721.75415258,1628.55990782,48.3426,44.8516447604
 01/05  13:00:00,451.316107996,72.7186335854,0.0,0.0,220.879908,151.653867033,1744.63276645,1651.31224441,48.3426,44.9779220394
 01/05  14:00:00,445.337765021,72.7186335854,0.0,0.0,220.879908,145.652643033,1748.54109766,1670.29927606,24.1713,54.0705216097
 01/05  15:00:00,445.305360656,72.7186335854,0.0,0.0,220.879908,145.652643033,1716.50701343,1647.69228915,24.1713,44.6434242798
 01/05  16:00:00,437.440001214,72.7186335854,0.0,0.0,220.879908,137.835547516,1620.75060555,1580.1353034,4.83426,35.7810421424
 01/05  17:00:00,432.452385146,72.7186335854,0.0,0.0,220.879908,133.019064,1562.86334923,1522.52396813,4.83426,35.5051211032
 01/05  18:00:00,364.678249408,72.7186335854,0.0,0.0,220.879908,53.238744,1712.3439417,1672.00914359,4.83426,35.5005381131
 01/05  19:00:00,370.681073097,72.7186335854,0.0,0.0,220.879908,53.238744,1785.23360867,1735.86252805,4.83426,44.5368206174
 01/05  20:00:00,371.097110217,72.7186335854,0.0,0.0,220.879908,53.238744,1795.71961001,1782.197346,4.83426,8.68800400923
 01/05  21:00:00,371.074869969,72.7186335854,0.0,0.0,220.879908,53.238744,1813.42156554,1799.91003835,4.83426,8.67726719342
 01/05  22:00:00,144.841918682,1.58112029327,25.2366780572,0.0,43.513341876,52.539744,18.3647275987,4.85305235155,4.83426,8.67741524718
 01/05  23:00:00,174.999310736,3.67190228075,52.9275832029,0.0,43.513341876,52.539744,20.2130847906,6.73593907472,4.83426,8.64288571588
 01/05  24:00:00,198.845209265,5.14770744738,73.836587052,0.0,43.513341876,52.539744,19.8360381587,14.9817781587,4.83426,0.02
 01/06  01:00:00,181.981334982,6.62752250076,56.8454489569,0.0,43.513341876,52.539744,24.7082171744,19.8539571744,4.83426,0.02
 01/06  02:00:00,199.583979886,11.4210988045,69.4092854645,0.0,43.513341876,52.539744,51.1285344626,37.6756783719,4.83426,8.61859609061
 01/06  03:00:00,184.97955748,13.4046349646,53.1005855995,0.0,43.513341876,52.539744,50.2760792253,45.4218192253,4.83426,0.02
 01/06  04:00:00,202.350539043,17.9320545852,65.68689058,0.0,43.513341876,52.539744,76.8466024107,71.9923424107,4.83426,0.02
 01/06  05:00:00,188.983405362,17.8054692271,50.581414564,0.0,43.513341876,52.539744,95.1147555641,81.6618007171,4.83426,8.61869484706
 01/06  06:00:00,204.902892409,21.3918801442,62.9896769383,0.0,43.513341876,52.539744,118.998613584,114.144353584,4.83426,0.02
 01/06  07:00:00,195.617646869,72.7186335854,0.0,0.0,43.513341876,53.238744,3061.07623751,3056.22197751,4.83426,0.02
 01/06  08:00:00,365.707592781,72.7186335854,0.0,0.0,220.879908,53.238744,2640.24972775,2609.09278512,4.83426,26.3226826295
 01/06  09:00:00,445.496463551,72.7186335854,0.0,0.0,220.879908,145.652643033,2306.30153638,2243.54240866,36.25695,26.5021777231
 01/06  10:00:00,445.452180933,72.7186335854,0.0,0.0,220.879908,145.652643033,2173.57459891,2092.68828198,36.25695,44.6293669273
 01/06  11:00:00,451.373744957,72.7186335854,0.0,0.0,220.879908,151.653867033,2016.21208093,1932.11466948,48.3426,35.7548114523
 01/06  12:00:00,452.356241711,72.7186335854,0.0,0.0,220.879908,151.653867033,1864.59625412,1763.03286325,48.3426,53.2207908692
 01/06  13:00:00,451.278156931,72.7186335854,0.0,0.0,220.879908,151.653867033,1737.12840119,1643.19335019,48.3426,45.5924510068
 01/06  14:00:00,445.288092272,72.7186335854,0.0,0.0,220.879908,145.652643033,1654.31323482,1576.07851222,24.1713,54.0634225969
 01/06  15:00:00,445.242130038,72.7186335854,0.0,0.0,220.879908,145.652643033,1532.56794126,1472.67010997,24.1713,35.7265312906
 01/06  16:00:00,437.356137981,72.7186335854,0.0,0.0,220.879908,137.835547516,1383.08295142,1333.52211957,4.83426,44.7265718523
 01/06  17:00:00,432.32988556,72.7186335854,0.0,0.0,220.879908,133.019064,1257.24465894,1216.90341112,4.83426,35.5069878115
 01/06  18:00:00,364.552037665,72.7186335854,0.0,0.0,220.879908,53.238744,1396.51622036,1356.17770074,4.83426,35.5042596223
 01/06  19:00:00,370.55601024,72.7186335854,0.0,0.0,220.879908,53.238744,1437.4229477,1396.95583196,4.83426,35.6328557338
 01/06  20:00:00,370.554037761,72.7186335854,0.0,0.0,220.879908,53.238744,1484.35616811,1462.16619276,4.83426,17.3557153563
 01/06  21:00:00,370.562923273,72.7186335854,0.0,0.0,220.879908,53.238744,1495.77781999,1482.26587947,4.83426,8.67768051612
 01/06  22:00:00,142.699658572,1.50925118903,23.4601374047,0.0,43.513341876,52.539744,15.233268283,1.72293965058,4.83426,8.67606863239
 01/06  23:00:00,138.063203546,1.43738208479,18.810921449,0.0,43.513341876,52.539744,7.55400389104,2.69974389104,4.83426,0.02
 01/06  24:00:00,141.454584081,1.79672760599,20.6435324554,0.0,43.513341876,52.539744,18.3240662819,4.85757143018,4.83426,8.63223485172
 01/07  01:00:00,192.388275646,4.78836192618,68.780279123,0.0,43.513341876,52.539744,10.3794727563,5.52521275633,4.83426,0.02
 01/07  02:00:00,192.67594938,4.4775114791,69.5416277161,0.0,43.513341876,52.539744,13.7537706324,8.89951063236,4.83426,0.02
 01/07  03:00:00,198.868416578,4.78836192618,75.3697882976,0.0,43.513341876,52.539744,14.5096827632,9.65542276322,4.83426,0.02
 01/07  04:00:00,192.422762997,4.4775114791,69.3496195095,0.0,43.513341876,52.539744,27.7424175165,14.2963488848,4.83426,8.61180863178
 01/07  05:00:00,197.069027504,4.78836192618,73.1930840946,0.0,43.513341876,52.539744,21.8921173686,17.0378573686,4.83426,0.02
 01/07  06:00:00,194.422994809,8.55521586124,66.9059946784,0.0,43.513341876,52.539744,30.9973805928,26.1431205928,4.83426,0.02
 01/07  07:00:00,198.487971338,8.63081413242,70.7941670417,0.0,43.513341876,52.539744,35.8701987511,31.0159387511,4.83426,0.02
 01/07  08:00:00,186.53775599,7.61420715767,66.0568571351,0.0,43.513341876,52.539744,36.0307560841,31.1764960841,4.83426,0.02
 01/07  09:00:00,181.95091591,9.49340544403,71.4606144551,0.0,43.513341876,52.539744,37.8818163942,33.0275563942,4.83426,0.02
 01/07  10:00:00,173.904395526,4.4775114791,68.4659373062,0.0,43.513341876,52.539744,39.6632316175,26.2102273568,4.83426,8.61874426075
 01/07  11:00:00,186.24865021,4.78836192618,80.3449418274,0.0,43.513341876,52.539744,31.0043296303,17.4505047167,4.83426,8.71956491364
 01/07  12:00:00,187.890620327,4.4775114791,81.3770635543,0.0,43.513341876,52.539744,27.1192803932,13.631235574,4.83426,8.65378481922
 01/07  13:00:00,201.52387481,4.78836192618,95.4777780526,0.0,43.513341876,52.539744,23.069177695,9.58109668431,4.83426,8.65382101073
 01/07  14:00:00,140.728535012,1.92790529247,38.3416517404,0.0,43.513341876,52.539744,16.5854569441,3.10509094934,4.83426,8.64610599475
 01/07  15:00:00,169.958428277,3.42744112945,65.6069874326,0.0,43.513341876,52.539744,8.25514335668,3.40088335668,4.83426,0.02
 01/07  16:00:00,124.27746819,1.2942664782,22.7613314314,0.0,43.513341876,52.539744,14.7256984218,1.24526555253,4.83426,8.6461728693
 01/07  17:00:00,127.203968097,1.5104963928,25.6318230652,0.0,43.513341876,52.539744,6.24122421407,1.38696421407,4.83426,0.02
 01/07  18:00:00,193.634080924,4.41445650487,76.4051801749,0.0,43.513341876,52.539744,10.7892321655,5.93497216545,4.83426,0.02
 01/07  19:00:00,200.593606855,4.55512635344,77.2852019994,0.0,43.513341876,52.539744,14.5523524283,9.6980924283,4.83426,0.02
 01/07  20:00:00,201.10532385,4.71074705184,77.215984621,0.0,43.513341876,52.539744,27.5668277677,14.1207720006,4.83426,8.61179576717
 01/07  21:00:00,196.74793192,4.55512635344,73.1038840066,0.0,43.513341876,52.539744,21.07672996,16.22246996,4.83426,0.02
 01/07  22:00:00,194.945106557,4.71074705184,71.3437642364,0.0,43.513341876,52.539744,62.9481865032,31.7070627431,4.83426,26.4068637601
 01/07  23:00:00,190.221120428,4.55512635344,67.1596620971,0.0,43.513341876,52.539744,42.3244350575,37.4701750575,4.83426,0.02
 01/07  24:00:00,196.215792187,9.41579056969,67.272933919,0.0,43.513341876,52.539744,61.0082898989,56.1540298989,4.83426,0.02
 01/08  01:00:00,199.240347201,15.8661514214,64.8749367143,0.0,43.513341876,52.539744,63.4615422174,58.6072822174,4.83426,0.02
 01/08  02:00:00,198.4918149,14.8526593052,65.1053856258,0.0,43.513341876,52.539744,94.3139349489,80.8678583828,4.83426,8.6118165661
 01/08  03:00:00,194.566311725,12.9671258273,63.1019961177,0.0,43.513341876,52.539744,83.7756075684,78.9213475684,4.83426,0.02
 01/08  04:00:00,200.347854924,18.3505374364,63.4600309104,0.0,43.513341876,52.539744,109.715052543,104.860792543,4.83426,0.02
 01/08  05:00:00,197.085317074,16.3794385016,61.7804489389,0.0,43.513341876,52.539744,101.950329646,97.0960696465,4.83426,0.02
 01/08  06:00:00,205.57867237,24.582085702,62.0547399057,0.0,43.513341876,52.539744,132.323981906,127.469721906,4.83426,0.02
 01/08  07:00:00,207.522615732,27.8473880288,60.7481805492,0.0,43.513341876,52.539744,118.44905614,113.59479614,4.83426,0.02
 01/08  08:00:00,192.356613813,18.4170766071,61.0914379781,0.0,43.513341876,52.539744,130.07553303,116.629463997,4.83426,8.61180903229
 01/08  09:00:00,172.661414033,10.9805166772,60.8139092166,0.0,43.513341876,52.539744,85.2959196605,80.4416596605,4.83426,0.02
 01/08  10:00:00,176.550460905,11.1361373756,64.4628825776,0.0,43.513341876,52.539744,77.876861733,73.022601733,4.83426,0.02
 01/08  11:00:00,171.912695636,4.55512635344,66.4258743056,0.0,43.513341876,52.539744,69.6154518282,47.3632116573,4.83426,17.4179801709
 01/08  12:00:00,178.090062951,4.71074705184,71.462475445,0.0,43.513341876,52.539744,55.1845363,41.6963729464,4.83426,8.65390335355
 01/08  13:00:00,181.219585236,4.55512635344,75.6912792536,0.0,43.513341876,52.539744,29.8541870264,24.9999270264,4.83426,0.02
 01/08  14:00:00,186.165416816,4.37248501367,80.6570718389,0.0,43.513341876,52.539744,30.3435754851,16.8554368845,4.83426,8.65387860058
 01/08  15:00:00,146.978266553,2.27502930771,44.0835238875,0.0,43.513341876,52.539744,18.5130559774,5.03206250264,4.83426,8.64673347471
 01/08  16:00:00,121.872923906,1.07803656359,20.5223134741,0.0,43.513341876,52.539744,5.78542262303,0.931162623034,4.83426,0.02
 01/08  17:00:00,99.7564096812,0.0,0.0,0.0,43.513341876,52.539744,13.4460828867,0.0,4.83426,8.61182288675
 01/08  18:00:00,132.340931222,1.07803656359,19.2633474704,0.0,43.513341876,52.539744,5.86063603932,1.00637603932,4.83426,0.02
 01/08  19:00:00,137.276471144,1.07803656359,18.2440237032,0.0,43.513341876,52.539744,5.92396181059,1.06970181059,4.83426,0.02
 01/08  20:00:00,173.338553294,2.94147081447,51.4948392232,0.0,43.513341876,52.539744,9.84032085359,4.98606085359,4.83426,0.02
 01/08  21:00:00,177.015594386,3.08862446843,55.0439870168,0.0,43.513341876,52.539744,11.3725578583,6.51829785835,4.83426,0.02
 01/08  22:00:00,203.609879604,4.63293670264,79.9158767344,0.0,43.513341876,52.539744,45.7234734988,14.4842221193,4.83426,26.4049913795
 01/08  23:00:00,192.626287721,4.1181659579,69.947437011,0.0,43.513341876,52.539744,28.3695013902,14.9234172217,4.83426,8.61182416849
 01/08  24:00:00,210.683972461,5.14770744738,85.8024341569,0.0,43.513341876,52.539744,27.4472013326,22.5929413326,4.83426,0.02
 01/09  01:00:00,190.211702875,4.1181659579,67.5711936966,0.0,43.513341876,52.539744,23.8109184316,18.9566584316,4.83426,0.02
 01/09  02:00:00,208.099214415,5.14770744738,84.1615824125,0.0,43.513341876,52.539744,30.3941158329,25.5398558329,4.83426,0.02
 01/09  03:00:00,189.92121627,4.1181659579,67.2673655765,0.0,43.513341876,52.539744,33.8076316184,20.3546601093,4.83426,8.61871150918
 01/09  04:00:00,207.972626331,5.14770744738,84.0344947141,0.0,43.513341876,52.539744,32.4916101851,27.6373501851,4.83426,0.02
 01/09  05:00:00,189.892177973,4.1181659579,66.8170871657,0.0,43.513341876,52.539744,28.0073789023,23.1531189023,4.83426,0.02
 01/09  06:00:00,207.221383938,5.14770744738,82.9054711294,0.0,43.513341876,52.539744,37.6371631702,32.7829031702,4.83426,0.02
 01/09  07:00:00,193.470629004,72.7186335854,0.00291212339841,0.0,43.513341876,53.238744,1858.35556548,1844.90258156,4.83426,8.6187239253
 01/09  08:00:00,363.895879644,72.7186335854,0.0,0.0,220.879908,53.238744,1152.33810907,1129.94958381,4.83426,17.5542652555
 01/09  09:00:00,444.014750781,72.7186335854,0.00326729524777,0.0,220.879908,145.652643033,880.898360334,809.30753292,36.25695,35.3338774142
 01/09  10:00:00,443.967930816,72.7186335854,0.00310885345209,0.0,220.879908,145.652643033,752.457402937,680.48271237,36.25695,35.7177405673
 01/09  11:00:00,449.844358651,72.7186335854,0.00212162873395,0.0,220.879908,151.653867033,555.406919436,462.368488398,48.3426,44.6958310383
 01/09  12:00:00,534.845826767,72.7764312303,81.7694622657,0.0,220.879908,151.653867033,302.631346977,209.426465401,48.3426,44.8622815753
 01/09  13:00:00,547.726473582,73.4161954148,93.093896509,0.0,220.879908,151.653867033,185.104295914,82.7777260678,48.3426,53.9839698458
 01/09  14:00:00,606.086463302,74.3051773041,155.893382501,0.0,220.879908,145.652643033,93.7295103272,24.4793994269,24.1713,45.0788109002
 01/09  15:00:00,642.588773603,75.0219705452,191.408043742,0.0,220.879908,145.652643033,76.0604037445,7.23190635432,24.1713,44.6571973902
 01/09  16:00:00,643.263470542,75.3857895533,199.469915066,0.0,220.879908,137.835547516,60.7547892071,11.1847442118,4.83426,44.7357849953
 01/09  17:00:00,579.16154108,73.4989063473,142.916553346,0.0,220.879908,133.019064,59.3448066422,19.0001680712,4.83426,35.510378571
 01/09  18:00:00,433.761064827,72.7517507068,66.9593209995,0.0,220.879908,53.238744,112.330008546,71.984146501,4.83426,35.5116020452
 01/09  19:00:00,375.079741624,72.7186335854,5.4605184012,0.0,220.879908,53.238744,203.487810695,163.011799809,4.83426,35.6417508865
 01/09  20:00:00,369.475839021,72.7186335854,0.0,0.0,220.879908,53.238744,280.459550957,266.93672656,4.83426,8.68856439733
 01/09  21:00:00,369.447029766,72.7186335854,0.0,0.0,220.879908,53.238744,283.697178574,270.184762809,4.83426,8.67815576534
 01/09  22:00:00,117.94754745,0.0,0.0,0.0,43.513341876,52.539744,22.1688721096,0.0,4.83426,17.3346121096
 01/09  23:00:00,117.694992601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  24:00:00,118.659221222,0.0,0.0,0.0,43.513341876,52.539744,13.4666686241,0.0,4.83426,8.63240862407
 01/10  01:00:00,117.727448082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  02:00:00,117.725104632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  03:00:00,117.733664121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  04:00:00,117.739310077,0.0,0.0,0.0,43.513341876,52.539744,13.4529980669,0.0,4.83426,8.61873806689
 01/10  05:00:00,119.845660092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  06:00:00,119.502308054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  07:00:00,192.434326666,72.7186335854,0.0,0.0,43.513341876,53.238744,828.364379198,814.911574321,4.83426,8.61854487747
 01/10  08:00:00,363.340895138,72.7186335854,0.0,0.0,220.879908,53.238744,654.835932013,632.444263391,4.83426,17.5574086217
 01/10  09:00:00,443.808197617,72.7257448126,0.00293686090548,0.0,220.879908,145.652643033,421.384620553,349.790155259,36.25695,35.3375152939
 01/10  10:00:00,457.155544068,72.9621512132,11.5383895095,0.0,220.879908,145.652643033,303.517612673,231.541490305,36.25695,35.7191723681
 01/10  11:00:00,490.669459214,73.8508633792,36.7317593484,0.0,220.879908,151.653867033,263.168331046,170.129449177,48.3426,44.6962818686
 01/10  12:00:00,535.8805516,75.0929234974,79.2991450926,0.0,220.879908,151.653867033,186.115124477,92.9061719075,48.3426,44.8663525695
 01/10  13:00:00,591.217505207,76.5693073113,133.693692312,0.0,220.879908,151.653867033,146.862122167,44.5338452287,48.3426,53.9856769385
 01/10  14:00:00,629.508883516,77.6730168951,176.701406927,0.0,220.879908,145.652643033,96.9861951163,27.7304534866,24.1713,45.0844416297
 01/10  15:00:00,690.74959862,78.6480108734,236.604913632,0.0,220.879908,145.652643033,75.8554951387,7.02563507581,24.1713,44.6585600629
 01/10  16:00:00,765.061920247,79.4008313788,317.712475151,0.0,220.879908,137.835547516,56.4246197669,6.85274402015,4.83426,44.7376157467
 01/10  17:00:00,711.543260865,75.9281742511,272.972664996,0.0,220.879908,133.019064,47.2803215161,6.93462868616,4.83426,35.5114328299
 01/10  18:00:00,430.252548084,73.31821148,67.9572607394,0.0,220.879908,53.238744,190.079408713,149.727831344,4.83426,35.5173173686
 01/10  19:00:00,369.338860816,72.8161517519,0.0,0.0,220.879908,53.238744,525.293180887,484.815435038,4.83426,35.6434858496
 01/10  20:00:00,369.408141255,72.738405474,0.0,0.0,220.879908,53.238744,637.104906364,623.582015099,4.83426,8.68863126546
 01/10  21:00:00,370.188133138,72.7186335854,0.0,0.0,220.879908,53.238744,830.931214405,817.418737191,4.83426,8.67821721457
 01/10  22:00:00,117.454125442,0.0,0.0,0.0,43.513341876,52.539744,22.1696701806,0.0,4.83426,17.3354101806
 01/10  23:00:00,117.51913947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  24:00:00,118.576419411,0.0,0.0,0.0,43.513341876,52.539744,13.4666978165,0.0,4.83426,8.63243781648
 01/11  01:00:00,117.557845875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  02:00:00,117.552855454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  03:00:00,117.54515271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  04:00:00,117.537314809,0.0,0.0,0.0,43.513341876,52.539744,13.4530173409,0.0,4.83426,8.61875734092
 01/11  05:00:00,117.957819481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  06:00:00,117.92291929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  07:00:00,193.292895768,72.7186335854,0.00150375489437,0.0,43.513341876,53.238744,1653.69137205,1640.23854093,4.83426,8.61857112776
 01/11  08:00:00,364.767959853,72.7186335854,0.0,0.0,220.879908,53.238744,1500.45456583,1478.06236692,4.83426,17.5579389072
 01/11  09:00:00,445.186935413,72.7186335854,0.00152134870692,0.0,220.879908,145.652643033,1305.07622673,1233.47982899,36.25695,35.3394477437
 01/11  10:00:00,445.256344559,72.7291887463,0.00190712839331,0.0,220.879908,145.652643033,1244.32829088,1172.35008957,36.25695,35.7212513174
 01/11  11:00:00,451.361075125,72.8211663783,0.00132131372631,0.0,220.879908,151.653867033,1245.19614382,1152.15444141,48.3426,44.6991024177
 01/11  12:00:00,452.591121777,73.0267741095,0.0,0.0,220.879908,151.653867033,1203.00566577,1109.79672735,48.3426,44.8663384248
 01/11  13:00:00,451.867311533,73.3332792997,0.0,0.0,220.879908,151.653867033,1205.40423157,1103.07174225,48.3426,53.9898893284
 01/11  14:00:00,446.305966258,73.741624057,0.0,0.0,220.879908,145.652643033,1164.97471002,1095.71986222,24.1713,45.083547795
 01/11  15:00:00,446.546978026,73.9961174711,0.0,0.0,220.879908,145.652643033,1137.31354438,1068.48016925,24.1713,44.6620751272
 01/11  16:00:00,438.619123303,73.9313913907,0.0,0.0,220.879908,137.835547516,1064.81581074,1015.24332529,4.83426,44.7382254457
 01/11  17:00:00,432.59510833,72.9711481364,0.0,0.0,220.879908,133.019064,929.698184647,889.349441055,4.83426,35.5144835922
 01/11  18:00:00,361.532235775,72.7186335854,0.0,0.0,220.879908,53.238744,975.99072779,935.642939294,4.83426,35.5135284959
 01/11  19:00:00,370.521473587,72.7186335854,0.0,0.0,220.879908,53.238744,963.856501433,923.375362135,4.83426,35.6468792988
 01/11  20:00:00,370.927416417,72.7186335854,0.0,0.0,220.879908,53.238744,952.621141706,939.099150369,4.83426,8.68773133758
 01/11  21:00:00,370.902018917,72.7186335854,0.0,0.0,220.879908,53.238744,971.826329468,958.314584608,4.83426,8.67748486086
 01/11  22:00:00,117.704796404,0.0,0.0,0.0,43.513341876,52.539744,22.1703989686,0.0,4.83426,17.3361389686
 01/11  23:00:00,117.500088913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  24:00:00,118.576109512,0.0,0.0,0.0,43.513341876,52.539744,13.4666858092,0.0,4.83426,8.63242580919
 01/12  01:00:00,117.577850291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  02:00:00,117.631350352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  03:00:00,117.692808622,0.0,0.0,0.0,43.513341876,52.539744,13.4529018768,0.0,4.83426,8.61864187683
 01/12  04:00:00,117.729646292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  05:00:00,118.209837597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  06:00:00,118.23424569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  07:00:00,252.66253547,72.7186335854,58.4525535359,0.0,43.513341876,53.238744,448.285841493,434.832797298,4.83426,8.61878419562
 01/12  08:00:00,480.182048063,72.7186335854,114.246822544,0.0,220.879908,53.238744,269.141247547,246.750993882,4.83426,17.5559936651
 01/12  09:00:00,656.037152783,72.7671982162,208.646164029,0.0,220.879908,145.652643033,138.410125077,66.8144987478,36.25695,35.3386763288
 01/12  10:00:00,687.706395115,73.2279289346,239.0417903,0.0,220.879908,145.652643033,101.861736818,29.8848241313,36.25695,35.7199626866
 01/12  11:00:00,736.780142067,74.3918859591,280.480243813,0.0,220.879908,151.653867033,100.355130239,7.30811164,48.3426,44.7044185988
 01/12  12:00:00,774.470495009,75.882334053,315.631339443,0.0,220.879908,151.653867033,94.3829822691,1.16937946512,48.3426,44.871002804
 01/12  13:00:00,812.168971997,77.4094357995,352.596992575,0.0,220.879908,151.653867033,102.33913461,0.0,48.3426,53.9965346097
 01/12  14:00:00,841.223741773,78.7749817024,386.234935518,0.0,220.879908,145.652643033,69.2746333112,0.0216830292223,24.1713,45.081650282
 01/12  15:00:00,835.212832118,80.1039762038,379.07554613,0.0,220.879908,145.652643033,68.8381823993,0.0,24.1713,44.6668823993
 01/12  16:00:00,773.926603658,80.7397586274,325.292294152,0.0,220.879908,137.835547516,59.5357417244,9.95511821027,4.83426,44.7463635141
 01/12  17:00:00,635.295107108,76.6451078565,196.739508072,0.0,220.879908,133.019064,53.3177111946,12.9692546131,4.83426,35.5141965815
 01/12  18:00:00,472.888546599,73.6937213368,108.550577204,0.0,220.879908,53.238744,93.6508163559,53.3035802145,4.83426,35.5129761414
 01/12  19:00:00,369.718231568,72.9334079564,0.0,0.0,220.879908,53.238744,546.535657544,506.051653936,4.83426,35.6497436076
 01/12  20:00:00,371.032092409,72.7397304836,0.0,0.0,220.879908,53.238744,832.601062612,819.078070297,4.83426,8.68873231572
 01/12  21:00:00,370.925954887,72.7186335854,0.0,0.0,220.879908,53.238744,881.808896489,859.63807949,4.83426,17.336556999
 01/12  22:00:00,117.71112726,0.0,0.0,0.0,43.513341876,52.539744,13.5118102216,0.0,4.83426,8.67755022156
 01/12  23:00:00,117.486753176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  24:00:00,118.560971306,0.0,0.0,0.0,43.513341876,52.539744,13.4666089489,0.0,4.83426,8.63234894887
 01/13  01:00:00,117.545616756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  02:00:00,117.554840264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  03:00:00,117.548098238,0.0,0.0,0.0,43.513341876,52.539744,13.4529516887,0.0,4.83426,8.61869168875
 01/13  04:00:00,117.540554338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  05:00:00,119.655342342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  06:00:00,119.317464022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  07:00:00,193.963341995,72.7186335854,0.00141440655589,0.0,43.513341876,53.238744,1609.82066375,1596.36755735,4.83426,8.61884640448
 01/13  08:00:00,364.74765691,72.7186335854,0.0,0.0,220.879908,53.238744,1473.34448524,1450.95436016,4.83426,17.5558650809
 01/13  09:00:00,445.172780266,72.7186335854,0.00142880524877,0.0,220.879908,145.652643033,1238.70129519,1167.10387478,36.25695,35.340470409
 01/13  10:00:00,445.298804819,72.7583984944,0.00189096008144,0.0,220.879908,145.652643033,1090.62552496,1018.64849064,36.25695,35.7200843143
 01/13  11:00:00,451.599510225,73.0274509938,0.0012525776601,0.0,220.879908,151.653867033,1034.81735389,941.767844687,48.3426,44.7069092039
 01/13  12:00:00,453.280206605,73.6953447882,0.0,0.0,220.879908,151.653867033,941.297411865,848.087205875,48.3426,44.8676059906
 01/13  13:00:00,453.144687498,74.7373223722,0.0,0.0,220.879908,151.653867033,883.465439009,781.116548015,48.3426,54.0062909948
 01/13  14:00:00,447.531178559,75.5338650427,0.0,0.0,220.879908,145.652643033,807.252908771,728.996936495,24.1713,54.0846722763
 01/13  15:00:00,447.81165575,76.002816712,0.0,0.0,220.879908,145.652643033,766.302543717,706.392858425,24.1713,35.7383852928
 01/13  16:00:00,440.048149431,76.1000460609,0.0,0.0,220.879908,137.835547516,711.97668358,662.397513795,4.83426,44.7449097856
 01/13  17:00:00,432.749453936,73.8381088823,0.0,0.0,220.879908,133.019064,617.257367947,576.90601643,4.83426,35.5170915168
 01/13  18:00:00,361.47356733,72.7552052287,0.0,0.0,220.879908,53.238744,843.563073978,803.207583043,4.83426,35.5212309349
 01/13  19:00:00,370.485685538,72.7186335854,0.0,0.0,220.879908,53.238744,938.685483074,898.204151794,4.83426,35.6470712795
 01/13  20:00:00,370.452674784,72.7186335854,0.0,0.0,220.879908,53.238744,961.951160329,939.75900567,4.83426,17.3578946592
 01/13  21:00:00,370.444081949,72.7186335854,0.0,0.0,220.879908,53.238744,1009.39596233,995.8835065,4.83426,8.67819582593
 01/13  22:00:00,117.327968684,0.0,0.0,0.0,43.513341876,52.539744,13.5119747652,0.0,4.83426,8.67771476524
 01/13  23:00:00,117.437236122,0.0,0.0,0.0,43.513341876,52.539744,13.4772717437,0.0,4.83426,8.64301174374
 01/13  24:00:00,118.547451897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  01:00:00,117.504917405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  02:00:00,117.512947095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  03:00:00,132.690334986,1.72516980269,12.899688793,0.0,43.513341876,52.539744,13.8179937633,0.373561015653,4.83426,8.61017274763
 01/14  04:00:00,189.526400125,4.56763144524,65.9899428078,0.0,43.513341876,52.539744,5.79031242382,0.936052423816,4.83426,0.02
 01/14  05:00:00,208.352105646,4.69824196004,84.3181534785,0.0,43.513341876,52.539744,6.49926220333,1.64500220333,4.83426,0.02
 01/14  06:00:00,209.499350201,8.48850104345,81.8131012834,0.0,43.513341876,52.539744,8.81642274243,3.96216274243,4.83426,0.02
 01/14  07:00:00,207.689180776,8.22702459843,80.2630943713,0.0,43.513341876,52.539744,11.113099237,6.25883923704,4.83426,0.02
 01/14  08:00:00,198.91082247,9.27267496309,76.6002433146,0.0,43.513341876,52.539744,10.4809475476,5.62668754759,4.83426,0.02
 01/14  09:00:00,185.023525857,4.69824196004,79.186268823,0.0,43.513341876,52.539744,18.6186711257,5.17254302669,4.83426,8.61186809905
 01/14  10:00:00,185.954237826,4.56763144524,80.1967809936,0.0,43.513341876,52.539744,9.45838538923,4.60412538923,4.83426,0.02
 01/14  11:00:00,192.828872691,4.69824196004,86.865158237,0.0,43.513341876,52.539744,26.9235545665,4.66781014378,4.83426,17.4214844227
 01/14  12:00:00,196.654316364,4.56763144524,89.8656389414,0.0,43.513341876,52.539744,8.77179242381,3.91753242381,4.83426,0.02
 01/14  13:00:00,199.1190876,4.33889643884,93.5695223265,0.0,43.513341876,52.539744,16.4910591267,3.0026645089,4.83426,8.65413461781
 01/14  14:00:00,203.475875442,4.25449093746,97.9227357954,0.0,43.513341876,52.539744,15.7731720075,2.29337087311,4.83426,8.64554113435
 01/14  15:00:00,141.904271756,1.75273309821,39.6911841897,0.0,43.513341876,52.539744,14.248962131,0.767679643425,4.83426,8.64702248759
 01/14  16:00:00,122.940412384,1.07803656359,21.6567296487,0.0,43.513341876,52.539744,5.33206903498,0.477809034976,4.83426,0.02
 01/14  17:00:00,121.254507324,1.07803656359,20.17515508,0.0,43.513341876,52.539744,5.30126889007,0.44700889007,4.83426,0.02
 01/14  18:00:00,128.178285187,1.07803656359,18.1578423606,0.0,43.513341876,52.539744,13.9840747718,0.537928649091,4.83426,8.61188612272
 01/14  19:00:00,184.995061173,3.69695027035,62.5814805608,0.0,43.513341876,52.539744,7.0491000929,2.1948400929,4.83426,0.02
 01/14  20:00:00,197.207888771,4.1181659579,73.8835301727,0.0,43.513341876,52.539744,8.60154608797,3.74728608797,4.83426,0.02
 01/14  21:00:00,214.888256629,5.14770744738,90.3423376259,0.0,43.513341876,52.539744,12.7581745931,7.90391459312,4.83426,0.02
 01/14  22:00:00,191.388846292,6.00018336504,66.541585817,0.0,43.513341876,52.539744,48.5188656473,17.2715308282,4.83426,26.413074819
 01/14  23:00:00,215.503602093,17.2191499926,79.5429939199,0.0,43.513341876,52.539744,33.3062580303,28.4519980303,4.83426,0.02
 01/14  24:00:00,193.487560547,14.079486985,59.9713883999,0.0,43.513341876,52.539744,40.5490649961,35.6948049961,4.83426,0.02
 01/15  01:00:00,210.517564741,19.5954281939,72.2391255165,0.0,43.513341876,52.539744,65.8223616726,52.3762133738,4.83426,8.61188829883
 01/15  02:00:00,191.753172905,17.8054692271,55.5283664189,0.0,43.513341876,52.539744,65.3294431319,60.4751831319,4.83426,0.02
 01/15  03:00:00,216.29279415,28.5387854114,69.0840299735,0.0,43.513341876,52.539744,86.0638351968,81.2095751968,4.83426,0.02
 01/15  04:00:00,195.208322198,23.3493396214,53.4433102177,0.0,43.513341876,52.539744,91.8533812198,86.9991212198,4.83426,0.02
 01/15  05:00:00,218.343426245,32.4729955168,66.776314595,0.0,43.513341876,52.539744,116.802490712,111.948230712,4.83426,0.02
 01/15  06:00:00,206.505225938,36.2938710959,51.3982880967,0.0,43.513341876,52.539744,130.874768804,117.428807217,4.83426,8.61170158691
 01/15  07:00:00,220.3503856,36.9147172481,64.3400315172,0.0,43.513341876,52.539744,143.136182236,138.281922236,4.83426,0.02
 01/15  08:00:00,181.219580994,17.8054692271,50.6996789411,0.0,43.513341876,52.539744,108.687408942,103.833148942,4.83426,0.02
 01/15  09:00:00,182.891240639,16.6868366263,65.1830302192,0.0,43.513341876,52.539744,100.416386912,95.5621269124,4.83426,0.02
 01/15  10:00:00,165.605078894,11.53207787,53.2575204955,0.0,43.513341876,52.539744,71.7826074992,66.9283474992,4.83426,0.02
 01/15  11:00:00,180.156753085,7.61901141807,71.4473262598,0.0,43.513341876,52.539744,80.9769539463,58.7207453381,4.83426,17.4219486082
 01/15  12:00:00,175.074351649,11.53207787,61.7281347012,0.0,43.513341876,52.539744,55.9603238717,42.4724370849,4.83426,8.65362678686
 01/15  13:00:00,189.410738316,5.14770744738,83.1451931194,0.0,43.513341876,52.539744,50.2245026648,36.73588792,4.83426,8.65435474479
 01/15  14:00:00,175.52484945,4.1181659579,70.4612645747,0.0,43.513341876,52.539744,29.0656502655,24.2113902655,4.83426,0.02
 01/15  15:00:00,199.077474774,5.14770744738,92.6507515103,0.0,43.513341876,52.539744,34.6071529689,21.1256418047,4.83426,8.6472511642
 01/15  16:00:00,165.412282958,3.37439316264,61.2792658038,0.0,43.513341876,52.539744,25.1853103061,11.7039553847,4.83426,8.64709492139
 01/15  17:00:00,186.974671363,4.62733330821,81.4428986904,0.0,43.513341876,52.539744,20.2217581057,15.3674981057,4.83426,0.02
 01/15  18:00:00,177.816801978,3.92888754014,64.2800725456,0.0,43.513341876,52.539744,20.9775391906,16.1232791906,4.83426,0.02
 01/15  19:00:00,199.015576474,4.92697696644,75.3379465769,0.0,43.513341876,52.539744,31.8006057061,26.9463457061,4.83426,0.02
 01/15  20:00:00,187.142591692,4.33889643884,63.8027714004,0.0,43.513341876,52.539744,45.2275391008,31.7813929362,4.83426,8.6118861646
 01/15  21:00:00,193.838057417,4.92697696644,69.8243952961,0.0,43.513341876,52.539744,49.3944927043,44.5402327043,4.83426,0.02
 01/15  22:00:00,193.289997234,15.4693302805,59.0774483833,0.0,43.513341876,52.539744,96.7989109547,65.5554157125,4.83426,26.4092352422
 01/15  23:00:00,200.125330339,16.7322628285,64.8443109269,0.0,43.513341876,52.539744,98.4352885201,93.5810285201,4.83426,0.02
 01/15  24:00:00,193.019248077,17.4844260292,56.1278555821,0.0,43.513341876,52.539744,101.285121072,96.4308610724,4.83426,0.02
 01/16  01:00:00,199.520558291,17.9869410999,62.9723761867,0.0,43.513341876,52.539744,125.623191853,120.768931853,4.83426,0.02
 01/16  02:00:00,207.299799516,33.9354459857,54.9435179088,0.0,43.513341876,52.539744,121.160697666,116.306437666,4.83426,0.02
 01/16  03:00:00,207.835313629,28.0989861512,61.1679193562,0.0,43.513341876,52.539744,159.005178687,145.559000482,4.83426,8.61191820571
 01/16  04:00:00,203.073027847,32.0448182277,52.5933365882,0.0,43.513341876,52.539744,154.247934493,149.393674493,4.83426,0.02
 01/16  05:00:00,211.549409056,34.5111256432,58.018427468,0.0,43.513341876,52.539744,190.868787923,186.014527923,4.83426,0.02
 01/16  06:00:00,209.191153506,40.3004975738,50.0387970103,0.0,43.513341876,52.539744,180.455270153,175.601010153,4.83426,0.02
 01/16  07:00:00,215.27179405,40.5492568316,55.6674358816,0.0,43.513341876,52.539744,222.589441175,217.735181175,4.83426,0.02
 01/16  08:00:00,184.313234378,22.5601123122,48.9975327854,0.0,43.513341876,52.539744,160.637657417,155.783397417,4.83426,0.02
 01/16  09:00:00,174.847528286,17.7207844168,56.1685541338,0.0,43.513341876,52.539744,164.376267416,150.923080455,4.83426,8.6189269618
 01/16  10:00:00,164.782895332,12.7413299392,51.1957128623,0.0,43.513341876,52.539744,108.653530488,103.799270488,4.83426,0.02
 01/16  11:00:00,175.565778141,13.3294104668,61.2620391369,0.0,43.513341876,52.539744,99.1964416412,94.3421816412,4.83426,0.02
 01/16  12:00:00,171.033280394,11.2585475568,57.9785579124,0.0,43.513341876,52.539744,80.3357018926,66.8825410543,4.83426,8.61890083825
 01/16  13:00:00,178.941455053,7.39828093713,70.5778990114,0.0,43.513341876,52.539744,65.3341143759,60.4798543759,4.83426,0.02
 01/16  14:00:00,172.864873329,4.33889643884,67.6015734043,0.0,43.513341876,52.539744,43.8288955006,38.9746355006,4.83426,0.02
 01/16  15:00:00,187.676538673,4.92697696644,81.6311575213,0.0,43.513341876,52.539744,35.3638310595,30.5095710595,4.83426,0.02
 01/16  16:00:00,175.800605346,4.07870936926,70.8304220605,0.0,43.513341876,52.539744,31.1865284174,17.7403748355,4.83426,8.6118935819
 01/16  17:00:00,181.057609155,4.44605941592,75.832150521,0.0,43.513341876,52.539744,21.0652228645,16.2109628645,4.83426,0.02
 01/16  18:00:00,181.384969756,4.18907460973,67.5696342526,0.0,43.513341876,52.539744,23.8376406938,18.9833806938,4.83426,0.02
 01/16  19:00:00,195.747017251,4.92697696644,72.140094441,0.0,43.513341876,52.539744,35.0727107486,30.2184507486,4.83426,0.02
 01/16  20:00:00,182.721176556,4.33889643884,59.4463408328,0.0,43.513341876,52.539744,43.1308607874,38.2766007874,4.83426,0.02
 01/16  21:00:00,192.572557645,8.69101178072,64.8478506129,0.0,43.513341876,52.539744,67.8524620895,62.9982020895,4.83426,0.02
 01/16  22:00:00,189.517742829,15.4693302805,55.3405077541,0.0,43.513341876,52.539744,112.994097352,99.5479283348,4.83426,8.61190901756
 01/16  23:00:00,200.594105736,20.2301409597,61.8219471206,0.0,43.513341876,52.539744,134.373949622,129.519689622,4.83426,0.02
 01/16  24:00:00,209.769342531,37.1291148616,53.2314325762,0.0,43.513341876,52.539744,142.988936321,138.134676321,4.83426,0.02
 01/17  01:00:00,215.42563203,37.0679950707,59.7940644383,0.0,43.513341876,52.539744,166.842597128,161.988337128,4.83426,0.02
 01/17  02:00:00,203.585185178,33.6692893026,51.4770407888,0.0,43.513341876,52.539744,176.103156703,162.650834685,4.83426,8.61806201821
 01/17  03:00:00,213.545958696,36.3332292954,58.6207365622,0.0,43.513341876,52.539744,189.444770324,184.590510324,4.83426,0.02
 01/17  04:00:00,204.033298637,35.152071685,50.4218389138,0.0,43.513341876,52.539744,184.250881999,179.396621999,4.83426,0.02
 01/17  05:00:00,219.360674726,41.262586405,57.3524755746,0.0,43.513341876,52.539744,206.354175894,201.499915894,4.83426,0.02
 01/17  06:00:00,205.934631293,36.1405932733,49.5339344233,0.0,43.513341876,52.539744,202.629907511,189.17670832,4.83426,8.61893919085
 01/17  07:00:00,195.652146104,72.7186335854,0.0,0.0,43.513341876,53.238744,2926.23523979,2921.38097979,4.83426,0.02
