Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  08:00:00,366.20927102,72.7186335854,0.0,0.0,220.879908,53.238744,2507.37869724,2476.2166467,4.83426,26.3277905476
 01/17  09:00:00,445.585314253,72.7186335854,0.0,0.0,220.879908,145.652643033,2106.17263022,2043.40193825,36.25695,26.5137419677
 01/17  10:00:00,445.434368634,72.7186335854,0.0,0.0,220.879908,145.652643033,1927.39034015,1846.48334658,36.25695,44.65004357
 01/17  11:00:00,451.335955643,72.7186335854,0.0,0.0,220.879908,151.653867033,1689.56040147,1605.44451733,48.3426,35.7732841353
 01/17  12:00:00,452.307003179,72.7186335854,0.0,0.0,220.879908,151.653867033,1475.30379082,1373.10861947,48.3426,53.8525713502
 01/17  13:00:00,451.234685579,72.7186335854,0.0,0.0,220.879908,151.653867033,1343.45955486,1250.09901433,48.3426,45.017940525
 01/17  14:00:00,445.242422001,72.7186335854,0.0,0.0,220.879908,145.652643033,1215.99368155,1137.72089834,24.1713,54.1014832105
 01/17  15:00:00,445.2708166,72.7524695652,0.0,0.0,220.879908,145.652643033,1079.49456479,1018.11733154,24.1713,37.2059332513
 01/17  16:00:00,437.47387508,72.8180552645,0.0,0.0,220.879908,137.835547516,973.91768832,925.803023874,4.83426,43.2804044457
 01/17  17:00:00,432.33397723,72.7186335854,0.0,0.0,220.879908,133.019064,859.472593402,819.115307441,4.83426,35.5230259611
 01/17  18:00:00,361.505964295,72.7186335854,0.0,0.0,220.879908,53.238744,1066.6686025,1026.31113283,4.83426,35.523209676
 01/17  19:00:00,370.488530523,72.7186335854,0.0,0.0,220.879908,53.238744,1194.27569936,1144.88055689,4.83426,44.5608824645
 01/17  20:00:00,370.482233947,72.7186335854,0.0,0.0,220.879908,53.238744,1225.52320542,1212.00005888,4.83426,8.68888654031
 01/17  21:00:00,370.505946393,72.7186335854,0.0,0.0,220.879908,53.238744,1325.92832402,1312.41580685,4.83426,8.6782571682
 01/17  22:00:00,141.076181456,1.34754570449,22.0575467019,0.0,43.513341876,52.539744,14.0633905155,0.550281243477,4.83426,8.67884927207
 01/17  23:00:00,144.076436653,1.79672760599,24.3808473306,0.0,43.513341876,52.539744,14.8519991223,1.37431581538,4.83426,8.64342330695
 01/17  24:00:00,137.495448973,1.43738208479,17.1569899115,0.0,43.513341876,52.539744,6.87071111969,2.01645111969,4.83426,0.02
 01/18  01:00:00,182.41378988,4.25052845226,59.5100158662,0.0,43.513341876,52.539744,17.5801605742,4.1272850923,4.83426,8.61861548186
 01/18  02:00:00,199.984614827,4.78836192618,76.4379369316,0.0,43.513341876,52.539744,11.6952968328,6.84103683278,4.83426,0.02
 01/18  03:00:00,192.932143042,4.4775114791,69.8442208332,0.0,43.513341876,52.539744,13.6263922817,8.77213228172,4.83426,0.02
 01/18  04:00:00,198.049262702,4.78836192618,74.5864234345,0.0,43.513341876,52.539744,18.3904636175,13.5362036175,4.83426,0.02
 01/18  05:00:00,192.758373358,8.24154629338,65.5448813456,0.0,43.513341876,52.539744,32.4239720442,18.9707513413,4.83426,8.61896070288
 01/18  06:00:00,198.579711615,9.49340544403,70.0543893104,0.0,43.513341876,52.539744,34.2410048378,29.3867448378,4.83426,0.02
 01/18  07:00:00,194.37815117,72.7186335854,0.0,0.0,43.513341876,53.238744,2379.80585365,2374.95159365,4.83426,0.02
 01/18  08:00:00,365.105757263,72.7186335854,0.0,0.0,220.879908,53.238744,1937.04258218,1905.88039332,4.83426,26.3279288551
 01/18  09:00:00,445.263639786,72.7186335854,0.0,0.0,220.879908,145.652643033,1573.02462508,1510.25135493,36.25695,26.5163201481
 01/18  10:00:00,445.261548252,72.7186335854,0.00184802395426,0.0,220.879908,145.652643033,1374.45847052,1293.54218179,36.25695,44.6593387305
 01/18  11:00:00,451.265506879,72.7186335854,0.00121571615149,0.0,220.879908,151.653867033,1195.09822597,1102.04023132,48.3426,44.7153946445
 01/18  12:00:00,452.30214401,72.7491449193,0.0,0.0,220.879908,151.653867033,1005.1960557,911.971038212,48.3426,44.8824174861
 01/18  13:00:00,450.648889272,73.0297141293,0.0,0.0,220.879908,151.653867033,780.935919997,678.588090257,48.3426,54.0052297405
 01/18  14:00:00,444.921962192,73.6507717427,0.0,0.0,220.879908,145.652643033,639.534613168,570.260114059,24.1713,45.1031991086
 01/18  15:00:00,445.306476254,74.0781477908,0.0,0.0,220.879908,145.652643033,615.459828541,546.613940395,24.1713,44.6745881467
 01/18  16:00:00,437.496965095,74.1292476071,0.0,0.0,220.879908,137.835547516,551.229028282,501.643659951,4.83426,44.7511083305
 01/18  17:00:00,431.33613323,72.9258067527,0.0,0.0,220.879908,133.019064,520.344690646,479.985426115,4.83426,35.5250045315
 01/18  18:00:00,360.432242009,72.7186335854,0.0,0.0,220.879908,53.238744,661.108470507,620.74944735,4.83426,35.5247631567
 01/18  19:00:00,369.873899837,72.7186335854,0.0,0.0,220.879908,53.238744,785.034575219,744.545368306,4.83426,35.6549469132
 01/18  20:00:00,370.94705757,72.7186335854,0.0,0.0,220.879908,53.238744,848.366436103,834.843008414,4.83426,8.68916768902
 01/18  21:00:00,370.919509535,72.7186335854,0.0,0.0,220.879908,53.238744,884.568674895,862.397009594,4.83426,17.3374053009
 01/18  22:00:00,117.697719125,0.0,0.0,0.0,43.513341876,52.539744,13.5122858896,0.0,4.83426,8.6780258896
 01/18  23:00:00,117.479015952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  24:00:00,118.552799076,0.0,0.0,0.0,43.513341876,52.539744,13.4668594865,0.0,4.83426,8.63259948648
 01/19  01:00:00,117.537664675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  02:00:00,133.169320742,0.718691042396,14.6627116,0.0,43.513341876,52.539744,4.97608007841,0.121820078406,4.83426,0.02
 01/19  03:00:00,139.264157081,1.07803656359,20.2991552845,0.0,43.513341876,52.539744,13.6409087275,0.187749361202,4.83426,8.61889936631
 01/19  04:00:00,140.889090926,1.25770932419,21.7118306226,0.0,43.513341876,52.539744,5.06512591507,0.210865915068,4.83426,0.02
 01/19  05:00:00,143.381559828,1.43738208479,23.5664499627,0.0,43.513341876,52.539744,5.19349725833,0.339237258326,4.83426,0.02
 01/19  06:00:00,157.631309141,2.39334674729,36.6571174896,0.0,43.513341876,52.539744,13.9819083007,0.528672672684,4.83426,8.61897562806
 01/19  07:00:00,193.584839357,72.7186335854,0.0,0.0,43.513341876,53.238744,1789.17111156,1784.31685156,4.83426,0.02
 01/19  08:00:00,364.84671692,72.7186335854,0.0,0.0,220.879908,53.238744,1597.3266763,1574.93391871,4.83426,17.5584975918
 01/19  09:00:00,445.221475774,72.7186335854,0.00293849959277,0.0,220.879908,145.652643033,1216.2097412,1144.60454827,36.25695,35.3482429281
 01/19  10:00:00,444.538109211,72.7284028189,0.00289174369351,0.0,220.879908,145.652643033,841.176702202,760.264462962,36.25695,44.6552892405
 01/19  11:00:00,450.1579322,72.917894511,0.00168723298572,0.0,220.879908,151.653867033,655.61146886,571.495880901,48.3426,35.7729879595
 01/19  12:00:00,451.735542483,73.6243492689,0.0,0.0,220.879908,151.653867033,567.337877056,466.99503361,48.3426,52.000243446
 01/19  13:00:00,451.742331614,74.6448824204,0.0,0.0,220.879908,151.653867033,441.089972466,345.864208541,48.3426,46.8831639252
 01/19  14:00:00,487.545554417,75.6925176603,39.7699454862,0.0,220.879908,145.652643033,310.615150478,232.34108537,24.1713,54.1027651074
 01/19  15:00:00,497.369686734,76.6485245478,47.5597006657,0.0,220.879908,145.652643033,240.391541781,180.478542463,24.1713,35.7416993176
 01/19  16:00:00,492.080862879,77.221232783,49.4034822942,0.0,220.879908,137.835547516,163.379985841,113.793125891,4.83426,44.7525999504
 01/19  17:00:00,474.499677522,74.7663239071,39.8495252521,0.0,220.879908,133.019064,85.3205589771,44.9625732191,4.83426,35.523725758
 01/19  18:00:00,360.32924065,72.9865235576,0.0,0.0,220.879908,53.238744,288.381528318,248.025768882,4.83426,35.5214994358
 01/19  19:00:00,369.18757954,72.7537030571,0.0,0.0,220.879908,53.238744,498.557179002,449.160310606,4.83426,44.5626083958
 01/19  20:00:00,370.383401959,72.7186335854,0.0,0.0,220.879908,53.238744,794.601473044,781.078387386,4.83426,8.68882565839
 01/19  21:00:00,370.89729165,72.7186335854,0.0,0.0,220.879908,53.238744,806.839357289,793.326906299,4.83426,8.67819099002
 01/19  22:00:00,117.729473553,0.0,0.0,0.0,43.513341876,52.539744,13.5132980719,0.0,4.83426,8.67903807192
 01/19  23:00:00,117.498965037,0.0,0.0,0.0,43.513341876,52.539744,13.4775560067,0.0,4.83426,8.64329600665
 01/19  24:00:00,118.580244568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  01:00:00,117.567475699,0.0,0.0,0.0,43.513341876,52.539744,13.4531638282,0.0,4.83426,8.61890382822
 01/20  02:00:00,117.562489366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  03:00:00,117.559069094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  04:00:00,117.561591469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  05:00:00,119.67820062,0.0,0.0,0.0,43.513341876,52.539744,13.453027837,0.0,4.83426,8.61876783701
 01/20  06:00:00,119.341233637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  07:00:00,194.054801458,72.7186335854,0.0,0.0,43.513341876,53.238744,1437.22952868,1432.37526868,4.83426,0.02
 01/20  08:00:00,364.830214248,72.7186335854,0.0,0.0,220.879908,53.238744,1301.36151871,1270.1992529,4.83426,26.3280058042
 01/20  09:00:00,444.803446017,72.7186335854,0.00351227709456,0.0,220.879908,145.652643033,944.839324046,882.065137939,36.25695,26.5172361069
 01/20  10:00:00,444.010022522,72.8368251394,0.00347099581649,0.0,220.879908,145.652643033,563.319328444,482.398819071,36.25695,44.6635593737
 01/20  11:00:00,470.44218242,73.4290566097,18.5969291921,0.0,220.879908,151.653867033,320.314398848,227.253492029,48.3426,44.7183068188
 01/20  12:00:00,546.196347048,74.7146842031,90.8821409202,0.0,220.879908,151.653867033,147.247958591,54.0109334502,48.3426,44.8944251412
 01/20  13:00:00,659.390031016,76.1654786137,203.073593437,0.0,220.879908,151.653867033,102.670772264,0.318203212881,48.3426,54.0099690514
 01/20  14:00:00,762.243097322,77.5333936964,310.18144806,0.0,220.879908,145.652643033,69.2843268182,0.00574208977701,24.1713,45.1072847284
 01/20  15:00:00,887.538851525,78.9458423419,433.761792529,0.0,220.879908,145.652643033,68.8497240648,0.0,24.1713,44.6784240648
 01/20  16:00:00,961.587598429,80.1758100199,514.314911452,0.0,220.879908,137.835547516,49.5924843137,0.0045863474592,4.83426,44.7536379663
 01/20  17:00:00,937.471677905,76.8876850738,498.623679234,0.0,220.879908,133.019064,40.3669564751,0.0117575469539,4.83426,35.5209389281
 01/20  18:00:00,647.703037817,73.8822974091,286.313551007,0.0,220.879908,53.238744,44.1816464711,3.8231324271,4.83426,35.524254044
 01/20  19:00:00,444.79682892,73.0422684745,73.9061816388,0.0,220.879908,53.238744,131.965184642,91.4684419897,4.83426,35.662482652
 01/20  20:00:00,369.167396484,72.7928532346,0.0,0.0,220.879908,53.238744,320.744011566,298.552364184,4.83426,17.3573873819
 01/20  21:00:00,369.168210763,72.7387892914,0.0,0.0,220.879908,53.238744,432.87393328,419.360607374,4.83426,8.67906590663
 01/20  22:00:00,117.578906409,0.0,0.0,0.0,43.513341876,52.539744,13.5128712954,0.0,4.83426,8.67861129537
 01/20  23:00:00,117.656183961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  24:00:00,118.683420856,0.0,0.0,0.0,43.513341876,52.539744,13.4668347277,0.0,4.83426,8.63257472772
 01/21  01:00:00,117.715048501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  02:00:00,117.701028847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  03:00:00,117.694116578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  04:00:00,117.648897909,0.0,0.0,0.0,43.513341876,52.539744,13.4460642237,0.0,4.83426,8.61180422368
 01/21  05:00:00,118.054669287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  06:00:00,118.029562482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  07:00:00,118.039524879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  08:00:00,111.913364853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  09:00:00,99.9901304715,0.0,0.0,0.0,43.513341876,52.539744,13.4462130267,0.0,4.83426,8.61195302672
 01/21  10:00:00,100.117175454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  11:00:00,100.245763398,0.0,0.0,0.0,43.513341876,52.539744,22.2545295729,0.0,4.83426,17.4202695729
 01/21  12:00:00,101.205848375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  13:00:00,100.439455251,0.0,0.0,0.0,43.513341876,52.539744,13.4883568413,0.0,4.83426,8.65409684128
 01/21  14:00:00,100.595727987,0.0,0.0,0.0,43.513341876,52.539744,13.4812271587,0.0,4.83426,8.6469671587
 01/21  15:00:00,121.084684483,0.666706204072,19.4107909886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  16:00:00,127.255625917,0.664298839736,25.6014602294,0.0,43.513341876,52.539744,13.4813960569,0.0,4.83426,8.64713605688
 01/21  17:00:00,164.039933295,1.3051504791,61.6366123128,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  18:00:00,106.238917208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,118.112609739,0.0,0.0,0.0,43.513341876,52.539744,13.4461120434,0.0,4.83426,8.61185204336
 01/21  20:00:00,118.490871703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  21:00:00,118.422037363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  22:00:00,118.201869168,0.0,0.0,0.0,43.513341876,52.539744,31.2410970398,0.0,4.83426,26.4068370398
 01/21  23:00:00,117.810041537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  24:00:00,118.640360872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  01:00:00,117.732443383,0.0,0.0,0.0,43.513341876,52.539744,13.446032192,0.0,4.83426,8.61177219201
 01/22  02:00:00,117.706628739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  03:00:00,117.668417494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  04:00:00,117.64519845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  05:00:00,118.050259545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  06:00:00,117.98489452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  07:00:00,117.969183202,0.0,0.0,0.0,43.513341876,52.539744,13.4461850938,0.0,4.83426,8.61192509382
 01/22  08:00:00,111.832577204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  09:00:00,99.8992649256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  10:00:00,99.9382642311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  11:00:00,99.9341727369,0.0,0.0,0.0,43.513341876,52.539744,22.2546950569,0.0,4.83426,17.4204350569
 01/22  12:00:00,100.864022469,0.0,0.0,0.0,43.513341876,52.539744,13.4887593802,0.0,4.83426,8.65449938019
 01/22  13:00:00,99.8675022746,0.0,0.0,0.0,43.513341876,52.539744,13.4881575879,0.0,4.83426,8.65389758787
 01/22  14:00:00,99.9355676718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  15:00:00,99.9521675776,0.0,0.0,0.0,43.513341876,52.539744,13.4813746802,0.0,4.83426,8.64711468025
 01/22  16:00:00,99.9216381987,0.0,0.0,0.0,43.513341876,52.539744,13.48154869,0.0,4.83426,8.64728868996
 01/22  17:00:00,99.7039779197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,105.66392226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  19:00:00,117.606658671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  20:00:00,118.028174745,0.0,0.0,0.0,43.513341876,52.539744,13.4461597323,0.0,4.83426,8.6118997323
 01/22  21:00:00,117.994574767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  22:00:00,217.236960274,3.88331057707,94.2394355916,0.0,43.513341876,52.539744,33.1060132153,1.85689936134,4.83426,26.4148538539
 01/22  23:00:00,232.646566933,5.14770744738,108.437642467,0.0,43.513341876,52.539744,8.35881640058,3.50455640058,4.83426,0.02
 01/22  24:00:00,205.226585143,6.3138529329,79.249994499,0.0,43.513341876,52.539744,13.6453286834,8.79106868339,4.83426,0.02
 01/23  01:00:00,224.332533392,13.2650636395,92.1711285475,0.0,43.513341876,52.539744,18.078703769,13.224443769,4.83426,0.02
 01/23  02:00:00,202.415401037,14.079486985,69.7683046546,0.0,43.513341876,52.539744,33.3015073697,19.8483697943,4.83426,8.61887757542
 01/23  03:00:00,220.968253592,20.089688988,82.0930723472,0.0,43.513341876,52.539744,29.8367881656,24.9825281656,4.83426,0.02
 01/23  04:00:00,198.634302438,17.311208433,62.8252591394,0.0,43.513341876,52.539744,39.298304891,34.444044891,4.83426,0.02
 01/23  05:00:00,214.309639612,20.4033585559,74.7632680976,0.0,43.513341876,52.539744,46.4974217337,41.6431617337,4.83426,0.02
 01/23  06:00:00,210.114875722,33.7023146346,57.5592036627,0.0,43.513341876,52.539744,73.2741298149,59.8208565513,4.83426,8.61901326365
 01/23  07:00:00,194.54563266,72.7186335854,0.0,0.0,43.513341876,53.238744,2781.17439824,2776.32013824,4.83426,0.02
 01/23  08:00:00,365.325793509,72.7186335854,0.0,0.0,220.879908,53.238744,2308.324797,2277.15763638,4.83426,26.3329006188
 01/23  09:00:00,445.332930913,72.7186335854,0.0,0.0,220.879908,145.652643033,1961.97912699,1899.20502103,36.25695,26.5171559642
 01/23  10:00:00,445.300700485,72.7186335854,0.0,0.0,220.879908,145.652643033,1722.91860069,1641.99890031,36.25695,44.6627503825
 01/23  11:00:00,451.250875958,72.7186335854,0.0,0.0,220.879908,151.653867033,1500.30280156,1407.24095415,48.3426,44.7192474117
 01/23  12:00:00,452.259415593,72.7238916792,0.0,0.0,220.879908,151.653867033,1288.60908995,1195.37334009,48.3426,44.8931498597
 01/23  13:00:00,451.368743023,72.8617481796,0.0,0.0,220.879908,151.653867033,1129.5554971,1036.19246089,48.3426,45.0204362115
 01/23  14:00:00,445.724887995,73.1621929421,0.0,0.0,220.879908,145.652643033,1038.3219684,960.028065998,24.1713,54.1226024053
 01/23  15:00:00,446.11684595,73.56372034,0.0,0.0,220.879908,145.652643033,957.249788094,888.397945727,24.1713,44.6805423673
 01/23  16:00:00,438.193725878,73.812010226,0.0,0.0,220.879908,137.835547516,808.608134634,759.016033755,4.83426,44.7578408792
 01/23  17:00:00,432.043770106,72.8498431637,0.0,0.0,220.879908,133.019064,696.681207344,656.321913191,4.83426,35.5250341536
 01/23  18:00:00,358.547983918,72.7186335854,0.0,0.0,220.879908,53.238744,852.159396531,811.799545914,4.83426,35.5255906166
 01/23  19:00:00,370.508099253,72.7186335854,0.0,0.0,220.879908,53.238744,923.967154692,883.47149418,4.83426,35.6614005126
 01/23  20:00:00,370.908393267,72.7186335854,0.0,0.0,220.879908,53.238744,944.182984406,930.660030349,4.83426,8.6886940578
 01/23  21:00:00,370.878112986,72.7186335854,0.0,0.0,220.879908,53.238744,1006.81264259,988.887541766,4.83426,13.090840823
 01/23  22:00:00,117.618180133,0.0,0.0,0.0,43.513341876,52.539744,17.7575431496,0.0,4.83426,12.9232831496
 01/23  23:00:00,117.417779857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  24:00:00,143.846524947,1.25770932419,23.6564344162,0.0,43.513341876,52.539744,13.7485088621,0.281156394323,4.83426,8.63309246776
 01/24  01:00:00,150.072851193,1.79672760599,30.2382188198,0.0,43.513341876,52.539744,5.246437702,0.392177701996,4.83426,0.02
 01/24  02:00:00,141.608500796,1.43738208479,22.2416134127,0.0,43.513341876,52.539744,5.26176462781,0.407504627805,4.83426,0.02
 01/24  03:00:00,145.916837047,1.79672760599,26.096499162,0.0,43.513341876,52.539744,13.9322603769,0.479101998751,4.83426,8.61889837812
 01/24  04:00:00,144.461222357,1.73702574302,24.7248215713,0.0,43.513341876,52.539744,5.427835522,0.573575521999,4.83426,0.02
 01/24  05:00:00,202.500430488,4.55642465639,76.985305221,0.0,43.513341876,52.539744,6.1242578439,1.2699978439,4.83426,0.02
 01/24  06:00:00,204.918360249,4.33889643884,80.0471067638,0.0,43.513341876,52.539744,6.75641622944,1.90215622944,4.83426,0.02
 01/24  07:00:00,194.379737503,72.7186335854,0.0,0.0,43.513341876,53.238744,1787.60837184,1774.15511528,4.83426,8.61899655962
 01/24  08:00:00,364.85722093,72.7186335854,0.0,0.0,220.879908,53.238744,1534.43755476,1512.04165803,4.83426,17.5616367301
 01/24  09:00:00,445.202125191,72.7186335854,0.00138259021748,0.0,220.879908,145.652643033,1219.18255114,1147.57646534,36.25695,35.3491358001
 01/24  10:00:00,445.024641959,72.7186335854,0.00216640763838,0.0,220.879908,145.652643033,981.01969705,909.030054453,36.25695,35.7326925972
 01/24  11:00:00,450.15218386,72.8154584103,0.0014582788118,0.0,220.879908,151.653867033,728.155392564,635.088028805,48.3426,44.7247637586
 01/24  12:00:00,451.297509072,73.2873779066,0.0,0.0,220.879908,151.653867033,478.893094991,384.877117261,48.3426,45.6733777299
 01/24  13:00:00,497.684545758,74.2393589934,45.4772893518,0.0,220.879908,151.653867033,320.170153877,218.581104856,48.3426,53.2464490209
 01/24  14:00:00,534.2648402,75.1888351344,85.6770615205,0.0,220.879908,145.652643033,184.723093511,106.439373181,24.1713,54.1124203307
 01/24  15:00:00,592.293940135,75.9857097498,142.604635267,0.0,220.879908,145.652643033,99.2296232863,39.3117402646,24.1713,35.7465830217
 01/24  16:00:00,567.4552472,75.7460483554,126.06310288,0.0,220.879908,137.835547516,121.388569879,71.796260698,4.83426,44.758049181
 01/24  17:00:00,517.215019377,73.3308194545,83.4298608338,0.0,220.879908,133.019064,66.1311082849,25.7679802,4.83426,35.5288680849
 01/24  18:00:00,422.444385251,72.7374734269,63.2990195737,0.0,220.879908,53.238744,112.889845078,72.5289163925,4.83426,35.5266686851
 01/24  19:00:00,375.571422212,72.7186335854,6.25386421535,0.0,220.879908,53.238744,207.247099453,157.842235648,4.83426,44.5706038053
 01/24  20:00:00,368.992139261,72.7186335854,0.0,0.0,220.879908,53.238744,269.346980072,255.823107019,4.83426,8.68961305302
 01/24  21:00:00,368.995033156,72.7186335854,0.0,0.0,220.879908,53.238744,315.851224619,302.338001691,4.83426,8.67896292756
 01/24  22:00:00,117.583742994,0.0,0.0,0.0,43.513341876,52.539744,13.5127828592,0.0,4.83426,8.67852285921
 01/24  23:00:00,117.692130478,0.0,0.0,0.0,43.513341876,52.539744,13.4775338149,0.0,4.83426,8.64327381487
 01/24  24:00:00,118.702072705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  01:00:00,117.747805076,0.0,0.0,0.0,43.513341876,52.539744,13.4531639688,0.0,4.83426,8.6189039688
 01/25  02:00:00,117.740330597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  03:00:00,117.723665906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  04:00:00,117.696016744,0.0,0.0,0.0,43.513341876,52.539744,13.4530444171,0.0,4.83426,8.61878441708
 01/25  05:00:00,118.109620922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  06:00:00,118.076802965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  07:00:00,191.891134576,72.7186335854,0.0,0.0,43.513341876,53.238744,989.401523051,984.547263051,4.83426,0.02
 01/25  08:00:00,363.581602048,72.7186335854,0.0,0.0,220.879908,53.238744,958.767901269,927.601483523,4.83426,26.3321577459
 01/25  09:00:00,443.904219018,72.7273414072,0.00224273997085,0.0,220.879908,145.652643033,674.708795578,611.472138799,36.25695,26.9797067792
 01/25  10:00:00,444.056762813,72.9461677598,0.00315531308937,0.0,220.879908,145.652643033,474.103362612,393.646918641,36.25695,44.1994939709
 01/25  11:00:00,482.210204737,73.8222403879,29.2778392809,0.0,220.879908,151.653867033,307.51419564,214.451960688,48.3426,44.7196349523
 01/25  12:00:00,582.556295114,75.286937937,124.1922176,0.0,220.879908,151.653867033,139.238154423,45.9948161734,48.3426,44.9007382498
 01/25  13:00:00,700.45220041,77.0160108577,240.531717498,0.0,220.879908,151.653867033,102.366008311,0.0,48.3426,54.0234083109
 01/25  14:00:00,812.344151922,78.65845597,356.122604268,0.0,220.879908,145.652643033,69.2762249613,0.00579368879891,24.1713,45.0991312725
 01/25  15:00:00,946.610960807,80.6086368275,487.961982601,0.0,220.879908,145.652643033,68.8556363544,0.0,24.1713,44.6843363544
 01/25  16:00:00,1013.21512194,81.9532569957,561.122524907,0.0,220.879908,137.835547516,49.6003610028,0.00464605039453,4.83426,44.7614549524
 01/25  17:00:00,935.875162735,77.7977118417,493.386731774,0.0,220.879908,133.019064,40.377541812,0.0137442222719,4.83426,35.5295375897
 01/25  18:00:00,620.553584509,74.2947043587,256.38847921,0.0,220.879908,53.238744,44.1353697126,3.76755796414,4.83426,35.5335517485
 01/25  19:00:00,480.623595782,73.2738867933,106.552503703,0.0,220.879908,53.238744,95.1216108737,45.7204666822,4.83426,44.5668841915
 01/25  20:00:00,424.264823786,72.925205632,50.4782928417,0.0,220.879908,53.238744,92.0581863832,78.5348576603,4.83426,8.68906872285
 01/25  21:00:00,369.602592024,72.7846820653,0.0,0.0,220.879908,53.238744,328.993464602,315.480228803,4.83426,8.67897579956
 01/25  22:00:00,117.893195116,0.0,0.0,0.0,43.513341876,52.539744,13.5134041916,0.0,4.83426,8.67914419157
 01/25  23:00:00,117.695376122,0.0,0.0,0.0,43.513341876,52.539744,13.4777157268,0.0,4.83426,8.64345572685
 01/25  24:00:00,118.731402528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  01:00:00,117.797048814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,117.757089542,0.0,0.0,0.0,43.513341876,52.539744,13.453095656,0.0,4.83426,8.61883565599
 01/26  03:00:00,117.7311101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,117.711162993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  05:00:00,118.110343451,0.0,0.0,0.0,43.513341876,52.539744,13.4533035078,0.0,4.83426,8.6190435078
 01/26  06:00:00,118.053448049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  07:00:00,193.173208498,72.7186335854,0.00198598410297,0.0,43.513341876,53.238744,1336.59544547,1331.74118547,4.83426,0.02
 01/26  08:00:00,361.780986394,72.7186335854,0.0,0.0,220.879908,53.238744,1193.1251143,1161.95661441,4.83426,26.3342398915
 01/26  09:00:00,445.266193325,72.7394582269,0.00183096187869,0.0,220.879908,145.652643033,995.90641402,933.128288032,36.25695,26.5211759874
 01/26  10:00:00,444.704701507,73.0312693661,0.00268059441892,0.0,220.879908,145.652643033,770.887912111,689.967637202,36.25695,44.6633249089
 01/26  11:00:00,451.119836392,73.8720712709,0.00178361704789,0.0,220.879908,151.653867033,600.336596745,507.268610428,48.3426,44.7253863175
 01/26  12:00:00,453.204200336,75.1432353018,0.0,0.0,220.879908,151.653867033,425.489534296,332.25289301,48.3426,44.8940412859
 01/26  13:00:00,453.65097821,76.5506798487,0.0,0.0,220.879908,151.653867033,321.500100335,228.140903189,48.3426,45.0165971458
 01/26  14:00:00,469.477679843,77.6325691912,18.6345587713,0.0,220.879908,145.652643033,272.091159151,193.787437866,24.1713,54.1324212853
 01/26  15:00:00,488.764755515,78.0523119996,37.4165579878,0.0,220.879908,145.652643033,237.550892135,168.697557119,24.1713,44.6820350164
 01/26  16:00:00,504.61115675,79.0233358812,60.0170670288,0.0,220.879908,137.835547516,155.600533975,106.005552702,4.83426,44.7607212724
 01/26  17:00:00,482.900465004,75.6516429295,47.276113188,0.0,220.879908,133.019064,80.0364251063,39.6709992799,4.83426,35.5311658264
 01/26  18:00:00,357.739188202,73.3611498988,0.0,0.0,220.879908,53.238744,280.400799773,240.035051983,4.83426,35.5314877903
 01/26  19:00:00,369.251710115,72.8415967921,0.0,0.0,220.879908,53.238744,428.262040941,387.770122915,4.83426,35.6576580263
 01/26  20:00:00,369.591103433,72.7541485833,0.0,0.0,220.879908,53.238744,456.437681618,434.244601144,4.83426,17.3588204747
 01/26  21:00:00,369.586953854,72.7214366385,0.0,0.0,220.879908,53.238744,514.867786322,501.354289322,4.83426,8.67923699927
 01/26  22:00:00,117.842054943,0.0,0.0,0.0,43.513341876,52.539744,13.513068709,0.0,4.83426,8.67880870895
 01/26  23:00:00,117.616066914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  24:00:00,118.653352309,0.0,0.0,0.0,43.513341876,52.539744,13.4669050988,0.0,4.83426,8.63264509876
 01/27  01:00:00,117.659087371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  02:00:00,117.650050315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,117.630942787,0.0,0.0,0.0,43.513341876,52.539744,13.4530682371,0.0,4.83426,8.61880823708
 01/27  04:00:00,117.614074255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,119.715859316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  06:00:00,119.371571981,0.0,0.0,0.0,43.513341876,52.539744,13.4532781943,0.0,4.83426,8.61901819431
 01/27  07:00:00,193.888255869,72.7186335854,0.00148064021382,0.0,43.513341876,53.238744,1481.36615749,1476.51189749,4.83426,0.02
 01/27  08:00:00,361.766005778,72.7186335854,0.0,0.0,220.879908,53.238744,1267.58915214,1236.42394327,4.83426,26.3309488757
 01/27  09:00:00,445.211738301,72.7186335854,0.00145954864768,0.0,220.879908,145.652643033,1100.72887304,1037.95114798,36.25695,26.5207750625
 01/27  10:00:00,445.273899513,72.7186335854,0.00178823962605,0.0,220.879908,145.652643033,1088.5810414,1007.66248328,36.25695,44.6616081203
 01/27  11:00:00,451.301941815,72.7186335854,0.00138273101795,0.0,220.879908,151.653867033,1048.28329612,964.157069817,48.3426,35.7836262987
 01/27  12:00:00,452.312328151,72.7186335854,0.0,0.0,220.879908,151.653867033,999.740188477,897.526972513,48.3426,53.870615964
 01/27  13:00:00,451.297087523,72.72040095,0.0,0.0,220.879908,151.653867033,947.570151046,854.198494556,48.3426,45.0290564901
 01/27  14:00:00,445.206517928,72.7320230346,0.0,0.0,220.879908,145.652643033,931.282607919,852.98772286,24.1713,54.1235850592
 01/27  15:00:00,444.568465334,72.7503163722,0.0,0.0,220.879908,145.652643033,812.405801008,743.553615029,24.1713,44.6808859792
 01/27  16:00:00,436.604315598,72.7675161927,0.0,0.0,220.879908,137.835547516,746.782270742,697.186964689,4.83426,44.7610460533
 01/27  17:00:00,431.643430157,72.7186335854,0.0,0.0,220.879908,133.019064,658.777826682,618.41833211,4.83426,35.5252345727
 01/27  18:00:00,358.156805557,72.7186335854,0.0,0.0,220.879908,53.238744,795.485456154,755.12542302,4.83426,35.5257731344
 01/27  19:00:00,370.408562072,72.7186335854,0.0,0.0,220.879908,53.238744,822.272797359,781.776277498,4.83426,35.6622598602
 01/27  20:00:00,370.377898239,72.7186335854,0.0,0.0,220.879908,53.238744,797.286802052,783.762584268,4.83426,8.68995778312
 01/27  21:00:00,370.369423206,72.7186335854,0.0,0.0,220.879908,53.238744,809.155213296,795.642766789,4.83426,8.67818650723
 01/27  22:00:00,117.443379433,0.0,0.0,0.0,43.513341876,52.539744,22.1721727404,0.0,4.83426,17.3379127404
 01/27  23:00:00,117.539283938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  24:00:00,118.598201502,0.0,0.0,0.0,43.513341876,52.539744,13.4670734104,0.0,4.83426,8.63281341044
 01/28  01:00:00,117.606413849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.614555936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,117.608711845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  04:00:00,117.58982831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  05:00:00,118.002974291,0.0,0.0,0.0,43.513341876,52.539744,13.4462488408,0.0,4.83426,8.6119888408
 01/28  06:00:00,117.969755556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  07:00:00,117.980599738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  08:00:00,108.86539719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  09:00:00,99.8729720141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  10:00:00,99.8804360036,0.0,0.0,0.0,43.513341876,52.539744,13.4533080963,0.0,4.83426,8.61904809627
 01/28  11:00:00,99.8798371722,0.0,0.0,0.0,43.513341876,52.539744,13.5558519242,0.0,4.83426,8.72159192423
 01/28  12:00:00,100.818949022,0.0,0.0,0.0,43.513341876,52.539744,13.4886532535,0.0,4.83426,8.65439325352
 01/28  13:00:00,99.8292175999,0.0,0.0,0.0,43.513341876,52.539744,13.4889774846,0.0,4.83426,8.65471748456
 01/28  14:00:00,99.8965961076,0.0,0.0,0.0,43.513341876,52.539744,13.4816143608,0.0,4.83426,8.64735436075
 01/28  15:00:00,99.9164095757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  16:00:00,99.8884356677,0.0,0.0,0.0,43.513341876,52.539744,13.4818080288,0.0,4.83426,8.6475480288
 01/28  17:00:00,99.6847999102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,107.933611999,0.33284770097,1.84426391438,0.0,43.513341876,52.539744,4.9343249327,0.0800649326989,4.83426,0.02
 01/28  19:00:00,158.568057141,3.17874443457,36.8112235914,0.0,43.513341876,52.539744,5.52499653347,0.67073653347,4.83426,0.02
 01/28  20:00:00,183.081702218,3.71776271636,60.2421303554,0.0,43.513341876,52.539744,14.3122606562,0.866179295993,4.83426,8.61182136024
 01/28  21:00:00,194.567097205,3.97955091764,71.4540335016,0.0,43.513341876,52.539744,6.04692633079,1.19266633079,4.83426,0.02
 01/28  22:00:00,208.242210968,4.74730420584,84.408282749,0.0,43.513341876,52.539744,33.2430998833,1.99361904567,4.83426,26.4152208377
 01/28  23:00:00,197.345030132,4.33889643884,74.4074522677,0.0,43.513341876,52.539744,7.3762399426,2.5219799426,4.83426,0.02
 01/28  24:00:00,207.254286892,4.92697696644,82.6335320496,0.0,43.513341876,52.539744,9.38951628154,4.53525628154,4.83426,0.02
 01/29  01:00:00,193.74091635,4.33889643884,70.8710913715,0.0,43.513341876,52.539744,11.1193031925,6.26504319245,4.83426,0.02
 01/29  02:00:00,205.051680851,7.01810741882,79.368145458,0.0,43.513341876,52.539744,24.3380516022,10.8918038267,4.83426,8.61198777544
 01/29  03:00:00,193.096872336,5.90724427812,68.6813049224,0.0,43.513341876,52.539744,16.719955929,11.865695929,4.83426,0.02
 01/29  04:00:00,204.076546951,8.5864552581,76.849753161,0.0,43.513341876,52.539744,23.7138004552,18.8595404552,4.83426,0.02
 01/29  05:00:00,193.003273648,8.10293125312,65.9872276124,0.0,43.513341876,52.539744,28.0756445581,23.2213845581,4.83426,0.02
 01/29  06:00:00,202.621056058,9.42290743905,74.1781050117,0.0,43.513341876,52.539744,35.173797333,30.319537333,4.83426,0.02
 01/29  07:00:00,193.272157609,9.98494866026,64.3837375252,0.0,43.513341876,52.539744,41.6816142687,36.8273542687,4.83426,0.02
 01/29  08:00:00,190.274198875,6.49532480572,73.8328457939,0.0,43.513341876,52.539744,45.7203087807,32.2740481373,4.83426,8.61200064337
 01/29  09:00:00,174.108842337,7.86767907723,65.4012915729,0.0,43.513341876,52.539744,35.3974229617,30.5431629617,4.83426,0.02
 01/29  10:00:00,180.657760786,4.92697696644,74.7129991989,0.0,43.513341876,52.539744,35.4110597053,30.5567997053,4.83426,0.02
 01/29  11:00:00,173.974400495,4.33889643884,68.7271352515,0.0,43.513341876,52.539744,37.4607925228,15.2032332911,4.83426,17.4232992316
 01/29  12:00:00,186.110387529,4.56763144524,79.5658064838,0.0,43.513341876,52.539744,24.829309322,11.3406184903,4.83426,8.65443083179
 01/29  13:00:00,160.982717626,3.02208606637,57.3186582912,0.0,43.513341876,52.539744,9.73050411986,4.87624411986,4.83426,0.02
 01/29  14:00:00,154.378000555,2.44754830037,51.3464594441,0.0,43.513341876,52.539744,16.4940728504,3.00502068771,4.83426,8.6547921627
 01/29  15:00:00,109.550449698,0.436960395539,9.10598341078,0.0,43.513341876,52.539744,13.8624210832,0.382286885828,4.83426,8.64587419739
 01/29  16:00:00,99.8573164718,0.0,0.0,0.0,43.513341876,52.539744,13.4814013653,0.0,4.83426,8.64714136525
 01/29  17:00:00,99.6565696726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,105.629834589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  19:00:00,117.565651509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  20:00:00,117.995393684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,154.007223962,1.67465570489,33.8832893041,0.0,43.513341876,52.539744,14.9380050103,1.49183809756,4.83426,8.61190691278
 01/29  22:00:00,215.384652975,4.96803468678,91.3120502084,0.0,43.513341876,52.539744,40.9304284604,9.68200257473,4.83426,26.4141658857
 01/29  23:00:00,192.576402232,4.1181659579,69.9725877763,0.0,43.513341876,52.539744,15.9209314893,11.0666714893,4.83426,0.02
 01/29  24:00:00,209.281062818,5.14770744738,84.4339657571,0.0,43.513341876,52.539744,21.3651000737,16.5108400737,4.83426,0.02
 01/30  01:00:00,187.594399925,4.1181659579,65.0554420631,0.0,43.513341876,52.539744,21.9016014854,17.0473414854,4.83426,0.02
 01/30  02:00:00,203.141006344,5.14770744738,79.3439817779,0.0,43.513341876,52.539744,32.7196050034,27.8653450034,4.83426,0.02
 01/30  03:00:00,183.841354788,4.1181659579,61.3365877677,0.0,43.513341876,52.539744,43.6204336534,30.168869279,4.83426,8.61730437442
 01/30  04:00:00,200.017288794,5.14770744738,76.2347154853,0.0,43.513341876,52.539744,47.8334980283,42.9792380283,4.83426,0.02
 01/30  05:00:00,185.903282141,7.25486163647,59.8402116592,0.0,43.513341876,52.539744,48.9339835571,44.0797235571,4.83426,0.02
 01/30  06:00:00,200.660533344,6.71605528666,74.9076586084,0.0,43.513341876,52.539744,74.7330499166,61.2797382698,4.83426,8.6190516468
 01/30  07:00:00,194.597588705,72.7186335854,0.0,0.0,43.513341876,53.238744,2408.72630438,2403.87204438,4.83426,0.02
 01/30  08:00:00,362.236908902,72.7186335854,0.0,0.0,220.879908,53.238744,1804.41691321,1773.25088559,4.83426,26.3317676244
 01/30  09:00:00,445.297761431,72.7186335854,0.00161392757065,0.0,220.879908,145.652643033,1493.2421227,1430.46589362,36.25695,26.51927908
 01/30  10:00:00,445.298146278,72.7186335854,0.00200891590137,0.0,220.879908,145.652643033,1396.01633302,1315.09566294,36.25695,44.6637200899
 01/30  11:00:00,451.28255675,72.7186335854,0.00129481760345,0.0,220.879908,151.653867033,1345.86928815,1260.88400864,48.3426,36.6426795116
 01/30  12:00:00,452.289746419,72.7186335854,0.0,0.0,220.879908,151.653867033,1293.23243663,1191.87768584,48.3426,53.0121507914
 01/30  13:00:00,451.264329785,72.7186335854,0.0,0.0,220.879908,151.653867033,1278.99972908,1185.62760221,48.3426,45.0295268692
 01/30  14:00:00,445.287633295,72.7186335854,0.0,0.0,220.879908,145.652643033,1250.46261786,1172.16407583,24.1713,54.1272420353
 01/30  15:00:00,445.267730812,72.7186335854,0.0,0.0,220.879908,145.652643033,1203.83097089,1134.97595997,24.1713,44.6837109144
 01/30  16:00:00,437.389752216,72.7186335854,0.0,0.0,220.879908,137.835547516,1113.9880332,1064.39092866,4.83426,44.762844541
 01/30  17:00:00,432.366461416,72.7186335854,0.0,0.0,220.879908,133.019064,973.669380994,933.307448879,4.83426,35.5276721156
 01/30  18:00:00,355.60387802,72.7186335854,0.0,0.0,220.879908,53.238744,1054.99116674,1014.62884168,4.83426,35.5280650606
 01/30  19:00:00,370.56209967,72.7186335854,0.0,0.0,220.879908,53.238744,1077.87307891,1037.37373735,4.83426,35.6650815657
 01/30  20:00:00,370.971448564,72.7186335854,0.0,0.0,220.879908,53.238744,1064.2197691,1050.69657472,4.83426,8.68893438648
 01/30  21:00:00,370.952101146,72.7186335854,0.0,0.0,220.879908,53.238744,1088.0256018,1065.85446804,4.83426,17.3368737522
 01/30  22:00:00,117.655720958,0.0,0.0,0.0,43.513341876,52.539744,13.5133733388,0.0,4.83426,8.67911333884
 01/30  23:00:00,132.672628296,0.718691042396,14.2800775826,0.0,43.513341876,52.539744,5.02921355166,0.174953551658,4.83426,0.02
 01/30  24:00:00,142.300304871,1.25770932419,22.1297844064,0.0,43.513341876,52.539744,13.7351896607,0.267939139621,4.83426,8.6329905211
 01/31  01:00:00,145.708246106,1.61705484539,26.1097688284,0.0,43.513341876,52.539744,5.29301655827,0.438756558271,4.83426,0.02
 01/31  02:00:00,140.572059922,1.43738208479,21.2268011331,0.0,43.513341876,52.539744,5.3330681904,0.478808190403,4.83426,0.02
 01/31  03:00:00,144.775720836,1.79672760599,24.9831098254,0.0,43.513341876,52.539744,14.2669918608,0.81368851384,4.83426,8.61904334693
 01/31  04:00:00,138.95348369,1.50945872299,19.5610550056,0.0,43.513341876,52.539744,5.69992696393,0.84566696393,4.83426,0.02
 01/31  05:00:00,190.821072652,4.33452618907,65.6736799847,0.0,43.513341876,52.539744,7.12434100136,2.27008100136,4.83426,0.02
 01/31  06:00:00,193.772073928,4.18907460973,69.1914156056,0.0,43.513341876,52.539744,7.34122621411,2.48696621411,4.83426,0.02
 01/31  07:00:00,194.511386828,72.7186335854,0.0,0.0,43.513341876,53.238744,1812.19299567,1798.73969269,4.83426,8.61904297833
 01/31  08:00:00,361.945989138,72.7186335854,0.0,0.0,220.879908,53.238744,1510.80667238,1488.409556,4.83426,17.5628563829
 01/31  09:00:00,445.242397353,72.7186335854,0.00170575769145,0.0,220.879908,145.652643033,1253.56964656,1181.95961794,36.25695,35.3530786232
 01/31  10:00:00,445.293910204,72.7186335854,0.00230422413101,0.0,220.879908,145.652643033,1132.4373825,1055.55048383,36.25695,40.6299486721
 01/31  11:00:00,451.309269941,72.7186335854,0.00147045332016,0.0,220.879908,151.653867033,1081.58594749,993.422525657,48.3426,39.8208218358
 01/31  12:00:00,452.342512248,72.7427828037,0.0,0.0,220.879908,151.653867033,1010.71778568,908.508145925,48.3426,53.8670397553
 01/31  13:00:00,451.355571055,72.7436618845,0.0,0.0,220.879908,151.653867033,969.762192573,876.380801656,48.3426,45.0387909171
 01/31  14:00:00,445.362539932,72.7186335854,0.0,0.0,220.879908,145.652643033,985.097121052,906.804620965,24.1713,54.1212000873
 01/31  15:00:00,445.347964938,72.7186335854,0.0,0.0,220.879908,145.652643033,971.772445645,902.917200726,24.1713,44.6839449192
 01/31  16:00:00,437.486065475,72.7233526525,0.0,0.0,220.879908,137.835547516,890.512214734,849.864308655,4.83426,35.8136460792
 01/31  17:00:00,432.41975123,72.7186335854,0.0,0.0,220.879908,133.019064,772.914125078,732.544521163,4.83426,35.5353439154
 01/31  18:00:00,355.619509698,72.7186335854,0.0,0.0,220.879908,53.238744,869.387051843,824.357897422,4.83426,40.1948944209
 01/31  19:00:00,370.573911219,72.7186335854,0.0,0.0,220.879908,53.238744,883.552335243,838.824125465,4.83426,39.8939497783
 01/31  20:00:00,370.553910824,72.7186335854,0.0,0.0,220.879908,53.238744,861.366889487,847.843303483,4.83426,8.68932600334
 01/31  21:00:00,370.557174417,72.7186335854,0.0,0.0,220.879908,53.238744,879.352402914,865.839290993,4.83426,8.6788519204
 01/31  22:00:00,117.425528392,0.0,0.0,0.0,43.513341876,52.539744,13.5129109505,0.0,4.83426,8.67865095052
 01/31  23:00:00,117.52702334,0.0,0.0,0.0,43.513341876,52.539744,13.4779609507,0.0,4.83426,8.64370095075
 01/31  24:00:00,118.589140653,0.0,0.0,0.0,43.513341876,52.539744,13.4669881057,0.0,4.83426,8.63272810571
 02/01  01:00:00,117.609261598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.622669236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  03:00:00,117.627037323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  04:00:00,117.631374772,0.0,0.0,0.0,43.513341876,52.539744,13.4531866237,0.0,4.83426,8.61892662372
 02/01  05:00:00,118.033055447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,117.981724338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  07:00:00,193.249424908,72.7186335854,0.0,0.0,43.513341876,53.238744,1361.9476687,1348.49459151,4.83426,8.61881718887
 02/01  08:00:00,361.276057392,72.7186335854,0.0,0.0,220.879908,53.238744,1128.96131409,1106.56330535,4.83426,17.563748737
 02/01  09:00:00,444.000948661,72.7186335854,0.00186962407716,0.0,220.879908,145.652643033,763.337884491,691.730001397,36.25695,35.3509330938
 02/01  10:00:00,443.791021732,72.7186335854,0.00278342683789,0.0,220.879908,145.652643033,509.930466991,437.935014221,36.25695,35.7385027695
 02/01  11:00:00,516.10294391,72.7596773609,64.9317240733,0.0,220.879908,151.653867033,292.172952504,199.105335309,48.3426,44.7250171941
 02/01  12:00:00,580.604887595,73.0421518609,126.897053965,0.0,220.879908,151.653867033,115.419216683,22.1812049969,48.3426,44.8954116859
 02/01  13:00:00,706.312262747,73.9469192091,251.90617595,0.0,220.879908,151.653867033,102.384720818,0.0,48.3426,54.0421208183
 02/01  14:00:00,839.352079678,74.8920539544,389.582035334,0.0,220.879908,145.652643033,78.3031080253,0.0137164516496,24.1713,54.1180915737
 02/01  15:00:00,910.902594338,75.6896178811,460.215234457,0.0,220.879908,145.652643033,59.9253691081,0.0,24.1713,35.7540691081
 02/01  16:00:00,948.412800952,76.6227952284,504.618066312,0.0,220.879908,137.835547516,49.6045642271,0.0046199020564,4.83426,44.7656843251
 02/01  17:00:00,875.719212701,73.7952969776,439.984943994,0.0,220.879908,133.019064,40.3790149558,0.0138610207234,4.83426,35.5308939351
 02/01  18:00:00,680.933613102,72.8639708038,323.181756252,0.0,220.879908,53.238744,40.3632988249,0.0,4.83426,35.5290388249
 02/01  19:00:00,613.118542679,72.7705363081,240.859974487,0.0,220.879908,53.238744,49.4085180656,0.0,4.83426,44.5742580656
 02/01  20:00:00,548.417469105,72.7438391795,176.03387909,0.0,220.879908,53.238744,17.4343064196,3.91029348932,4.83426,8.68975293023
 02/01  21:00:00,524.65497788,72.729659898,152.431915125,0.0,220.879908,53.238744,34.3847865655,20.8714326201,4.83426,8.6790939454
 02/01  22:00:00,118.18724797,0.0,0.0,0.0,43.513341876,52.539744,13.5136371103,0.0,4.83426,8.67937711025
 02/01  23:00:00,117.878238863,0.0,0.0,0.0,43.513341876,52.539744,13.4776121005,0.0,4.83426,8.64335210054
 02/01  24:00:00,118.829462327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.921508757,0.0,0.0,0.0,43.513341876,52.539744,13.4531998789,0.0,4.83426,8.61893987891
 02/02  02:00:00,117.915682044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.881369558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.863002137,0.0,0.0,0.0,43.513341876,52.539744,13.4530905333,0.0,4.83426,8.61883053331
 02/02  05:00:00,118.281373064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,118.208594627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,191.596807937,72.7186335854,0.00198022580406,0.0,43.513341876,53.238744,634.935213723,630.080953723,4.83426,0.02
 02/02  08:00:00,360.266983535,72.7186335854,0.0,0.0,220.879908,53.238744,585.691415845,554.523691372,4.83426,26.3334644732
 02/02  09:00:00,443.815544017,72.7758541088,0.00229346687857,0.0,220.879908,145.652643033,386.076863181,318.27917802,36.25695,31.5407351605
 02/02  10:00:00,503.803477792,73.1692983097,57.6001892324,0.0,220.879908,145.652643033,290.031942984,214.183984666,36.25695,39.5910083186
 02/02  11:00:00,557.397884522,74.1018361031,101.327666876,0.0,220.879908,151.653867033,164.327472956,71.2604259576,48.3426,44.7244469984
 02/02  12:00:00,641.818463912,74.5713316786,183.839396991,0.0,220.879908,151.653867033,93.2525776833,0.00831966839493,48.3426,44.9016580149
 02/02  13:00:00,753.482760014,75.5269017868,294.709609259,0.0,220.879908,151.653867033,102.384419825,0.0,48.3426,54.0418198252
 02/02  14:00:00,902.351735294,77.3279023903,447.122040324,0.0,220.879908,145.652643033,74.9761855395,0.0115497205711,24.1713,50.793335819
 02/02  15:00:00,1018.66532395,79.8368762325,560.102630853,0.0,220.879908,145.652643033,63.213464255,0.0,24.1713,39.042164255
 02/02  16:00:00,1047.32489147,82.1283202098,596.543527821,0.0,220.879908,137.835547516,49.5951352287,0.0,4.83426,44.7608752287
 02/02  17:00:00,1075.4639554,77.3071789115,635.675944542,0.0,220.879908,133.019064,40.3796665733,0.0110945608439,4.83426,35.5343120125
 02/02  18:00:00,904.007253165,74.2037386385,544.314244835,0.0,220.879908,53.238744,40.3589550801,0.0,4.83426,35.5246950801
 02/02  19:00:00,761.913372321,73.4729882633,388.245375818,0.0,220.879908,53.238744,49.4076897127,0.0,4.83426,44.5734297127
 02/02  20:00:00,698.853590553,73.1707290708,322.969968052,0.0,220.879908,53.238744,13.5242872022,0.0,4.83426,8.69002720221
 02/02  21:00:00,620.126160854,72.9975162652,245.081828014,0.0,220.879908,53.238744,13.5134582806,0.0,4.83426,8.67919828055
 02/02  22:00:00,118.382869863,0.0,0.0,0.0,43.513341876,52.539744,13.5130356428,0.0,4.83426,8.67877564281
 02/02  23:00:00,118.083960905,0.0,0.0,0.0,43.513341876,52.539744,13.4778711354,0.0,4.83426,8.64361113538
