Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  24:00:00,119.00063446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,118.0846232,0.0,0.0,0.0,43.513341876,52.539744,13.4532936136,0.0,4.83426,8.61903361358
 02/03  02:00:00,117.978801574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  03:00:00,117.813684661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.746525541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,119.830453085,0.0,0.0,0.0,43.513341876,52.539744,13.4531842737,0.0,4.83426,8.61892427372
 02/03  06:00:00,119.505938445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  07:00:00,193.135738774,72.7186335854,0.00278676047935,0.0,43.513341876,53.238744,1136.07343432,1131.21917432,4.83426,0.02
 02/03  08:00:00,361.206397514,72.7186335854,0.0,0.0,220.879908,53.238744,979.448965199,948.280081625,4.83426,26.334623574
 02/03  09:00:00,444.305948281,72.7338102221,0.00179138154182,0.0,220.879908,145.652643033,788.441831348,725.666638108,36.25695,26.5182432401
 02/03  10:00:00,444.475712124,72.948852476,0.00227892111204,0.0,220.879908,145.652643033,768.488384806,687.56042548,36.25695,44.6710093262
 02/03  11:00:00,450.812774907,73.0569904646,0.0014954982912,0.0,220.879908,151.653867033,842.295393551,749.225760907,48.3426,44.7270326445
 02/03  12:00:00,451.891710908,73.2138574998,0.0,0.0,220.879908,151.653867033,777.554138103,684.315253348,48.3426,44.896284755
 02/03  13:00:00,451.176356364,73.3750893626,0.0,0.0,220.879908,151.653867033,811.992135062,709.625654701,48.3426,54.0238803613
 02/03  14:00:00,445.888052635,74.0443277925,0.0,0.0,220.879908,145.652643033,783.070730966,713.786305676,24.1713,45.1131252898
 02/03  15:00:00,446.633680734,74.643375684,0.0,0.0,220.879908,145.652643033,815.963820423,747.103036736,24.1713,44.689483687
 02/03  16:00:00,438.890660057,74.5569886402,0.0,0.0,220.879908,137.835547516,772.957916072,723.361689994,4.83426,44.7619660788
 02/03  17:00:00,432.415023558,73.0903327709,0.0,0.0,220.879908,133.019064,671.583143727,631.216794281,4.83426,35.5320894461
 02/03  18:00:00,355.408926464,72.7213357212,0.0,0.0,220.879908,53.238744,765.592578244,725.226544027,4.83426,35.5317742168
 02/03  19:00:00,370.542299407,72.7186335854,0.0,0.0,220.879908,53.238744,812.716327081,772.220416903,4.83426,35.6616501779
 02/03  20:00:00,370.501112346,72.7186335854,0.0,0.0,220.879908,53.238744,862.633869853,840.440618725,4.83426,17.3589911281
 02/03  21:00:00,370.477439767,72.7186335854,0.0,0.0,220.879908,53.238744,931.734319531,918.2213961,4.83426,8.67866343184
 02/03  22:00:00,117.358780821,0.0,0.0,0.0,43.513341876,52.539744,13.5133182023,0.0,4.83426,8.67905820231
 02/03  23:00:00,117.46283432,0.0,0.0,0.0,43.513341876,52.539744,13.4775790643,0.0,4.83426,8.64331906432
 02/03  24:00:00,118.569881394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  01:00:00,117.527411772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,117.534918439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.527114196,0.0,0.0,0.0,43.513341876,52.539744,13.4460910371,0.0,4.83426,8.61183103712
 02/04  04:00:00,117.517766973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,117.936872422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,158.860668446,2.23307036533,37.9949867273,0.0,43.513341876,52.539744,5.32772150317,0.47346150317,4.83426,0.02
 02/04  07:00:00,221.818554302,8.50773113804,93.8840452714,0.0,43.513341876,52.539744,7.6481214103,2.7938614103,4.83426,0.02
 02/04  08:00:00,197.906560056,8.82320947575,79.0292820211,0.0,43.513341876,52.539744,16.2602380993,2.81397337222,4.83426,8.61200472704
 02/04  09:00:00,194.094441046,4.42901640498,88.4447204498,0.0,43.513341876,52.539744,6.16016228258,1.30590228258,4.83426,0.02
 02/04  10:00:00,163.915716697,2.68078387311,60.4645354808,0.0,43.513341876,52.539744,5.42318353756,0.568923537564,4.83426,0.02
 02/04  11:00:00,137.101586789,1.45075717702,35.2598860445,0.0,43.513341876,52.539744,22.4980896172,0.241446711442,4.83426,17.4223829058
 02/04  12:00:00,100.876975801,0.0,0.0,0.0,43.513341876,52.539744,13.4883230599,0.0,4.83426,8.65406305987
 02/04  13:00:00,99.9322128086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  14:00:00,100.029420566,0.0,0.0,0.0,43.513341876,52.539744,13.4814207726,0.0,4.83426,8.64716077264
 02/04  15:00:00,100.071189667,0.0,0.0,0.0,43.513341876,52.539744,13.4816179131,0.0,4.83426,8.64735791313
 02/04  16:00:00,100.065813484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  17:00:00,99.871827101,0.0,0.0,0.0,43.513341876,52.539744,13.4461263933,0.0,4.83426,8.61186639332
 02/04  18:00:00,102.817233503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,117.710444803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  20:00:00,118.111717148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  21:00:00,118.069994549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  22:00:00,117.864720071,0.0,0.0,0.0,43.513341876,52.539744,31.2482439893,0.0,4.83426,26.4139839893
 02/04  23:00:00,117.526017434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  24:00:00,118.462672344,0.0,0.0,0.0,43.513341876,52.539744,13.4461541173,0.0,4.83426,8.61189411735
 02/05  01:00:00,196.195541778,3.08862446843,74.6293368416,0.0,43.513341876,52.539744,5.51579991923,0.661539919227,4.83426,0.02
 02/05  02:00:00,218.810879689,4.38795868464,95.617210231,0.0,43.513341876,52.539744,6.08799783504,1.23373783504,4.83426,0.02
 02/05  03:00:00,217.176556695,4.69824196004,93.6690121399,0.0,43.513341876,52.539744,6.76547069733,1.91121069733,4.83426,0.02
 02/05  04:00:00,210.214647538,4.56763144524,86.913217109,0.0,43.513341876,52.539744,8.1341716514,3.2799116514,4.83426,0.02
 02/05  05:00:00,208.533208883,4.69824196004,84.6889079734,0.0,43.513341876,52.539744,17.780278541,4.33416225116,4.83426,8.61185628988
 02/05  06:00:00,205.929573747,6.92015320417,79.9492045051,0.0,43.513341876,52.539744,12.9973744928,8.14311449282,4.83426,0.02
 02/05  07:00:00,205.248107902,7.20759850289,78.9609001257,0.0,43.513341876,52.539744,13.9440442963,9.08978429631,4.83426,0.02
 02/05  08:00:00,194.910953686,7.70432712381,77.2396660839,0.0,43.513341876,52.539744,12.1091044959,7.25484449592,4.83426,0.02
 02/05  09:00:00,185.28017387,4.69824196004,79.5195127319,0.0,43.513341876,52.539744,11.0834105502,6.22915055016,4.83426,0.02
 02/05  10:00:00,184.807883503,4.56763144524,79.134192764,0.0,43.513341876,52.539744,19.5248991298,6.07187493576,4.83426,8.61876419402
 02/05  11:00:00,186.220470038,4.51856919944,80.5768506227,0.0,43.513341876,52.539744,18.1267448226,4.5726595418,4.83426,8.71982528082
 02/05  12:00:00,157.270887518,2.86389172476,52.8084609276,0.0,43.513341876,52.539744,15.6682412373,2.17918357763,4.83426,8.65479765966
 02/05  13:00:00,127.550720101,1.34839646202,25.9257332698,0.0,43.513341876,52.539744,14.5763470583,1.08787445739,4.83426,8.65421260094
 02/05  14:00:00,99.9758322149,0.0,0.0,0.0,43.513341876,52.539744,13.4887977875,0.0,4.83426,8.65453778752
 02/05  15:00:00,99.9975594563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  16:00:00,99.9711239126,0.0,0.0,0.0,43.513341876,52.539744,13.4813200698,0.0,4.83426,8.64706006977
 02/05  17:00:00,99.7566928835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  18:00:00,145.652701528,1.96953018449,40.3769869514,0.0,43.513341876,52.539744,6.16888117581,1.31462117581,4.83426,0.02
 02/05  19:00:00,174.747991027,2.72927894723,53.5821309159,0.0,43.513341876,52.539744,15.2977000246,1.85147735802,4.83426,8.61196266661
 02/05  20:00:00,200.36251179,3.9983841175,77.172927238,0.0,43.513341876,52.539744,8.43092674922,3.57666674922,4.83426,0.02
 02/05  21:00:00,203.07415514,4.3469009643,79.5222609849,0.0,43.513341876,52.539744,9.42546088494,4.57120088494,4.83426,0.02
 02/05  22:00:00,198.599689549,4.33889643884,75.3081490455,0.0,43.513341876,52.539744,38.0500038936,6.80051233034,4.83426,26.4152315633
 02/05  23:00:00,205.763358202,4.92697696644,82.1221992442,0.0,43.513341876,52.539744,14.733822517,9.87956251704,4.83426,0.02
 02/05  24:00:00,194.024735627,4.33889643884,70.1835430169,0.0,43.513341876,52.539744,16.2397384957,11.3854784957,4.83426,0.02
 02/06  01:00:00,201.980310038,4.92697696644,78.3890865602,0.0,43.513341876,52.539744,29.1841004939,15.7322397378,4.83426,8.61760075611
 02/06  02:00:00,190.458961783,4.33889643884,67.6161942561,0.0,43.513341876,52.539744,22.8938341179,18.0395741179,4.83426,0.02
 02/06  03:00:00,199.635060652,4.92697696644,76.0812257089,0.0,43.513341876,52.539744,29.1634943289,24.3092343289,4.83426,0.02
 02/06  04:00:00,188.658395009,4.33889643884,65.8491066081,0.0,43.513341876,52.539744,32.0236622092,27.1694022092,4.83426,0.02
 02/06  05:00:00,199.042716427,5.71115088608,74.2953599579,0.0,43.513341876,52.539744,49.2308362602,35.779329503,4.83426,8.61724675725
 02/06  06:00:00,191.07650142,7.47559211741,64.7361380169,0.0,43.513341876,52.539744,41.1867984631,36.3325384631,4.83426,0.02
 02/06  07:00:00,194.569611694,72.7186335854,0.000825649474907,0.0,43.513341876,53.238744,2248.81869984,2243.96443984,4.83426,0.02
 02/06  08:00:00,362.237873023,72.7186335854,0.0,0.0,220.879908,53.238744,1768.10724893,1736.94119989,4.83426,26.3317890329
 02/06  09:00:00,445.326744686,72.7186335854,0.00159274826085,0.0,220.879908,145.652643033,1494.38453645,1431.60823105,36.25695,26.5193554009
 02/06  10:00:00,445.336157061,72.7186335854,0.00197509463736,0.0,220.879908,145.652643033,1409.28922604,1328.36383316,36.25695,44.6684428799
 02/06  11:00:00,451.324925908,72.7186335854,0.00134642539441,0.0,220.879908,151.653867033,1374.26376331,1281.20021309,48.3426,44.7209502154
 02/06  12:00:00,452.334925277,72.7186335854,0.0,0.0,220.879908,151.653867033,1298.2232805,1204.9879141,48.3426,44.8927664011
 02/06  13:00:00,451.299412243,72.7186335854,0.0,0.0,220.879908,151.653867033,1285.58247697,1183.21352724,48.3426,54.0263497302
 02/06  14:00:00,445.317540143,72.7186335854,0.0,0.0,220.879908,145.652643033,1271.15481,1201.88123931,24.1713,45.1022706906
 02/06  15:00:00,445.295621774,72.7186335854,0.0,0.0,220.879908,145.652643033,1257.22943359,1188.37131432,24.1713,44.6868192708
 02/06  16:00:00,437.424108899,72.7186335854,0.0,0.0,220.879908,137.835547516,1177.6210107,1128.02242451,4.83426,44.7643261834
 02/06  17:00:00,432.413358622,72.7186335854,0.0,0.0,220.879908,133.019064,1125.05410385,1084.68800475,4.83426,35.5318391025
 02/06  18:00:00,355.660541468,72.7186335854,0.0,0.0,220.879908,53.238744,1318.57291264,1278.20774835,4.83426,35.5309042867
 02/06  19:00:00,370.615336918,72.7186335854,0.0,0.0,220.879908,53.238744,1419.7247049,1370.32033526,4.83426,44.5701096346
 02/06  20:00:00,371.0195828,72.7186335854,0.0,0.0,220.879908,53.238744,1425.92677108,1412.40316513,4.83426,8.68934595542
 02/06  21:00:00,370.997412589,72.7186335854,0.0,0.0,220.879908,53.238744,1478.63531081,1465.122515,4.83426,8.6785358156
 02/06  22:00:00,145.719106008,1.50925118903,26.1934690428,0.0,43.513341876,52.539744,15.0644006512,1.55064307981,4.83426,8.67949757137
 02/06  23:00:00,138.862723895,1.43738208479,19.642570571,0.0,43.513341876,52.539744,15.6550878124,2.17713831702,4.83426,8.64368949538
 02/06  24:00:00,196.537005634,4.98015845531,71.7010358249,0.0,43.513341876,52.539744,12.209607122,7.35534712204,4.83426,0.02
 02/07  01:00:00,182.851607134,4.1181659579,60.2174737089,0.0,43.513341876,52.539744,12.3524755294,7.49821552944,4.83426,0.02
 02/07  02:00:00,196.839087335,5.14770744738,72.9472076735,0.0,43.513341876,52.539744,32.0558034837,18.6025083212,4.83426,8.61903516253
 02/07  03:00:00,183.518809402,8.82320947575,56.2364151489,0.0,43.513341876,52.539744,28.7285004153,23.8742404153,4.83426,0.02
 02/07  04:00:00,198.836997445,12.3621075081,67.7665831425,0.0,43.513341876,52.539744,53.744500235,48.890240235,4.83426,0.02
 02/07  05:00:00,190.685648036,17.4917996593,52.6306924078,0.0,43.513341876,52.539744,63.8037937477,50.3506080829,4.83426,8.61892566484
 02/07  06:00:00,204.288212745,20.4033585559,63.3899991275,0.0,43.513341876,52.539744,104.369624839,99.515364839,4.83426,0.02
 02/07  07:00:00,195.594677112,72.7186335854,0.0,0.0,43.513341876,53.238744,3039.03719947,3034.18293947,4.83426,0.02
 02/07  08:00:00,362.692992358,72.7186335854,0.0,0.0,220.879908,53.238744,2637.02406046,2605.85372528,4.83426,26.336075182
 02/07  09:00:00,445.482663828,72.7186335854,0.0,0.0,220.879908,145.652643033,2263.37147764,2200.59682595,36.25695,26.5177016896
 02/07  10:00:00,445.421990911,72.7186335854,0.0,0.0,220.879908,145.652643033,2058.4205987,1977.49722047,36.25695,44.6664282339
 02/07  11:00:00,451.338609611,72.7186335854,0.0,0.0,220.879908,151.653867033,1870.42695954,1777.36164203,48.3426,44.7227175047
 02/07  12:00:00,452.328771942,72.7186335854,0.0,0.0,220.879908,151.653867033,1738.25292486,1645.01261557,48.3426,44.8977092955
 02/07  13:00:00,451.254102754,72.7186335854,0.0,0.0,220.879908,151.653867033,1653.88417903,1556.12992383,48.3426,49.4116551962
 02/07  14:00:00,445.253088438,72.7186335854,0.0,0.0,220.879908,145.652643033,1524.70821007,1450.80280248,24.1713,49.7341075874
 02/07  15:00:00,445.208060112,72.7186335854,0.0,0.0,220.879908,145.652643033,1388.5208104,1319.66378832,24.1713,44.6857220788
 02/07  16:00:00,437.335394144,72.7186335854,0.0,0.0,220.879908,137.835547516,1268.27383202,1218.67680471,4.83426,44.762767308
 02/07  17:00:00,432.304584353,72.7186335854,0.0,0.0,220.879908,133.019064,1161.87275775,1121.51023286,4.83426,35.5282648818
 02/07  18:00:00,355.543626415,72.7186335854,0.0,0.0,220.879908,53.238744,1284.03626183,1243.67441859,4.83426,35.5275832383
 02/07  19:00:00,370.531052093,72.7186335854,0.0,0.0,220.879908,53.238744,1404.6190811,1364.12384613,4.83426,35.660974966
 02/07  20:00:00,370.533151347,72.7186335854,0.0,0.0,220.879908,53.238744,1482.69925481,1460.506329,4.83426,17.3586658122
 02/07  21:00:00,370.556159481,72.7186335854,0.0,0.0,220.879908,53.238744,1547.2529825,1533.74013681,4.83426,8.67858568957
 02/07  22:00:00,142.364586493,1.50925118903,23.1444848172,0.0,43.513341876,52.539744,14.7343647096,1.22253215979,4.83426,8.67757254985
 02/07  23:00:00,137.316631152,1.43738208479,18.0864645565,0.0,43.513341876,52.539744,15.3998760337,1.92187174667,4.83426,8.64374428705
 02/07  24:00:00,158.8228614,2.96844540889,36.501609299,0.0,43.513341876,52.539744,10.0339830687,5.17972306869,4.83426,0.02
 02/08  01:00:00,183.786729218,4.1181659579,61.0606112947,0.0,43.513341876,52.539744,10.2091455426,5.35488554259,4.83426,0.02
 02/08  02:00:00,203.792005096,5.14770744738,79.8093790054,0.0,43.513341876,52.539744,23.8374358228,10.3841657565,4.83426,8.61901006633
 02/08  03:00:00,186.310914306,4.1181659579,63.6698260849,0.0,43.513341876,52.539744,14.7207340381,9.86647403811,4.83426,0.02
 02/08  04:00:00,204.59110157,7.97073355809,77.8567581189,0.0,43.513341876,52.539744,25.4382476817,20.5839876817,4.83426,0.02
 02/08  05:00:00,188.506331119,8.82320947575,60.7764818423,0.0,43.513341876,52.539744,25.4570195709,20.6027595709,4.83426,0.02
 02/08  06:00:00,204.721015574,11.4210988045,74.1703162338,0.0,43.513341876,52.539744,51.1644498702,37.7112178239,4.83426,8.6189720463
 02/08  07:00:00,194.443291488,72.7186335854,0.0,0.0,43.513341876,53.238744,2446.46444001,2441.61018001,4.83426,0.02
 02/08  08:00:00,359.160060816,72.7186335854,0.0,0.0,220.879908,53.238744,2008.12417919,1976.9569922,4.83426,26.3329269821
 02/08  09:00:00,445.261548783,72.7186335854,0.0,0.0,220.879908,145.652643033,1602.00041819,1539.22222615,36.25695,26.5212420377
 02/08  10:00:00,445.264583339,72.7186335854,0.00160631480743,0.0,220.879908,145.652643033,1417.81925598,1336.89731503,36.25695,44.6649909457
 02/08  11:00:00,451.257511265,72.7186335854,0.00111508779931,0.0,220.879908,151.653867033,1283.06940549,1190.00470726,48.3426,44.7220982336
 02/08  12:00:00,452.289219368,72.7186335854,0.0,0.0,220.879908,151.653867033,1084.00308563,990.763882713,48.3426,44.8966029131
 02/08  13:00:00,451.265023306,72.7186335854,0.0,0.0,220.879908,151.653867033,965.1288283,871.759301706,48.3426,45.0269265944
 02/08  14:00:00,444.438693489,72.8179839439,0.0,0.0,220.879908,145.652643033,769.008215495,690.708517401,24.1713,54.1283980945
 02/08  15:00:00,444.370603221,73.0673389396,0.0,0.0,220.879908,145.652643033,673.461599872,604.605537169,24.1713,44.6847627032
 02/08  16:00:00,436.640988205,73.0895567923,0.0,0.0,220.879908,137.835547516,668.103561277,618.506730773,4.83426,44.7625705042
 02/08  17:00:00,431.262403268,72.7186335854,0.0,0.0,220.879908,133.019064,568.968732481,528.605867535,4.83426,35.5286049456
 02/08  18:00:00,351.672006363,72.7186335854,0.0,0.0,220.879908,53.238744,707.232389043,666.869175282,4.83426,35.5289537609
 02/08  19:00:00,370.354811121,72.7186335854,0.0,0.0,220.879908,53.238744,853.58528064,813.085140173,4.83426,35.6658804671
 02/08  20:00:00,370.953437792,72.7186335854,0.0,0.0,220.879908,53.238744,900.297777161,886.774304462,4.83426,8.68921269848
 02/08  21:00:00,370.92728895,72.7186335854,0.0,0.0,220.879908,53.238744,919.367619655,897.195903772,4.83426,17.3374558825
 02/08  22:00:00,117.711895432,0.0,0.0,0.0,43.513341876,52.539744,13.5136696222,0.0,4.83426,8.67940962219
 02/08  23:00:00,117.502489762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  24:00:00,118.562234469,0.0,0.0,0.0,43.513341876,52.539744,13.4672700978,0.0,4.83426,8.63301009775
 02/09  01:00:00,117.544346787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,117.549334151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,139.617179772,1.07803656359,20.6469690586,0.0,43.513341876,52.539744,13.6282834108,0.174997932608,4.83426,8.6190254782
 02/09  04:00:00,141.182608696,1.25770932419,22.026095458,0.0,43.513341876,52.539744,5.1093227799,0.255062779904,4.83426,0.02
 02/09  05:00:00,142.900757396,1.43738208479,23.1212343311,0.0,43.513341876,52.539744,5.17154192353,0.317281923533,4.83426,0.02
 02/09  06:00:00,140.751431721,1.43738208479,21.0241920742,0.0,43.513341876,52.539744,5.16733787565,0.313077875653,4.83426,0.02
 02/09  07:00:00,193.556056996,72.7186335854,0.0,0.0,43.513341876,53.238744,1717.11374115,1703.66043999,4.83426,8.61904115595
 02/09  08:00:00,358.875954077,72.7186335854,0.0,0.0,220.879908,53.238744,1522.81755415,1500.42334189,4.83426,17.5599522555
 02/09  09:00:00,445.215412245,72.7186335854,0.0015507063255,0.0,220.879908,145.652643033,1313.68060171,1242.07112552,36.25695,35.3525261869
 02/09  10:00:00,445.271714252,72.7186335854,0.00210966773878,0.0,220.879908,145.652643033,1227.12686148,1146.20635433,36.25695,44.6635571487
 02/09  11:00:00,451.291512984,72.7186335854,0.00144232316277,0.0,220.879908,151.653867033,1184.29356994,1100.17052409,48.3426,35.7804458549
 02/09  12:00:00,452.312914538,72.7186335854,0.0,0.0,220.879908,151.653867033,1162.51669169,1060.3082362,48.3426,53.865855491
 02/09  13:00:00,451.296174048,72.7186335854,0.0,0.0,220.879908,151.653867033,1145.03841387,1051.66262728,48.3426,45.0331865878
 02/09  14:00:00,445.337354177,72.7186335854,0.0,0.0,220.879908,145.652643033,1110.29464747,1032.0041209,24.1713,54.1192265675
 02/09  15:00:00,445.350059918,72.7186335854,0.0,0.0,220.879908,145.652643033,1029.71940453,960.865492409,24.1713,44.6826121159
 02/09  16:00:00,437.495857577,72.7186335854,0.0,0.0,220.879908,137.835547516,917.272331825,876.625652108,4.83426,35.8124197167
 02/09  17:00:00,432.459380357,72.7186335854,0.0,0.0,220.879908,133.019064,785.212747512,744.844251161,4.83426,35.5342363511
 02/09  18:00:00,352.675578345,72.7186335854,0.0,0.0,220.879908,53.238744,912.323705329,867.789760161,4.83426,39.6996851675
 02/09  19:00:00,370.586704449,72.7186335854,0.0,0.0,220.879908,53.238744,1020.66743752,975.444973003,4.83426,40.3882045165
 02/09  20:00:00,370.966222525,72.7186335854,0.0,0.0,220.879908,53.238744,1084.30494414,1070.78148765,4.83426,8.68919648999
 02/09  21:00:00,370.945860836,72.7186335854,0.0,0.0,220.879908,53.238744,1053.46923844,1039.9562538,4.83426,8.67872464838
 02/09  22:00:00,117.704989694,0.0,0.0,0.0,43.513341876,52.539744,13.5136940361,0.0,4.83426,8.67943403614
 02/09  23:00:00,117.490487739,0.0,0.0,0.0,43.513341876,52.539744,13.4778536865,0.0,4.83426,8.64359368652
 02/09  24:00:00,125.06211006,0.359345521198,6.0327089101,0.0,43.513341876,52.539744,13.577626813,0.110170256818,4.83426,8.63319655613
 02/10  01:00:00,141.905819376,1.43738208479,22.4908103911,0.0,43.513341876,52.539744,5.14402970792,0.289769707916,4.83426,0.02
 02/10  02:00:00,137.785160478,1.25770932419,18.6264051937,0.0,43.513341876,52.539744,5.11760462188,0.263344621884,4.83426,0.02
 02/10  03:00:00,142.608458752,1.61705484539,23.0146790753,0.0,43.513341876,52.539744,5.26799574875,0.413735748746,4.83426,0.02
 02/10  04:00:00,138.287128628,1.43738208479,18.9617527034,0.0,43.513341876,52.539744,13.9200092245,0.46670422029,4.83426,8.61904500423
 02/10  05:00:00,177.339576373,3.69069772445,52.9960607216,0.0,43.513341876,52.539744,6.43618112194,1.58192112194,4.83426,0.02
 02/10  06:00:00,198.599869367,4.56763144524,73.5155926641,0.0,43.513341876,52.539744,7.66336206245,2.80910206245,4.83426,0.02
 02/10  07:00:00,194.591416387,72.7186335854,0.0,0.0,43.513341876,53.238744,2052.06498626,2038.61169619,4.83426,8.61903006692
 02/10  08:00:00,358.956638202,72.7186335854,0.0,0.0,220.879908,53.238744,1724.92572082,1702.52851048,4.83426,17.5629503474
 02/10  09:00:00,445.223738612,72.7186335854,0.000969248711119,0.0,220.879908,145.652643033,1426.70360087,1355.09737475,36.25695,35.3492761224
 02/10  10:00:00,445.132266808,72.7186335854,0.00102519069901,0.0,220.879908,145.652643033,1076.34859885,1004.35576474,36.25695,35.7358841119
 02/10  11:00:00,450.334044139,72.7231638564,0.00154065610336,0.0,220.879908,151.653867033,822.818778457,729.75502802,48.3426,44.7211504364
 02/10  12:00:00,451.154344971,72.9087973018,0.0,0.0,220.879908,151.653867033,658.942074248,565.709255079,48.3426,44.8902191697
 02/10  13:00:00,450.717245908,73.5998376754,0.0,0.0,220.879908,151.653867033,516.054789434,413.680500733,48.3426,54.0316887004
 02/10  14:00:00,445.402029161,74.3166625768,0.0,0.0,220.879908,145.652643033,414.992081323,336.707837529,24.1713,54.1129437934
 02/10  15:00:00,445.85992785,74.8007572778,0.0,0.0,220.879908,145.652643033,323.006843818,263.08535163,24.1713,35.7501921885
 02/10  16:00:00,438.356967802,75.1609295396,0.0,0.0,220.879908,137.835547516,230.545018617,180.949804545,4.83426,44.7609540725
 02/10  17:00:00,431.704378633,73.5692066996,0.0,0.0,220.879908,133.019064,115.617068572,75.2540244317,4.83426,35.5287841402
 02/10  18:00:00,351.133081861,72.7799337578,0.0,0.0,220.879908,53.238744,295.397468852,255.038265309,4.83426,35.5249435429
 02/10  19:00:00,369.127619677,72.7186335854,0.0,0.0,220.879908,53.238744,506.997616607,457.59121419,4.83426,44.5721424169
 02/10  20:00:00,369.44948997,72.7186335854,0.0,0.0,220.879908,53.238744,676.821790211,663.298539827,4.83426,8.68899038395
 02/10  21:00:00,369.356592079,72.7186335854,0.0,0.0,220.879908,53.238744,612.383658208,598.871058279,4.83426,8.67833992925
 02/10  22:00:00,117.455841573,0.0,0.0,0.0,43.513341876,52.539744,13.5134740869,0.0,4.83426,8.6792140869
 02/10  23:00:00,117.52802958,0.0,0.0,0.0,43.513341876,52.539744,13.4776184688,0.0,4.83426,8.64335846875
 02/10  24:00:00,118.587867264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  01:00:00,117.579379843,0.0,0.0,0.0,43.513341876,52.539744,13.4461676436,0.0,4.83426,8.61190764363
 02/11  02:00:00,117.590677442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.573209056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.52375677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,117.933036161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,125.774829669,0.359345521198,7.39614248599,0.0,43.513341876,52.539744,5.0363111003,0.182051100295,4.83426,0.02
 02/11  07:00:00,146.033742713,1.43738208479,26.2260947188,0.0,43.513341876,52.539744,13.9629768799,0.518506501544,4.83426,8.61021037835
 02/11  08:00:00,131.471719434,1.43738208479,23.7554440866,0.0,43.513341876,52.539744,5.30630747652,0.452047476524,4.83426,0.02
 02/11  09:00:00,119.039470028,1.07803656359,17.715705066,0.0,43.513341876,52.539744,5.18080249604,0.326542496045,4.83426,0.02
 02/11  10:00:00,100.023606544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,100.091681283,0.0,0.0,0.0,43.513341876,52.539744,22.2552269698,0.0,4.83426,17.4209669698
 02/11  12:00:00,100.985887303,0.0,0.0,0.0,43.513341876,52.539744,13.488812912,0.0,4.83426,8.65455291197
 02/11  13:00:00,100.124780198,0.0,0.0,0.0,43.513341876,52.539744,13.4882182471,0.0,4.83426,8.65395824712
 02/11  14:00:00,100.225595922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  15:00:00,100.280489248,0.0,0.0,0.0,43.513341876,52.539744,13.4814153678,0.0,4.83426,8.64715536784
 02/11  16:00:00,100.268786477,0.0,0.0,0.0,43.513341876,52.539744,13.4815999374,0.0,4.83426,8.64733993743
 02/11  17:00:00,100.067446832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,100.045292003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.915873497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.279973074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.189399927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  22:00:00,117.969141561,0.0,0.0,0.0,43.513341876,52.539744,31.2521153997,0.0,4.83426,26.4178553997
 02/11  23:00:00,117.615106032,0.0,0.0,0.0,43.513341876,52.539744,13.4460543399,0.0,4.83426,8.6117943399
 02/11  24:00:00,118.521020648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.566181559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  02:00:00,117.588098085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  03:00:00,117.565251621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  04:00:00,117.520479349,0.0,0.0,0.0,43.513341876,52.539744,13.4462124783,0.0,4.83426,8.6119524783
 02/12  05:00:00,117.922663461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  06:00:00,117.88113918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  07:00:00,137.04510412,1.07803656359,17.7170553945,0.0,43.513341876,52.539744,5.21515648354,0.360896483544,4.83426,0.02
 02/12  08:00:00,139.916538172,1.70774198321,31.8317486055,0.0,43.513341876,52.539744,5.29586726131,0.441607261312,4.83426,0.02
 02/12  09:00:00,113.754037834,0.718691042396,12.9100952247,0.0,43.513341876,52.539744,13.6203692881,0.167324686515,4.83426,8.61878460156
 02/12  10:00:00,100.022310768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,100.086081672,0.0,0.0,0.0,43.513341876,52.539744,22.255452577,0.0,4.83426,17.421192577
 02/12  12:00:00,100.986927781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  13:00:00,100.15295725,0.0,0.0,0.0,43.513341876,52.539744,13.4886986596,0.0,4.83426,8.65443865964
 02/12  14:00:00,100.271846581,0.0,0.0,0.0,43.513341876,52.539744,13.4867375504,0.0,4.83426,8.65247755042
 02/12  15:00:00,100.327532451,0.0,0.0,0.0,43.513341876,52.539744,13.4816429342,0.0,4.83426,8.64738293425
 02/12  16:00:00,100.316659433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  17:00:00,100.116926672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,100.057069407,0.0,0.0,0.0,43.513341876,52.539744,13.446056364,0.0,4.83426,8.61179636401
 02/12  19:00:00,117.939245259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.368470658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  21:00:00,118.296090541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  22:00:00,118.050415722,0.0,0.0,0.0,43.513341876,52.539744,31.245148749,0.0,4.83426,26.410888749
 02/12  23:00:00,117.716667936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  24:00:00,118.606531232,0.0,0.0,0.0,43.513341876,52.539744,13.446229202,0.0,4.83426,8.61196920203
 02/13  01:00:00,117.728901208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  02:00:00,117.711134065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  03:00:00,117.683880146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  04:00:00,117.672406801,0.0,0.0,0.0,43.513341876,52.539744,13.4530295679,0.0,4.83426,8.61876956795
 02/13  05:00:00,118.099062184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  06:00:00,118.082925293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  07:00:00,191.682497802,72.7186335854,0.0,0.0,43.513341876,53.238744,672.41687693,667.56261693,4.83426,0.02
 02/13  08:00:00,357.299816564,72.7186335854,0.0,0.0,220.879908,53.238744,548.493526914,517.32584375,4.83426,26.333423164
 02/13  09:00:00,443.756688351,72.7186335854,0.00245243308915,0.0,220.879908,145.652643033,437.28350569,365.676424054,36.25695,35.3501316368
 02/13  10:00:00,443.865877074,72.7476422267,0.00314927121209,0.0,220.879908,145.652643033,430.437875524,358.444087314,36.25695,35.7368382102
 02/13  11:00:00,449.985502966,72.8416745314,0.00243237408542,0.0,220.879908,151.653867033,398.56527525,305.501924756,48.3426,44.7207504943
 02/13  12:00:00,507.893782365,72.9135111069,55.3726686754,0.0,220.879908,151.653867033,295.884763837,202.656601818,48.3426,44.8855620192
 02/13  13:00:00,498.365424612,73.0766065892,45.6631648622,0.0,220.879908,151.653867033,244.690111921,142.323953746,48.3426,54.0235581746
 02/13  14:00:00,504.757387627,73.1365701243,57.520885343,0.0,220.879908,145.652643033,217.755692155,142.812605277,24.1713,50.771786878
 02/13  15:00:00,517.355317009,73.2747556515,69.4212461077,0.0,220.879908,145.652643033,201.773009488,138.549775197,24.1713,39.0519342909
 02/13  16:00:00,504.660009906,73.3698626228,64.4771208778,0.0,220.879908,137.835547516,181.204352995,131.609460586,4.83426,44.760632409
 02/13  17:00:00,468.431670628,72.7581234013,34.1305371042,0.0,220.879908,133.019064,81.9074460399,41.5425840455,4.83426,35.5306019944
 02/13  18:00:00,403.976539446,72.7186335854,49.6337461102,0.0,220.879908,53.238744,138.738895277,98.3732640694,4.83426,35.5313712078
 02/13  19:00:00,409.84261081,72.7186335854,37.901346199,0.0,220.879908,53.238744,169.030374973,119.629850597,4.83426,44.5662643758
 02/13  20:00:00,378.072907813,72.7186335854,7.20591745177,0.0,220.879908,53.238744,153.672901982,140.149365699,4.83426,8.68927628253
 02/13  21:00:00,378.52027594,72.7186335854,6.84499561341,0.0,220.879908,53.238744,159.335796892,145.823064253,4.83426,8.67847263872
 02/13  22:00:00,118.10653542,0.0,0.0,0.0,43.513341876,52.539744,13.5123012985,0.0,4.83426,8.67804129852
 02/13  23:00:00,117.847005741,0.0,0.0,0.0,43.513341876,52.539744,13.477940777,0.0,4.83426,8.64368077702
 02/13  24:00:00,118.791798444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  01:00:00,117.895949326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.901783788,0.0,0.0,0.0,43.513341876,52.539744,13.4530060535,0.0,4.83426,8.61874605348
 02/14  03:00:00,117.915488906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,117.929111596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  05:00:00,120.324054819,0.0,0.0,0.0,43.513341876,52.539744,13.4531990149,0.0,4.83426,8.61893901492
 02/14  06:00:00,119.996604384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,453.556183343,72.7186335854,256.410755887,0.0,43.513341876,53.238744,181.004863012,176.150603012,4.83426,0.02
 02/14  08:00:00,689.012659605,72.7186335854,327.152192412,0.0,220.879908,53.238744,150.812894921,119.644909768,4.83426,26.3337251532
 02/14  09:00:00,795.649563773,72.9179230496,346.638650576,0.0,220.879908,145.652643033,77.7504930478,14.978666955,36.25695,26.5148760929
 02/14  10:00:00,880.338995013,73.8859438247,429.521683872,0.0,220.879908,145.652643033,81.2306542014,0.313350763309,36.25695,44.6603534381
 02/14  11:00:00,973.885490171,75.5779352273,515.115285755,0.0,220.879908,151.653867033,93.0624313606,0.0,48.3426,44.7198313606
 02/14  12:00:00,1023.92604532,78.1804396101,561.686275209,0.0,220.879908,151.653867033,93.2370705428,0.0,48.3426,44.8944705428
 02/14  13:00:00,1054.03693287,80.6245430741,590.288660606,0.0,220.879908,151.653867033,93.3548699104,0.0,48.3426,45.0122699104
 02/14  14:00:00,1041.75036232,82.4826945725,582.476281391,0.0,220.879908,145.652643033,78.3078342189,0.0108577241033,24.1713,54.1256764948
 02/14  15:00:00,1055.47062569,84.1169960981,594.767544815,0.0,220.879908,145.652643033,68.8502806708,0.0,24.1713,44.6789806708
 02/14  16:00:00,1065.69635175,86.4247394311,610.096349377,0.0,220.879908,137.835547516,49.5954880434,0.0,4.83426,44.7612280434
 02/14  17:00:00,1080.04722226,80.7339820004,635.155982479,0.0,220.879908,133.019064,40.3731439782,0.0118934736383,4.83426,35.5269905046
 02/14  18:00:00,898.822891937,75.7893826963,539.313628972,0.0,220.879908,53.238744,40.3610424071,0.0,4.83426,35.5267824071
 02/14  19:00:00,730.828972246,74.2167609547,355.541265072,0.0,220.879908,53.238744,40.4938520269,0.0,4.83426,35.6595920269
 02/14  20:00:00,603.997507688,73.5500277895,229.850126815,0.0,220.879908,53.238744,13.8448986792,0.321415440137,4.83426,8.68922323903
 02/14  21:00:00,494.81232953,73.1476857837,121.875696551,0.0,220.879908,53.238744,65.3225918299,43.1508315252,4.83426,17.3375003047
 02/14  22:00:00,117.824443233,0.0,0.0,0.0,43.513341876,52.539744,13.5123604281,0.0,4.83426,8.67810042814
 02/14  23:00:00,117.834530265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.760823013,0.0,0.0,0.0,43.513341876,52.539744,13.466264021,0.0,4.83426,8.63200402096
 02/15  01:00:00,117.825530404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,117.805663916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,117.775538921,0.0,0.0,0.0,43.513341876,52.539744,13.4530802781,0.0,4.83426,8.61882027809
 02/15  04:00:00,117.758237018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  05:00:00,118.166378181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  06:00:00,118.109066992,0.0,0.0,0.0,43.513341876,52.539744,8.48299422166,0.0,4.83426,3.64873422166
 02/15  07:00:00,192.653225111,72.7186335854,0.00265394263022,0.0,43.513341876,53.238744,1283.32893746,1273.50626938,4.83426,4.9884080825
 02/15  08:00:00,358.612546082,72.7186335854,0.0,0.0,220.879908,53.238744,1037.51910304,1015.12587592,4.83426,17.5589671134
 02/15  09:00:00,445.274049278,72.7186335854,0.00161837409203,0.0,220.879908,145.652643033,973.047899464,901.441455896,36.25695,35.3494935676
 02/15  10:00:00,445.33983277,72.7462516542,0.0020924452737,0.0,220.879908,145.652643033,956.704388109,875.789582054,36.25695,44.6578560546
 02/15  11:00:00,451.404436717,72.7757965076,0.00146074639287,0.0,220.879908,151.653867033,967.614669798,883.496666925,48.3426,35.7754028731
 02/15  12:00:00,452.390151241,72.7752906256,0.0,0.0,220.879908,151.653867033,975.313563102,873.113934426,48.3426,53.8570286755
 02/15  13:00:00,451.373327434,72.7641880983,0.0,0.0,220.879908,151.653867033,997.63417924,904.262763149,48.3426,45.0288160907
 02/15  14:00:00,445.351963222,72.7355198446,0.0,0.0,220.879908,145.652643033,1069.1673436,990.887640714,24.1713,54.1084028865
 02/15  15:00:00,445.314764506,72.7280853593,0.0,0.0,220.879908,145.652643033,1077.28495082,1017.36867239,24.1713,35.7449784299
 02/15  16:00:00,437.445995846,72.7268312614,0.0,0.0,220.879908,137.835547516,1019.45863647,969.869229001,4.83426,44.7551474646
 02/15  17:00:00,432.378405025,72.7186335854,0.0,0.0,220.879908,133.019064,899.997401733,859.636122826,4.83426,35.5270189068
 02/15  18:00:00,352.573104339,72.7186335854,0.0,0.0,220.879908,53.238744,1018.74571153,978.386779342,4.83426,35.5246721922
 02/15  19:00:00,370.505762003,72.7186335854,0.0,0.0,220.879908,53.238744,1108.27293562,1058.87127425,4.83426,44.5674013684
 02/15  20:00:00,370.9090555,72.7186335854,0.0,0.0,220.879908,53.238744,1119.5121836,1105.98851219,4.83426,8.68941141776
 02/15  21:00:00,370.890800928,72.7186335854,0.0,0.0,220.879908,53.238744,1178.79166732,1165.27863887,4.83426,8.67876845318
 02/15  22:00:00,117.655948624,0.0,0.0,0.0,43.513341876,52.539744,13.5119359069,0.0,4.83426,8.67767590686
 02/15  23:00:00,117.459361213,0.0,0.0,0.0,43.513341876,52.539744,13.4773771086,0.0,4.83426,8.64311710857
 02/15  24:00:00,118.556161045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  01:00:00,117.518042691,0.0,0.0,0.0,43.513341876,52.539744,13.4530318026,0.0,4.83426,8.61877180264
 02/16  02:00:00,117.521071825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.512791281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,127.986105632,0.898930974677,9.28561516782,0.0,43.513341876,52.539744,13.7185015319,0.265286035895,4.83426,8.61895549604
 02/16  05:00:00,182.738407245,3.86718454581,59.7372041964,0.0,43.513341876,52.539744,6.03231386521,1.17805386521,4.83426,0.02
 02/16  06:00:00,206.006454294,4.44784960484,82.3280722304,0.0,43.513341876,52.539744,6.62653005969,1.77227005969,4.83426,0.02
 02/16  07:00:00,193.702597683,72.7186335854,0.0,0.0,43.513341876,53.238744,1993.06402515,1988.20976515,4.83426,0.02
 02/16  08:00:00,358.903259054,72.7186335854,0.0,0.0,220.879908,53.238744,1771.62487728,1740.46059836,4.83426,26.3300189176
 02/16  09:00:00,445.217241392,72.7186335854,0.0,0.0,220.879908,145.652643033,1538.28994454,1475.51414144,36.25695,26.5188530974
 02/16  10:00:00,445.262137509,72.7186335854,0.0,0.0,220.879908,145.652643033,1498.71580915,1417.79823971,36.25695,44.6606194453
 02/16  11:00:00,451.266478169,72.7186335854,0.0010921878221,0.0,220.879908,151.653867033,1450.51950122,1357.46390111,48.3426,44.7130001113
 02/16  12:00:00,452.288434783,72.7186335854,0.0,0.0,220.879908,151.653867033,1330.39419587,1237.16771921,48.3426,44.8838766536
 02/16  13:00:00,451.249562182,72.7186335854,0.0,0.0,220.879908,151.653867033,1208.39534707,1106.04035797,48.3426,54.012389096
 02/16  14:00:00,445.302484978,72.7186335854,0.0,0.0,220.879908,145.652643033,1077.13036449,1007.85797169,24.1713,45.101092804
 02/16  15:00:00,445.323106057,72.7305830576,0.0,0.0,220.879908,145.652643033,989.754440043,920.902370041,24.1713,44.6807700024
 02/16  16:00:00,437.604601579,72.879880776,0.0,0.0,220.879908,137.835547516,864.325996037,814.733900911,4.83426,44.7578351257
 02/16  17:00:00,432.349871664,72.7186335854,0.0,0.0,220.879908,133.019064,727.526778259,687.168337829,4.83426,35.5241804298
 02/16  18:00:00,352.597210273,72.7186335854,0.0,0.0,220.879908,53.238744,858.433326873,818.074989864,4.83426,35.5240770091
 02/16  19:00:00,370.518057869,72.7186335854,0.0,0.0,220.879908,53.238744,961.505014479,921.015400469,4.83426,35.6553540102
 02/16  20:00:00,370.90826545,72.7186335854,0.0,0.0,220.879908,53.238744,1081.58351455,1059.39121931,4.83426,17.3580352433
 02/16  21:00:00,370.886597992,72.7186335854,0.0,0.0,220.879908,53.238744,1161.66900916,1148.15647682,4.83426,8.67827233892
 02/16  22:00:00,117.631333249,0.0,0.0,0.0,43.513341876,52.539744,13.5116056245,0.0,4.83426,8.6773456245
 02/16  23:00:00,117.432659538,0.0,0.0,0.0,43.513341876,52.539744,9.7443301804,0.0,4.83426,4.9100701804
 02/16  24:00:00,141.027585688,1.07803656359,21.0720080313,0.0,43.513341876,52.539744,8.86949339398,0.288431626786,4.83426,3.74680176719
 02/17  01:00:00,143.366955142,1.43738208479,23.9991492955,0.0,43.513341876,52.539744,5.30860043328,0.454340433284,4.83426,0.02
 02/17  02:00:00,145.423538487,1.79672760599,25.6200977103,0.0,43.513341876,52.539744,14.0818118271,0.628612845946,4.83426,8.61893898117
 02/17  03:00:00,181.34201599,3.74761364785,59.0010220222,0.0,43.513341876,52.539744,6.44439410247,1.59013410247,4.83426,0.02
 02/17  04:00:00,210.940470143,5.14770744738,86.8729902026,0.0,43.513341876,52.539744,7.60045230014,2.74619230014,4.83426,0.02
 02/17  05:00:00,195.122011665,6.07860075701,68.3363601445,0.0,43.513341876,52.539744,11.3025061285,6.44824612853,4.83426,0.02
 02/17  06:00:00,212.232427354,9.46066400541,82.1761856368,0.0,43.513341876,52.539744,21.9893922198,8.53617010053,4.83426,8.6189621193
 02/17  07:00:00,194.733224996,72.7186335854,0.0,0.0,43.513341876,53.238744,2181.13496838,2176.28070838,4.83426,0.02
 02/17  08:00:00,359.011502999,72.7186335854,0.0,0.0,220.879908,53.238744,1910.8242886,1879.66048336,4.83426,26.3295452349
 02/17  09:00:00,445.22114613,72.7186335854,0.0,0.0,220.879908,145.652643033,1507.16826115,1444.39418866,36.25695,26.5171224927
 02/17  10:00:00,445.259828417,72.7186335854,0.00205293663514,0.0,220.879908,145.652643033,1189.18759242,1108.27616765,36.25695,44.6544747747
 02/17  11:00:00,450.693419196,72.719434745,0.00136508383071,0.0,220.879908,151.653867033,889.042058758,804.922236834,48.3426,35.7772219243
 02/17  12:00:00,451.168256782,72.8608064605,0.0,0.0,220.879908,151.653867033,715.281077515,613.079348184,48.3426,53.8591293305
 02/17  13:00:00,450.550390356,73.3782952259,0.0,0.0,220.879908,151.653867033,583.892685775,490.530929576,48.3426,45.019156199
 02/17  14:00:00,445.236686347,74.1333257716,0.0,0.0,220.879908,145.652643033,448.283708967,370.003447631,24.1713,54.1089613365
 02/17  15:00:00,445.718391415,74.6497333116,0.0,0.0,220.879908,145.652643033,334.88412573,266.037380435,24.1713,44.6754452953
 02/17  16:00:00,438.28805647,75.0795182719,0.0,0.0,220.879908,137.835547516,222.885756169,182.245601056,4.83426,35.8058951131
 02/17  17:00:00,431.747684392,73.6043447355,0.0,0.0,220.879908,133.019064,115.533921502,75.1714374036,4.83426,35.5282240983
 02/17  18:00:00,351.15535089,72.8046983092,0.0,0.0,220.879908,53.238744,214.594590091,174.234843771,4.83426,35.5254863192
 02/17  19:00:00,369.06291017,72.723308295,0.0,0.0,220.879908,53.238744,383.837006492,334.434625228,4.83426,44.5681212645
 02/17  20:00:00,369.156406644,72.7186335854,0.0,0.0,220.879908,53.238744,513.592137976,500.069473372,4.83426,8.68840460406
 02/17  21:00:00,369.719204894,72.7186335854,0.0,0.0,220.879908,53.238744,754.541853051,741.029657757,4.83426,8.67793529355
 02/17  22:00:00,117.466248063,0.0,0.0,0.0,43.513341876,52.539744,13.5130359288,0.0,4.83426,8.67877592882
 02/17  23:00:00,117.579020343,0.0,0.0,0.0,43.513341876,52.539744,13.4778791512,0.0,4.83426,8.64361915125
 02/17  24:00:00,118.613326903,0.0,0.0,0.0,43.513341876,52.539744,5.5194778395,0.0,4.83426,0.685217839497
 02/18  01:00:00,117.602748341,0.0,0.0,0.0,43.513341876,52.539744,12.7820461253,0.0,4.83426,7.94778612534
 02/18  02:00:00,117.632094197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  03:00:00,117.65544875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.663286088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.096352804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,118.064090598,0.0,0.0,0.0,43.513341876,52.539744,13.4461437595,0.0,4.83426,8.61188375945
 02/18  07:00:00,118.088539958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  08:00:00,103.020526966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,100.026122733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.049484616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.037628252,0.0,0.0,0.0,43.513341876,52.539744,22.254235829,0.0,4.83426,17.419975829
 02/18  12:00:00,100.909736288,0.0,0.0,0.0,43.513341876,52.539744,13.4886728152,0.0,4.83426,8.65441281523
 02/18  13:00:00,100.012298237,0.0,0.0,0.0,43.513341876,52.539744,13.4880496555,0.0,4.83426,8.65378965551
 02/18  14:00:00,100.091586799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  15:00:00,100.125849537,0.0,0.0,0.0,43.513341876,52.539744,13.4813617639,0.0,4.83426,8.64710176392
 02/18  16:00:00,100.129146905,0.0,0.0,0.0,43.513341876,52.539744,13.4815151758,0.0,4.83426,8.64725517585
 02/18  17:00:00,99.9420177844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,99.9396881631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,114.840893692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.233970227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.190896863,0.0,0.0,0.0,43.513341876,52.539744,13.446052149,0.0,4.83426,8.61179214898
 02/18  22:00:00,117.965794467,0.0,0.0,0.0,43.513341876,52.539744,31.2409459741,0.0,4.83426,26.4066859741
 02/18  23:00:00,117.606666778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.521660473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.591525283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,117.588729968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,117.586120839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  04:00:00,117.583603012,0.0,0.0,0.0,43.513341876,52.539744,13.4461113569,0.0,4.83426,8.61185135692
 02/19  05:00:00,118.009683112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,117.979873457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,118.00709219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,102.940417347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  09:00:00,99.9669312716,0.0,0.0,0.0,43.513341876,52.539744,13.4530682894,0.0,4.83426,8.61880828942
 02/19  10:00:00,99.992887197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.006483924,0.0,0.0,0.0,43.513341876,52.539744,22.2536532148,0.0,4.83426,17.4193932148
 02/19  12:00:00,100.893166876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  13:00:00,100.02605918,0.0,0.0,0.0,43.513341876,52.539744,13.4881780133,0.0,4.83426,8.65391801334
 02/19  14:00:00,100.145633513,0.0,0.0,0.0,43.513341876,52.539744,13.4884508201,0.0,4.83426,8.65419082007
 02/19  15:00:00,100.163809429,0.0,0.0,0.0,43.513341876,52.539744,13.4812040207,0.0,4.83426,8.64694402071
 02/19  16:00:00,100.144059667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  17:00:00,99.9569900998,0.0,0.0,0.0,43.513341876,52.539744,13.4461447014,0.0,4.83426,8.61188470136
 02/19  18:00:00,99.9363471505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,114.797673113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.173013062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.129802102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,117.905273948,0.0,0.0,0.0,43.513341876,52.539744,31.2431758673,0.0,4.83426,26.4089158673
 02/19  23:00:00,117.54606446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.472992141,0.0,0.0,0.0,43.513341876,52.539744,13.4461820222,0.0,4.83426,8.61192202219
