Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  01:00:00,117.520951907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.501767198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,147.700195126,1.46101198565,28.3059994202,0.0,43.513341876,52.539744,5.20181254831,0.347552548313,4.83426,0.02
 02/20  04:00:00,204.886358893,4.15922367824,82.0471712379,0.0,43.513341876,52.539744,6.23131494603,1.37705494603,4.83426,0.02
 02/20  05:00:00,213.262612994,4.92697696644,89.1410533253,0.0,43.513341876,52.539744,7.2965589829,2.4422989829,4.83426,0.02
 02/20  06:00:00,197.747207968,4.33889643884,74.4410591802,0.0,43.513341876,52.539744,17.0583488129,3.61336783824,4.83426,8.61072097464
 02/20  07:00:00,204.383850939,4.92697696644,80.3511231053,0.0,43.513341876,52.539744,10.5516208318,5.69736083176,4.83426,0.02
 02/20  08:00:00,179.477552002,4.33889643884,71.2448565511,0.0,43.513341876,52.539744,9.64601518305,4.79175518305,4.83426,0.02
 02/20  09:00:00,188.989039455,4.92697696644,82.9062734737,0.0,43.513341876,52.539744,9.13454953621,4.28028953621,4.83426,0.02
 02/20  10:00:00,166.583713896,3.29993834943,62.366953448,0.0,43.513341876,52.539744,15.3980348451,1.94489255069,4.83426,8.61888229442
 02/20  11:00:00,129.261079404,1.34839646202,27.5041370247,0.0,43.513341876,52.539744,5.42804010878,0.573780108776,4.83426,0.02
 02/20  12:00:00,100.892009421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,100.017471902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,100.134349106,0.0,0.0,0.0,43.513341876,52.539744,13.4529798092,0.0,4.83426,8.61871980921
 02/20  15:00:00,100.190514874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,100.180219632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.9658880765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,99.9311061192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,114.834687236,0.0,0.0,0.0,43.513341876,52.539744,13.446048326,0.0,4.83426,8.61178832596
 02/20  20:00:00,118.222756077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.178246078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,117.940002982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.626987604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.531691348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,117.61415463,0.0,0.0,0.0,43.513341876,52.539744,13.4531707229,0.0,4.83426,8.61891072287
 02/21  02:00:00,117.604477512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,117.60318599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,117.601974574,0.0,0.0,0.0,43.513341876,52.539744,13.4530057377,0.0,4.83426,8.61874573766
 02/21  05:00:00,119.726302221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,119.376214544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  07:00:00,193.039025163,72.7186335854,0.0,0.0,43.513341876,53.238744,1233.37114237,1228.51688237,4.83426,0.02
 02/21  08:00:00,354.822268885,72.7186335854,0.0,0.0,220.879908,53.238744,1072.11221532,1040.94921853,4.83426,26.328736793
 02/21  09:00:00,444.054196216,72.7186335854,0.00233390887178,0.0,220.879908,145.652643033,830.465784444,765.028499197,36.25695,29.180335247
 02/21  10:00:00,444.037344187,72.7186335854,0.00295583789615,0.0,220.879908,145.652643033,769.586789807,691.374094561,36.25695,41.9557452462
 02/21  11:00:00,450.052268326,72.7186335854,0.00202365642115,0.0,220.879908,151.653867033,767.606509955,674.559177005,48.3426,44.70473295
 02/21  12:00:00,450.92836673,72.7186335854,0.0,0.0,220.879908,151.653867033,671.464536677,578.246324115,48.3426,44.8756125617
 02/21  13:00:00,449.952255608,72.7186335854,0.0,0.0,220.879908,151.653867033,638.999786637,536.656898269,48.3426,54.0002883684
 02/21  14:00:00,444.048634555,72.7186335854,0.0,0.0,220.879908,145.652643033,685.335165935,616.068960852,24.1713,45.0949050831
 02/21  15:00:00,444.018171509,72.7186335854,0.0,0.0,220.879908,145.652643033,663.098420359,594.256468199,24.1713,44.67065216
 02/21  16:00:00,436.112446051,72.7186335854,0.0,0.0,220.879908,137.835547516,557.015179681,507.435347843,4.83426,44.7455718379
 02/21  17:00:00,431.120560925,72.7186335854,0.0,0.0,220.879908,133.019064,485.780564851,445.424543847,4.83426,35.5217610042
 02/21  18:00:00,351.387222148,72.7186335854,0.0,0.0,220.879908,53.238744,597.8389975,557.483721788,4.83426,35.5210157124
 02/21  19:00:00,366.334864043,72.7186335854,0.0,0.0,220.879908,53.238744,601.389236558,560.904356148,4.83426,35.6506204106
 02/21  20:00:00,369.296009056,72.7186335854,0.0,0.0,220.879908,53.238744,580.764341072,567.241281898,4.83426,8.68879917409
 02/21  21:00:00,369.295229933,72.7186335854,0.0,0.0,220.879908,53.238744,599.945061641,577.774137824,4.83426,17.336663817
 02/21  22:00:00,117.558429491,0.0,0.0,0.0,43.513341876,52.539744,13.5118930724,0.0,4.83426,8.67763307242
 02/21  23:00:00,117.632397194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.621984057,0.0,0.0,0.0,43.513341876,52.539744,13.4671167937,0.0,4.83426,8.63285679368
 02/22  01:00:00,117.65686547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.651635526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  03:00:00,117.633557329,0.0,0.0,0.0,43.513341876,52.539744,13.4528612018,0.0,4.83426,8.61860120179
 02/22  04:00:00,117.618811937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.029254871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  06:00:00,117.987044493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  07:00:00,193.414357849,72.7186335854,0.0,0.0,43.513341876,53.238744,1482.16498634,1468.7118389,4.83426,8.61888744442
 02/22  08:00:00,355.886430216,72.7186335854,0.0,0.0,220.879908,53.238744,1323.34580607,1300.95537428,4.83426,17.5561717888
 02/22  09:00:00,445.234153891,72.7186335854,0.00165967127787,0.0,220.879908,145.652643033,1195.85970161,1124.26236643,36.25695,35.3403851857
 02/22  10:00:00,445.284992682,72.7186335854,0.00205857315595,0.0,220.879908,145.652643033,1157.18833988,1085.2099627,36.25695,35.7214271764
 02/22  11:00:00,451.290898687,72.7186335854,0.00146658607495,0.0,220.879908,151.653867033,1170.73034193,1077.67889448,48.3426,44.7088474479
 02/22  12:00:00,452.305609699,72.7186335854,0.0,0.0,220.879908,151.653867033,1096.73927203,1003.52671665,48.3426,44.8699553799
 02/22  13:00:00,451.312470377,72.7186335854,0.0,0.0,220.879908,151.653867033,1031.96750706,929.615371977,48.3426,54.009535081
 02/22  14:00:00,445.127327234,72.7186335854,0.0,0.0,220.879908,145.652643033,927.641824443,849.382387399,24.1713,54.0881370436
 02/22  15:00:00,444.504476546,72.8027414792,0.0,0.0,220.879908,145.652643033,776.086153527,716.174190926,24.1713,35.7406626009
 02/22  16:00:00,436.604534672,73.0482735235,0.0,0.0,220.879908,137.835547516,631.743641631,582.164462311,4.83426,44.7449193194
 02/22  17:00:00,431.153491253,72.7186431098,0.0,0.0,220.879908,133.019064,496.770546819,456.415802984,4.83426,35.5204838348
 02/22  18:00:00,351.625331239,72.7186335854,0.0,0.0,220.879908,53.238744,679.589163955,639.23449807,4.83426,35.5204058857
 02/22  19:00:00,367.109187772,72.7186335854,0.0,0.0,220.879908,53.238744,783.357342909,742.877206856,4.83426,35.6458760525
 02/22  20:00:00,370.795517774,72.7186335854,0.0,0.0,220.879908,53.238744,784.665215886,762.473736589,4.83426,17.3572192972
 02/22  21:00:00,370.774686013,72.7186335854,0.0,0.0,220.879908,53.238744,787.972789546,774.459937189,4.83426,8.67859235691
 02/22  22:00:00,117.743928919,0.0,0.0,0.0,43.513341876,52.539744,13.5123701473,0.0,4.83426,8.67811014734
 02/22  23:00:00,117.517379539,0.0,0.0,0.0,43.513341876,52.539744,13.4776420797,0.0,4.83426,8.64338207973
 02/22  24:00:00,118.581982202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  01:00:00,117.581969649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.587589711,0.0,0.0,0.0,43.513341876,52.539744,13.4530725634,0.0,4.83426,8.61881256337
 02/23  03:00:00,117.581325865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.562433778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,117.975505955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,117.942186264,0.0,0.0,0.0,43.513341876,52.539744,13.4528958078,0.0,4.83426,8.61863580778
 02/23  07:00:00,193.414499642,72.7186335854,0.0,0.0,43.513341876,53.238744,1532.35423681,1527.49997681,4.83426,0.02
 02/23  08:00:00,355.870822057,72.7186335854,0.0,0.0,220.879908,53.238744,1377.43001888,1346.26809271,4.83426,26.3276661609
 02/23  09:00:00,445.233668498,72.7186335854,0.00161807976868,0.0,220.879908,145.652643033,1182.39502294,1119.62682615,36.25695,26.5112467883
 02/23  10:00:00,445.266584439,72.7186335854,0.00185198736602,0.0,220.879908,145.652643033,1214.78878391,1133.88647886,36.25695,44.6453550501
 02/23  11:00:00,451.264902016,72.7186335854,0.00131330707169,0.0,220.879908,151.653867033,1270.02267954,1185.91157777,48.3426,35.7685017681
 02/23  12:00:00,452.288609268,72.7186335854,0.0,0.0,220.879908,151.653867033,1316.83958898,1214.65232284,48.3426,53.8446661377
 02/23  13:00:00,451.260239781,72.7186335854,0.0,0.0,220.879908,151.653867033,1367.78093581,1274.42823399,48.3426,45.0101018221
 02/23  14:00:00,445.287221806,72.7186335854,0.0,0.0,220.879908,145.652643033,1409.04832718,1330.78629464,24.1713,54.0907325388
 02/23  15:00:00,445.270265818,72.7186335854,0.0,0.0,220.879908,145.652643033,1390.13992124,1330.23365259,24.1713,35.7349686493
 02/23  16:00:00,437.400203497,72.7186335854,0.0,0.0,220.879908,137.835547516,1329.02879768,1279.4527207,4.83426,44.7418169744
 02/23  17:00:00,432.380080848,72.7186335854,0.0,0.0,220.879908,133.019064,1274.0396388,1233.68899593,4.83426,35.5163828706
 02/23  18:00:00,352.654595331,72.7186335854,0.0,0.0,220.879908,53.238744,1513.0875873,1472.74022776,4.83426,35.5130995384
 02/23  19:00:00,367.628275506,72.7186335854,0.0,0.0,220.879908,53.238744,1655.23446354,1605.84420228,4.83426,44.5560012591
 02/23  20:00:00,371.040190864,72.7186335854,0.0,0.0,220.879908,53.238744,1709.36612004,1695.84491387,4.83426,8.68694616905
 02/23  21:00:00,371.025871097,72.7186335854,0.0,0.0,220.879908,53.238744,1763.15685796,1749.64408117,4.83426,8.67851678777
 02/23  22:00:00,147.637622512,1.50925118903,28.1071204848,0.0,43.513341876,52.539744,15.0307551864,1.51989624308,4.83426,8.67659894333
 02/23  23:00:00,162.933193418,2.77777402135,41.9634370181,0.0,43.513341876,52.539744,17.1414771196,3.66404666466,4.83426,8.6431704549
 02/23  24:00:00,191.550126851,4.4775114791,67.3435367939,0.0,43.513341876,52.539744,13.5046963852,8.6504363852,4.83426,0.02
 02/24  01:00:00,196.584398937,9.17973587617,68.6915792035,0.0,43.513341876,52.539744,28.2630199661,14.8099081953,4.83426,8.61885177079
 02/24  02:00:00,188.976636036,9.18255499695,61.1963280031,0.0,43.513341876,52.539744,34.3444780695,29.4902180695,4.83426,0.02
 02/24  03:00:00,200.329080862,18.5612306523,63.098327157,0.0,43.513341876,52.539744,49.2786652222,44.4244052222,4.83426,0.02
 02/24  04:00:00,191.898510213,16.6820323659,56.6483562178,0.0,43.513341876,52.539744,67.8813496947,63.0270896947,4.83426,0.02
 02/24  05:00:00,195.195438223,18.0669698581,56.4168695382,0.0,43.513341876,52.539744,98.3187311169,84.8656103349,4.83426,8.61886078202
 02/24  06:00:00,202.703688146,33.3268943805,49.1545482169,0.0,43.513341876,52.539744,121.285867254,116.431607254,4.83426,0.02
 02/24  07:00:00,195.640684416,72.7186335854,0.0,0.0,43.513341876,53.238744,3164.9426217,3160.0883617,4.83426,0.02
 02/24  08:00:00,356.84400492,72.7186335854,0.0,0.0,220.879908,53.238744,2740.50113863,2709.34039984,4.83426,26.3264787909
 02/24  09:00:00,445.552628115,72.7186335854,0.0,0.0,220.879908,145.652643033,2440.52918542,2377.76533434,36.25695,26.5069010749
 02/24  10:00:00,445.517130091,72.7186335854,0.0,0.0,220.879908,145.652643033,2347.20855122,2266.30758203,36.25695,44.6440191886
 02/24  11:00:00,451.471115665,72.7186335854,0.0,0.0,220.879908,151.653867033,2278.12616271,2185.07995221,48.3426,44.7036105039
 02/24  12:00:00,452.472300636,72.7186335854,0.0,0.0,220.879908,151.653867033,2176.79624222,2083.5792631,48.3426,44.874379122
 02/24  13:00:00,451.412257484,72.7186335854,0.0,0.0,220.879908,151.653867033,2120.09872569,2026.75532399,48.3426,45.000801697
 02/24  14:00:00,445.428988356,72.7186335854,0.0,0.0,220.879908,145.652643033,2107.7289444,2029.46418593,24.1713,54.0934584703
 02/24  15:00:00,445.410544456,72.7186335854,0.0,0.0,220.879908,145.652643033,2086.6117071,2017.77787597,24.1713,44.6625311362
 02/24  16:00:00,437.541516002,72.7186335854,0.0,0.0,220.879908,137.835547516,1997.29497906,1956.66474935,4.83426,35.7959697127
 02/24  17:00:00,432.578717082,72.7186335854,0.0,0.0,220.879908,133.019064,1942.63056696,1902.27724454,4.83426,35.5190624182
 02/24  18:00:00,352.873802695,72.7186335854,0.0,0.0,220.879908,53.238744,2082.33267794,2041.9830355,4.83426,35.5153824453
 02/24  19:00:00,367.833258611,72.7186335854,0.0,0.0,220.879908,53.238744,2112.75127841,2063.36372884,4.83426,44.5532895727
 02/24  20:00:00,370.813898411,72.7186335854,0.0,0.0,220.879908,53.238744,2128.50949775,2114.98661902,4.83426,8.68861872179
 02/24  21:00:00,370.828336817,72.7186335854,0.0,0.0,220.879908,53.238744,2176.55889629,2163.04662806,4.83426,8.6780082246
 02/24  22:00:00,159.741837362,2.85934214041,38.8693657513,0.0,43.513341876,52.539744,25.5356051216,12.0227104248,4.83426,8.67863469678
 02/24  23:00:00,175.991241677,4.1181659579,53.4488294368,0.0,43.513341876,52.539744,30.7263507915,17.2488054186,4.83426,8.64328537287
 02/24  24:00:00,194.046328171,9.85275096523,64.3893362197,0.0,43.513341876,52.539744,49.9288018706,45.0745418706,4.83426,0.02
 02/25  01:00:00,180.440422025,11.6081830143,50.3616722541,0.0,43.513341876,52.539744,64.499537551,51.0534191903,4.83426,8.61185836062
 02/25  02:00:00,198.493994932,17.9320545852,61.8129111797,0.0,43.513341876,52.539744,99.5388732309,94.6846132309,4.83426,0.02
 02/25  03:00:00,186.952223319,19.2882516095,49.2024127985,0.0,43.513341876,52.539744,90.2840582705,85.4297982705,4.83426,0.02
 02/25  04:00:00,201.612508464,22.3804017324,60.4822215433,0.0,43.513341876,52.539744,143.120180044,138.265920044,4.83426,0.02
 02/25  05:00:00,202.075641569,34.6908362229,48.5007992925,0.0,43.513341876,52.539744,118.244879472,113.390619472,4.83426,0.02
 02/25  06:00:00,215.584341196,37.0349697387,59.3944093696,0.0,43.513341876,52.539744,181.683308084,176.829048084,4.83426,0.02
 02/25  07:00:00,197.670205179,31.3645139864,47.4230009215,0.0,43.513341876,52.539744,149.010243137,135.564111648,4.83426,8.61187148917
 02/25  08:00:00,191.697591653,28.4185329208,59.1976048005,0.0,43.513341876,52.539744,164.61707776,159.76281776,4.83426,0.02
 02/25  09:00:00,165.380342156,16.503278071,48.0819453985,0.0,43.513341876,52.539744,104.913816855,100.059556855,4.83426,0.02
 02/25  10:00:00,181.170138287,20.089688988,59.9858683385,0.0,43.513341876,52.539744,142.612382764,137.758122764,4.83426,0.02
 02/25  11:00:00,163.81985765,14.5737477791,48.4522197007,0.0,43.513341876,52.539744,115.44160347,93.1878670711,4.83426,17.4194763993
 02/25  12:00:00,182.898567503,19.7760194202,61.1298388349,0.0,43.513341876,52.539744,134.799489336,121.311111885,4.83426,8.65411745072
 02/25  13:00:00,163.614124749,12.8248087136,50.0809014578,0.0,43.513341876,52.539744,80.0735816301,72.9865559509,4.83426,2.25276567917
 02/25  14:00:00,174.976910169,10.7557070966,63.2013120109,0.0,43.513341876,52.539744,97.7463623149,86.4973584976,4.83426,6.41474381728
 02/25  15:00:00,158.223542452,5.68651379718,51.7532219778,0.0,43.513341876,52.539744,67.8495379475,54.3682341067,4.83426,8.64704384081
 02/25  16:00:00,171.748310319,5.14770744738,65.6009386913,0.0,43.513341876,52.539744,79.6783497902,66.1975618561,4.83426,8.64652793407
 02/25  17:00:00,157.683515993,4.1181659579,53.0166966915,0.0,43.513341876,52.539744,53.6622528421,48.8079928421,4.83426,0.02
 02/25  18:00:00,177.127182286,9.85275096523,66.4853993224,0.0,43.513341876,52.539744,74.9520512627,70.0977912627,4.83426,0.02
 02/25  19:00:00,175.78333575,7.25486163647,53.0499860514,0.0,43.513341876,52.539744,63.5325377641,58.6782777641,4.83426,0.02
 02/25  20:00:00,197.830804757,13.2650636395,65.4259816295,0.0,43.513341876,52.539744,97.5418222638,92.6875622638,4.83426,0.02
 02/25  21:00:00,184.336114943,13.7658174171,51.7051843314,0.0,43.513341876,52.539744,83.4124249245,78.5581649245,4.83426,0.02
 02/25  22:00:00,199.677120503,17.7989762436,62.9301230603,0.0,43.513341876,52.539744,183.394050445,152.150656756,4.83426,26.4091336889
 02/25  23:00:00,196.081508141,27.6040572009,50.11792352,0.0,43.513341876,52.539744,136.83044637,123.384322326,4.83426,8.61186404306
 02/25  24:00:00,209.31233665,27.9242721267,61.7524750178,0.0,43.513341876,52.539744,189.084229098,184.229969098,4.83426,0.02
 02/26  01:00:00,205.310164971,36.9083843806,50.0304943108,0.0,43.513341876,52.539744,138.276961257,133.422701257,4.83426,0.02
 02/26  02:00:00,217.178673075,37.0349697387,61.4851560939,0.0,43.513341876,52.539744,199.652340952,194.798080952,4.83426,0.02
 02/26  03:00:00,190.839918713,22.8550788273,49.6068264598,0.0,43.513341876,52.539744,141.164383045,136.310123045,4.83426,0.02
 02/26  04:00:00,212.806396568,32.9738817268,61.1605202536,0.0,43.513341876,52.539744,206.373289671,201.519029671,4.83426,0.02
 02/26  05:00:00,203.126738424,35.4256019982,48.8855254325,0.0,43.513341876,52.539744,159.570545822,146.124431155,4.83426,8.6118546665
 02/26  06:00:00,213.96296223,34.5769165998,60.2959467616,0.0,43.513341876,52.539744,219.392335269,214.538075269,4.83426,0.02
 02/26  07:00:00,203.215472881,35.9198627923,48.4722787369,0.0,43.513341876,52.539744,155.581703265,150.727443265,4.83426,0.02
 02/26  08:00:00,181.81298321,20.89761935,59.8864279706,0.0,43.513341876,52.539744,190.79029122,185.93603122,4.83426,0.02
 02/26  09:00:00,167.196470508,17.8054692271,48.6567607856,0.0,43.513341876,52.539744,124.282293799,119.428033799,4.83426,0.02
 02/26  10:00:00,181.691873373,19.7760194202,60.8840282507,0.0,43.513341876,52.539744,175.227161306,161.775666795,4.83426,8.61723451081
 02/26  11:00:00,165.971909733,15.695347709,49.5433061582,0.0,43.513341876,52.539744,117.990900063,104.436490467,4.83426,8.72014959635
 02/26  12:00:00,180.555537969,16.050037178,62.5771054013,0.0,43.513341876,52.539744,147.036646591,133.550078013,4.83426,8.6523085772
 02/26  13:00:00,168.132899535,16.2371213878,51.2392522446,0.0,43.513341876,52.539744,101.294905701,87.8066652168,4.83426,8.65398048442
 02/26  14:00:00,174.764724013,9.53908139737,64.2482331892,0.0,43.513341876,52.539744,124.918416761,111.430135116,4.83426,8.6540216448
 02/26  15:00:00,166.458194809,13.727764845,51.9913793759,0.0,43.513341876,52.539744,82.5667868071,77.7125268071,4.83426,0.02
 02/26  16:00:00,174.224563167,8.28440312594,64.9862239208,0.0,43.513341876,52.539744,109.938537307,96.4573504217,4.83426,8.64692688506
 02/26  17:00:00,160.880913451,7.56853120433,52.804967945,0.0,43.513341876,52.539744,76.2712533704,71.4169933704,4.83426,0.02
 02/26  18:00:00,176.081116233,9.85275096523,65.480778507,0.0,43.513341876,52.539744,104.352260305,99.4980003051,4.83426,0.02
 02/26  19:00:00,181.147856444,13.499660734,52.2061540124,0.0,43.513341876,52.539744,94.6602616729,81.2141622127,4.83426,8.61183946022
 02/26  20:00:00,193.383339886,9.85275096523,64.4192109083,0.0,43.513341876,52.539744,122.357072865,117.502812865,4.83426,0.02
 02/26  21:00:00,187.062510473,16.5507909557,51.6743771908,0.0,43.513341876,52.539744,97.9149217003,93.0606617003,4.83426,0.02
 02/26  22:00:00,202.850978853,20.089688988,63.8263730082,0.0,43.513341876,52.539744,200.434255966,169.19027896,4.83426,26.4097170056
 02/26  23:00:00,198.318818009,28.2658708799,51.709475822,0.0,43.513341876,52.539744,133.398846316,128.544586316,4.83426,0.02
 02/26  24:00:00,208.096499762,24.3979073969,64.0850352478,0.0,43.513341876,52.539744,182.553495655,177.699235655,4.83426,0.02
 02/27  01:00:00,199.731614891,29.6279757909,51.7479469802,0.0,43.513341876,52.539744,147.457587571,134.004537503,4.83426,8.61879006705
 02/27  02:00:00,215.873239651,33.3346391986,63.8963926832,0.0,43.513341876,52.539744,192.802035768,187.947775768,4.83426,0.02
 02/27  03:00:00,193.428888657,23.723347925,51.3423357422,0.0,43.513341876,52.539744,140.481203035,135.626943035,4.83426,0.02
 02/27  04:00:00,215.19294038,32.9738817268,63.5683298131,0.0,43.513341876,52.539744,193.252941244,188.398681244,4.83426,0.02
 02/27  05:00:00,202.477642723,32.2195322522,51.4625705981,0.0,43.513341876,52.539744,148.647454779,135.194414943,4.83426,8.61877983614
 02/27  06:00:00,221.080618384,38.5177521211,63.507408973,0.0,43.513341876,52.539744,195.065391283,190.211131283,4.83426,0.02
 02/27  07:00:00,194.897855281,72.7186335854,0.0,0.0,43.513341876,53.238744,2652.89604376,2648.04178376,4.83426,0.02
 02/27  08:00:00,354.065311654,72.7186335854,0.0,0.0,220.879908,53.238744,2188.90278327,2157.74386072,4.83426,26.3246625523
 02/27  09:00:00,445.542892842,72.7186335854,0.0,0.0,220.879908,145.652643033,1831.36518979,1768.60336179,36.25695,26.5048779976
 02/27  10:00:00,445.475594235,72.7186335854,0.0,0.0,220.879908,145.652643033,1733.28778791,1652.3926301,36.25695,44.6382078106
 02/27  11:00:00,451.435360732,72.7186335854,0.0,0.0,220.879908,151.653867033,1683.82011947,1590.78061425,48.3426,44.696905226
 02/27  12:00:00,452.424157256,72.7186335854,0.0,0.0,220.879908,151.653867033,1569.09411417,1475.88513786,48.3426,44.8663763061
 02/27  13:00:00,451.353877533,72.7186335854,0.0,0.0,220.879908,151.653867033,1493.9477824,1400.61116201,48.3426,44.9940203895
 02/27  14:00:00,445.347790149,72.7186335854,0.0,0.0,220.879908,145.652643033,1431.56008026,1353.30733756,24.1713,54.081442694
 02/27  15:00:00,445.299169757,72.7186335854,0.0,0.0,220.879908,145.652643033,1349.02858374,1280.36133328,24.1713,44.4959504602
 02/27  16:00:00,437.403235476,72.7186335854,0.0,0.0,220.879908,137.835547516,1197.14634495,1156.36433933,4.83426,35.9477456223
 02/27  17:00:00,432.38962876,72.7186335854,0.0,0.0,220.879908,133.019064,1083.03723678,1042.69163539,4.83426,35.5113413976
 02/27  18:00:00,352.646594304,72.7186335854,0.0,0.0,220.879908,53.238744,1236.93503785,1196.59332212,4.83426,35.5074557302
 02/27  19:00:00,367.604467445,72.7186335854,0.0,0.0,220.879908,53.238744,1296.72253354,1247.34093497,4.83426,44.5473385692
 02/27  20:00:00,370.997391752,72.7186335854,0.0,0.0,220.879908,53.238744,1269.98320857,1256.46020617,4.83426,8.68874240828
 02/27  21:00:00,370.979926009,72.7186335854,0.0,0.0,220.879908,53.238744,1322.80161257,1309.28937679,4.83426,8.67797577507
 02/27  22:00:00,141.269591882,1.34754570449,21.9382098065,0.0,43.513341876,52.539744,14.6047072622,1.09405394577,4.83426,8.67639331642
 02/27  23:00:00,143.492921642,1.79672760599,23.8070301946,0.0,43.513341876,52.539744,15.6480464174,2.17178925674,4.83426,8.64199716066
 02/27  24:00:00,142.78184317,1.88484644077,21.8975909173,0.0,43.513341876,52.539744,8.69610880721,3.84184880721,4.83426,0.02
 02/28  01:00:00,194.971113193,5.14770744738,71.0173683542,0.0,43.513341876,52.539744,11.5407108976,6.6864508976,4.83426,0.02
 02/28  02:00:00,181.783178338,4.1181659579,59.1744561654,0.0,43.513341876,52.539744,23.6057728804,10.1527619143,4.83426,8.61875096611
 02/28  03:00:00,197.571419342,5.14770744738,73.7063406637,0.0,43.513341876,52.539744,21.2691133787,16.4148533787,4.83426,0.02
 02/28  04:00:00,183.125442004,6.00018336504,58.6633438675,0.0,43.513341876,52.539744,29.749907274,24.895647274,4.83426,0.02
 02/28  05:00:00,203.171840025,10.4800901009,71.8694800099,0.0,43.513341876,52.539744,51.3643093637,37.9123264177,4.83426,8.61772294601
 02/28  06:00:00,184.317885898,7.88220077218,56.1985456355,0.0,43.513341876,52.539744,52.1023575716,47.2480975716,4.83426,0.02
 02/28  07:00:00,195.26616941,72.7186335854,0.0,0.0,43.513341876,53.238744,2424.00231123,2419.14805123,4.83426,0.02
 02/28  08:00:00,353.243916381,72.7186335854,0.0,0.0,220.879908,53.238744,1937.06980599,1905.91025914,4.83426,26.3252868517
 02/28  09:00:00,445.322926186,72.7186335854,0.0,0.0,220.879908,145.652643033,1625.57434305,1562.81138845,36.25695,26.506004593
 02/28  10:00:00,445.328217525,72.7186335854,0.001844348688,0.0,220.879908,145.652643033,1491.5241811,1410.62982636,36.25695,44.6374047437
 02/28  11:00:00,451.311244869,72.7186335854,0.00124927206717,0.0,220.879908,151.653867033,1400.93100802,1314.09927909,48.3426,38.4891289277
 02/28  12:00:00,452.325181052,72.7186335854,0.0,0.0,220.879908,151.653867033,1315.50746065,1216.07783915,48.3426,51.0870214957
 02/28  13:00:00,451.293351937,72.7186335854,0.0,0.0,220.879908,151.653867033,1227.57530666,1134.23607677,48.3426,44.9966298889
 02/28  14:00:00,445.326400067,72.7186335854,0.0,0.0,220.879908,145.652643033,1189.36147594,1111.11731525,24.1713,54.072860687
 02/28  15:00:00,445.302186929,72.7186335854,0.0,0.0,220.879908,145.652643033,1152.78772781,1092.89196033,24.1713,35.7244674851
 02/28  16:00:00,437.42526082,72.7186335854,0.0,0.0,220.879908,137.835547516,1078.07753972,1028.51169474,4.83426,44.7315849821
 02/28  17:00:00,432.395307949,72.7186335854,0.0,0.0,220.879908,133.019064,970.202923674,929.8610557,4.83426,35.5076079745
 02/28  18:00:00,352.638586463,72.7186335854,0.0,0.0,220.879908,53.238744,1122.98927793,1082.64443879,4.83426,35.5105791369
 02/28  19:00:00,367.584567801,72.7186335854,0.0,0.0,220.879908,53.238744,1175.65456091,1134.83190072,4.83426,35.9884001958
 02/28  20:00:00,370.547890576,72.7186335854,0.0,0.0,220.879908,53.238744,1166.44331851,1144.59557174,4.83426,17.0134867706
 02/28  21:00:00,370.553964404,72.7186335854,0.0,0.0,220.879908,53.238744,1131.43954009,1117.9271461,4.83426,8.67813399645
 02/28  22:00:00,131.879052872,0.718691042396,13.5859358242,0.0,43.513341876,52.539744,13.7360487144,0.224181497697,4.83426,8.67760721673
 02/28  23:00:00,140.110534328,1.25770932419,21.0161871561,0.0,43.513341876,52.539744,13.9827832339,0.505424645246,4.83426,8.64309858862
 02/28  24:00:00,148.615945456,1.79672760599,27.7473880186,0.0,43.513341876,52.539744,5.85928071287,1.00502071287,4.83426,0.02
 03/01  01:00:00,139.779466485,1.43738208479,20.4272564542,0.0,43.513341876,52.539744,5.83825770092,0.983997700918,4.83426,0.02
 03/01  02:00:00,143.817808803,1.79672760599,24.0248386358,0.0,43.513341876,52.539744,15.1126284925,1.6596290183,4.83426,8.61873947422
 03/01  03:00:00,137.466372396,1.43738208479,18.1486028108,0.0,43.513341876,52.539744,6.35567712607,1.50141712607,4.83426,0.02
 03/01  04:00:00,182.588927314,4.14641575769,59.8189445639,0.0,43.513341876,52.539744,8.38990426218,3.53564426218,4.83426,0.02
 03/01  05:00:00,193.951497201,4.33889643884,70.5182740627,0.0,43.513341876,52.539744,8.60222408774,3.74796408774,4.83426,0.02
 03/01  06:00:00,206.100030302,4.92697696644,81.9917425226,0.0,43.513341876,52.539744,19.2669078679,5.81391586937,4.83426,8.61873199855
 03/01  07:00:00,193.934299268,72.7186335854,0.0,0.0,43.513341876,53.238744,1926.01861918,1921.16435918,4.83426,0.02
 03/01  08:00:00,352.989335614,72.7186335854,0.0,0.0,220.879908,53.238744,1691.5471987,1660.39036076,4.83426,26.322577947
 03/01  09:00:00,445.205217401,72.7186335854,0.00226015596641,0.0,220.879908,145.652643033,1291.45122752,1228.68734141,36.25695,26.5069361194
 03/01  10:00:00,445.2425094,72.7186335854,0.00192970871995,0.0,220.879908,145.652643033,1051.40884995,970.522382395,36.25695,44.6295175534
 03/01  11:00:00,450.457854084,72.7186335854,0.00131886274006,0.0,220.879908,151.653867033,843.474781458,759.377159715,48.3426,35.7550217438
 03/01  12:00:00,450.996796633,72.7192321172,0.0,0.0,220.879908,151.653867033,700.275335203,607.076912914,48.3426,44.8558222892
 03/01  13:00:00,449.998447709,72.8220586632,0.0,0.0,220.879908,151.653867033,630.775273567,528.442710867,48.3426,53.9899627
 03/01  14:00:00,444.355778371,73.2158546197,0.0,0.0,220.879908,145.652643033,559.726209576,481.489449476,24.1713,54.0654601001
 03/01  15:00:00,444.650092176,73.5421198398,0.0,0.0,220.879908,145.652643033,511.249176849,451.35076664,24.1713,35.7271102091
 03/01  16:00:00,436.900836767,73.6516348348,0.0,0.0,220.879908,137.835547516,452.185465315,402.622141276,4.83426,44.7290640383
 03/01  17:00:00,430.964010054,72.7982470509,0.0,0.0,220.879908,133.019064,317.388969405,277.046710387,4.83426,35.5079990174
 03/01  18:00:00,351.173277758,72.7186335854,0.0,0.0,220.879908,53.238744,494.521997237,454.182316858,4.83426,35.5054203795
 03/01  19:00:00,363.722930079,72.7186335854,0.0,0.0,220.879908,53.238744,766.310684607,725.842024755,4.83426,35.6343998522
 03/01  20:00:00,370.915437281,72.7186335854,0.0,0.0,220.879908,53.238744,842.096861667,819.906846081,4.83426,17.3557555862
 03/01  21:00:00,370.869779204,72.7186335854,0.0,0.0,220.879908,53.238744,917.993035659,904.481074402,4.83426,8.67770125697
 03/01  22:00:00,117.657897084,0.0,0.0,0.0,43.513341876,52.539744,13.5114363396,0.0,4.83426,8.67717633963
 03/01  23:00:00,117.464773732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.539191536,0.0,0.0,0.0,43.513341876,52.539744,13.4664727668,0.0,4.83426,8.63221276679
 03/02  01:00:00,117.49790202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.511174431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,133.287207631,0.718691042396,14.8280015848,0.0,43.513341876,52.539744,13.5963103797,0.143477117834,4.83426,8.61857326183
 03/02  04:00:00,142.056199954,1.25770932419,22.9150664986,0.0,43.513341876,52.539744,5.06514940653,0.210889406527,4.83426,0.02
 03/02  05:00:00,143.691385431,1.43738208479,23.9032614495,0.0,43.513341876,52.539744,5.20641389823,0.352153898227,4.83426,0.02
 03/02  06:00:00,195.429201145,4.21999258467,72.0761641023,0.0,43.513341876,52.539744,5.84241407047,0.988154070468,4.83426,0.02
 03/02  07:00:00,193.642111647,72.7186335854,0.0,0.0,43.513341876,53.238744,1895.57723248,1882.12423921,4.83426,8.6187332695
 03/02  08:00:00,352.882616562,72.7186335854,0.0,0.0,220.879908,53.238744,1641.94262286,1619.55677622,4.83426,17.5515866372
 03/02  09:00:00,445.175521864,72.7186335854,0.00130415904261,0.0,220.879908,145.652643033,1294.16440076,1222.57703335,36.25695,35.3304174177
 03/02  10:00:00,445.250708968,72.7186335854,0.0017992619257,0.0,220.879908,145.652643033,1119.70090632,1047.73862359,36.25695,35.7053327275
 03/02  11:00:00,451.285346855,72.7206683528,0.00123153610605,0.0,220.879908,151.653867033,1046.75221653,953.721654577,48.3426,44.6879619538
 03/02  12:00:00,452.157378696,72.8803493603,0.0,0.0,220.879908,151.653867033,886.452648343,793.256711998,48.3426,44.8533363449
 03/02  13:00:00,450.790024341,73.2924387281,0.0,0.0,220.879908,151.653867033,727.994638148,625.677147999,48.3426,53.9748901492
 03/02  14:00:00,445.062690708,73.7839955522,0.0,0.0,220.879908,145.652643033,620.572587682,551.33445677,24.1713,45.0668309124
 03/02  15:00:00,445.185461565,73.9653346373,0.0,0.0,220.879908,145.652643033,593.849765411,525.02868533,24.1713,44.6497800815
 03/02  16:00:00,437.414019227,74.0548397958,0.0,0.0,220.879908,137.835547516,529.005498159,479.446546142,4.83426,44.7246920173
 03/02  17:00:00,431.265573306,72.9534953423,0.0,0.0,220.879908,133.019064,442.361013815,402.022638217,4.83426,35.5041155976
 03/02  18:00:00,351.366698288,72.7186335854,0.0,0.0,220.879908,53.238744,606.93957167,566.603087854,4.83426,35.5022238165
 03/02  19:00:00,364.127206964,72.7186335854,0.0,0.0,220.879908,53.238744,818.874161086,778.405915933,4.83426,35.6339851527
 03/02  20:00:00,370.898836504,72.7186335854,0.0,0.0,220.879908,53.238744,901.552890664,888.030971741,4.83426,8.68765892303
 03/02  21:00:00,370.855821953,72.7186335854,0.0,0.0,220.879908,53.238744,969.967812255,956.456288775,4.83426,8.67726347995
 03/02  22:00:00,117.635138825,0.0,0.0,0.0,43.513341876,52.539744,13.5103865441,0.0,4.83426,8.67612654414
 03/02  23:00:00,117.427053551,0.0,0.0,0.0,43.513341876,52.539744,13.4767948301,0.0,4.83426,8.64253483013
 03/02  24:00:00,118.540343422,0.0,0.0,0.0,43.513341876,52.539744,13.4664538357,0.0,4.83426,8.6321938357
 03/03  01:00:00,117.501198732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,125.106320498,0.359345521198,7.11546337076,0.0,43.513341876,52.539744,4.96725531049,0.112995310485,4.83426,0.02
 03/03  03:00:00,150.037365445,1.79672760599,30.1873173292,0.0,43.513341876,52.539744,5.20021262363,0.345952623632,4.83426,0.02
 03/03  04:00:00,179.696360121,3.40893129296,57.7451631627,0.0,43.513341876,52.539744,14.2949914761,0.842118616563,4.83426,8.6186128595
 03/03  05:00:00,218.639445317,5.14770744738,92.3685380136,0.0,43.513341876,52.539744,6.60068526742,1.74642526742,4.83426,0.02
 03/03  06:00:00,198.588612664,5.68651379718,72.4722999205,0.0,43.513341876,52.539744,9.72841115551,4.87415115551,4.83426,0.02
 03/03  07:00:00,194.512577007,72.7186335854,0.0,0.0,43.513341876,53.238744,2095.81011651,2090.95585651,4.83426,0.02
 03/03  08:00:00,352.945830375,72.7186335854,0.0,0.0,220.879908,53.238744,1760.88179328,1729.72649896,4.83426,26.3210343268
 03/03  09:00:00,445.218218746,72.7186335854,0.00205175487999,0.0,220.879908,145.652643033,1308.13620569,1245.37393631,36.25695,26.5053193822
 03/03  10:00:00,445.281561923,72.7186335854,0.00229716990479,0.0,220.879908,145.652643033,1047.23411012,966.343534661,36.25695,44.6336254603
 03/03  11:00:00,450.344097969,72.7403476538,0.00154398348707,0.0,220.879908,151.653867033,802.644488033,709.617116591,48.3426,44.6847714422
 03/03  12:00:00,451.136693391,73.0134202355,0.0,0.0,220.879908,151.653867033,582.164669137,488.969737533,48.3426,44.852331604
 03/03  13:00:00,450.682616516,73.6075759692,0.0,0.0,220.879908,151.653867033,436.186737021,342.862188519,48.3426,44.9819485019
 03/03  14:00:00,445.354867399,74.2661498416,0.0,0.0,220.879908,145.652643033,345.672189506,267.433168895,24.1713,54.067720611
 03/03  15:00:00,509.997070748,74.738595878,62.5549681959,0.0,220.879908,145.652643033,267.562363762,200.013354767,24.1713,43.377708995
 03/03  16:00:00,479.347924384,75.118663667,38.955909661,0.0,220.879908,137.835547516,175.720997751,133.837601627,4.83426,37.0491361237
 03/03  17:00:00,462.331694481,73.5563440159,28.607954919,0.0,220.879908,133.019064,76.590593949,36.2532500674,4.83426,35.5030838816
 03/03  18:00:00,355.396307769,72.7942007291,3.93662548211,0.0,220.879908,53.238744,182.884548363,142.549694523,4.83426,35.5005938398
 03/03  19:00:00,363.071645271,72.7253294291,0.0,0.0,220.879908,53.238744,373.360843993,323.992184766,4.83426,44.5343992262
 03/03  20:00:00,369.081125196,72.7186335854,0.0,0.0,220.879908,53.238744,450.80875838,437.286991002,4.83426,8.6875073781
 03/03  21:00:00,369.081740877,72.7186335854,0.0,0.0,220.879908,53.238744,467.695129471,454.184085681,4.83426,8.67678378965
 03/03  22:00:00,117.512668213,0.0,0.0,0.0,43.513341876,52.539744,13.5117722317,0.0,4.83426,8.67751223172
 03/03  23:00:00,117.600905536,0.0,0.0,0.0,43.513341876,52.539744,13.476637779,0.0,4.83426,8.64237777904
 03/03  24:00:00,118.639472454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,117.678113183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.678852447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.666414423,0.0,0.0,0.0,43.513341876,52.539744,13.4458682609,0.0,4.83426,8.61160826092
 03/04  04:00:00,117.660428762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,118.083091106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,118.06291763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,118.096672625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,100.063573596,0.0,0.0,0.0,43.513341876,52.539744,13.4459096259,0.0,4.83426,8.61164962591
 03/04  09:00:00,100.097353683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.166851751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.223780131,0.0,0.0,0.0,43.513341876,52.539744,22.2497409171,0.0,4.83426,17.4154809171
 03/04  12:00:00,101.088122404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  13:00:00,100.222815534,0.0,0.0,0.0,43.513341876,52.539744,13.4871756751,0.0,4.83426,8.65291567507
 03/04  14:00:00,100.305367338,0.0,0.0,0.0,43.513341876,52.539744,13.4794922824,0.0,4.83426,8.64523228236
 03/04  15:00:00,100.339779632,0.0,0.0,0.0,43.513341876,52.539744,13.4801925346,0.0,4.83426,8.6459325346
 03/04  16:00:00,100.301917109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,100.074927922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,100.043261891,0.0,0.0,0.0,43.513341876,52.539744,13.4458630486,0.0,4.83426,8.61160304855
 03/04  19:00:00,111.933356988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.297750817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.258907948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.033433635,0.0,0.0,0.0,43.513341876,52.539744,31.2282685653,0.0,4.83426,26.3940085653
 03/04  23:00:00,117.684210346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.586142279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,117.677359261,0.0,0.0,0.0,43.513341876,52.539744,13.4458774263,0.0,4.83426,8.61161742626
 03/05  02:00:00,117.675552102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.659916446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.63452228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.041249111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  06:00:00,117.993292863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,117.999803285,0.0,0.0,0.0,43.513341876,52.539744,13.4459101616,0.0,4.83426,8.61165016157
 03/05  08:00:00,99.9411197477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,99.9431086501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  10:00:00,99.9533273174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,99.9435350923,0.0,0.0,0.0,43.513341876,52.539744,22.250464192,0.0,4.83426,17.416204192
 03/05  12:00:00,100.857074422,0.0,0.0,0.0,43.513341876,52.539744,13.4869258332,0.0,4.83426,8.65266583323
 03/05  13:00:00,99.901472015,0.0,0.0,0.0,43.513341876,52.539744,13.4870749549,0.0,4.83426,8.65281495486
 03/05  14:00:00,99.9762995766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,100.004323699,0.0,0.0,0.0,43.513341876,52.539744,13.4801723056,0.0,4.83426,8.64591230561
 03/05  16:00:00,99.9609441,0.0,0.0,0.0,43.513341876,52.539744,13.480197636,0.0,4.83426,8.64593763599
 03/05  17:00:00,99.7378717282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,99.7366129906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,111.678433576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.072019867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.041725591,0.0,0.0,0.0,43.513341876,52.539744,13.4459311281,0.0,4.83426,8.61167112811
 03/05  22:00:00,140.839512027,2.42326497868,19.868529418,0.0,43.513341876,52.539744,24.0541389669,1.61355145957,4.83426,17.6063275074
 03/05  23:00:00,189.956989883,4.42901640498,66.7667431115,0.0,43.513341876,52.539744,16.411423906,2.96559358169,4.83426,8.61157032427
 03/05  24:00:00,191.302766312,3.8786022771,67.8831057138,0.0,43.513341876,52.539744,8.02302935974,3.16876935974,4.83426,0.02
 03/06  01:00:00,213.111368669,5.02792560698,89.2462171646,0.0,43.513341876,52.539744,9.43344136602,4.57918136602,4.83426,0.02
 03/06  02:00:00,192.099786397,3.9983841175,69.5798324663,0.0,43.513341876,52.539744,10.0389995297,5.18473952972,4.83426,0.02
 03/06  03:00:00,210.373392443,5.14770744738,86.4391367622,0.0,43.513341876,52.539744,21.4771242196,8.02426931269,4.83426,8.6185949069
 03/06  04:00:00,190.597789371,4.1181659579,67.9750467802,0.0,43.513341876,52.539744,13.716635322,8.86237532204,4.83426,0.02
 03/06  05:00:00,207.756257128,5.14770744738,83.4311753764,0.0,43.513341876,52.539744,18.0188622673,13.1646022673,4.83426,0.02
 03/06  06:00:00,192.023010125,7.25486163647,65.8894548197,0.0,43.513341876,52.539744,20.6694721498,15.8152121498,4.83426,0.02
 03/06  07:00:00,191.215435335,72.7186335854,0.0,0.0,43.513341876,53.238744,2045.74253436,2032.28965824,4.83426,8.61861612256
 03/06  08:00:00,353.094932453,72.7186335854,0.0,0.0,220.879908,53.238744,1591.12567413,1568.73893554,4.83426,17.5524785928
 03/06  09:00:00,445.299981841,72.7186335854,0.00174528218436,0.0,220.879908,145.652643033,1308.34572931,1236.76381374,36.25695,35.3249655657
 03/06  10:00:00,445.343298265,72.7186335854,0.00235930319211,0.0,220.879908,145.652643033,1171.29040139,1099.33310497,36.25695,35.7003464177
 03/06  11:00:00,451.353100652,72.7186335854,0.00159220725674,0.0,220.879908,151.653867033,1123.91016111,1030.89094853,48.3426,44.6766125813
 03/06  12:00:00,452.311961631,72.7186335854,0.0,0.0,220.879908,151.653867033,1014.62963251,921.447621656,48.3426,44.83941085
 03/06  13:00:00,451.182922657,72.7186335854,0.0,0.0,220.879908,151.653867033,964.00171891,870.22241604,48.3426,45.4367028697
 03/06  14:00:00,445.212329873,72.7186335854,0.0,0.0,220.879908,145.652643033,966.10710599,888.344092559,24.1713,53.5917134312
 03/06  15:00:00,445.198116647,72.7186335854,0.0,0.0,220.879908,145.652643033,949.783831664,880.975314059,24.1713,44.6372176054
 03/06  16:00:00,437.336693592,72.7186335854,0.0,0.0,220.879908,137.835547516,867.476334757,826.865822037,4.83426,35.7762527208
 03/06  17:00:00,432.29779865,72.7186335854,0.0,0.0,220.879908,133.019064,759.999584739,719.664340152,4.83426,35.5009845875
 03/06  18:00:00,352.228231015,72.7186335854,0.0,0.0,220.879908,53.238744,810.635128486,770.304910869,4.83426,35.4959576178
 03/06  19:00:00,364.076790747,72.7186335854,0.0,0.0,220.879908,53.238744,832.024268653,782.660684233,4.83426,44.5293244205
 03/06  20:00:00,370.347862105,72.7186335854,0.0,0.0,220.879908,53.238744,779.977155793,766.455244196,4.83426,8.68765159785
 03/06  21:00:00,370.362094527,72.7186335854,0.0,0.0,220.879908,53.238744,810.088785901,796.577593151,4.83426,8.67693274976
 03/06  22:00:00,117.763210316,0.0,0.0,0.0,43.513341876,52.539744,13.5113101223,0.0,4.83426,8.67705012234
 03/06  23:00:00,117.536755615,0.0,0.0,0.0,43.513341876,52.539744,13.4768839675,0.0,4.83426,8.64262396752
 03/06  24:00:00,118.578437149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,117.588939763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.598479145,0.0,0.0,0.0,43.513341876,52.539744,13.4526720196,0.0,4.83426,8.61841201958
 03/07  03:00:00,117.60325665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.598912716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,119.718888208,0.0,0.0,0.0,43.513341876,52.539744,13.4527143466,0.0,4.83426,8.61845434658
 03/07  06:00:00,119.379718224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,190.291597279,72.7186335854,0.0,0.0,43.513341876,53.238744,1243.02246574,1238.16820574,4.83426,0.02
 03/07  08:00:00,351.871615903,72.7186335854,0.0,0.0,220.879908,53.238744,1080.87250533,1049.72255742,4.83426,26.3156879058
 03/07  09:00:00,444.076724662,72.7186335854,0.00227345578934,0.0,220.879908,145.652643033,843.098740003,780.341516573,36.25695,26.5002734297
 03/07  10:00:00,444.054629508,72.7186335854,0.00285202046585,0.0,220.879908,145.652643033,788.516163477,707.646489383,36.25695,44.6127240946
 03/07  11:00:00,450.067789188,72.7186335854,0.00201794718254,0.0,220.879908,151.653867033,777.80524945,693.717144284,48.3426,35.7455051658
 03/07  12:00:00,451.01673149,72.7186335854,0.0,0.0,220.879908,151.653867033,745.265229712,652.086832829,48.3426,44.835796883
 03/07  13:00:00,450.074995243,72.7186335854,0.0,0.0,220.879908,151.653867033,741.788430183,639.48619054,48.3426,53.9596396424
 03/07  14:00:00,444.108631681,72.7186335854,0.0,0.0,220.879908,145.652643033,727.8251695,658.607738816,24.1713,45.0461306836
 03/07  15:00:00,444.026694847,72.7186335854,0.0,0.0,220.879908,145.652643033,675.619097622,606.810706452,24.1713,44.6370911702
 03/07  16:00:00,436.118884528,72.7186335854,0.0,0.0,220.879908,137.835547516,567.280745634,517.736424796,4.83426,44.7100608386
 03/07  17:00:00,431.127862936,72.7186335854,0.0,0.0,220.879908,133.019064,494.689751009,454.361945812,4.83426,35.4935451977
 03/07  18:00:00,351.398048522,72.7186335854,0.0,0.0,220.879908,53.238744,609.796181084,569.471107029,4.83426,35.490814055
 03/07  19:00:00,363.454745767,72.7186335854,0.0,0.0,220.879908,53.238744,675.162333972,634.702717897,4.83426,35.6253560751
 03/07  20:00:00,369.493660462,72.7186335854,0.0,0.0,220.879908,53.238744,683.842386996,670.320419768,4.83426,8.687707228
 03/07  21:00:00,369.686363133,72.7186335854,0.0,0.0,220.879908,53.238744,751.538580389,738.027164315,4.83426,8.67715607442
 03/07  22:00:00,117.48535771,0.0,0.0,0.0,43.513341876,52.539744,13.5115146605,0.0,4.83426,8.67725466046
 03/07  23:00:00,117.543543098,0.0,0.0,0.0,43.513341876,52.539744,13.475711769,0.0,4.83426,8.64145176896
 03/07  24:00:00,118.570048408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.549122684,0.0,0.0,0.0,43.513341876,52.539744,13.4526527427,0.0,4.83426,8.61839274273
 03/08  02:00:00,117.536311534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,117.516395102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.500013456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,143.654542266,1.25770932419,24.0891414316,0.0,43.513341876,52.539744,13.9054825067,0.452798812973,4.83426,8.61842369371
 03/08  06:00:00,185.395961312,3.48048909626,62.9900374379,0.0,43.513341876,52.539744,6.25160653952,1.39734653952,4.83426,0.02
 03/08  07:00:00,190.686081079,72.7186335854,0.0,0.0,43.513341876,53.238744,1856.36253299,1851.50827299,4.83426,0.02
 03/08  08:00:00,352.915663763,72.7186335854,0.0,0.0,220.879908,53.238744,1614.99585196,1583.84627578,4.83426,26.3153161883
 03/08  09:00:00,445.208979356,72.7186335854,0.00126886671559,0.0,220.879908,145.652643033,1387.56346615,1324.81019429,36.25695,26.4963218642
 03/08  10:00:00,445.256255631,72.7186335854,0.00161595979178,0.0,220.879908,145.652643033,1350.72564337,1269.85565233,36.25695,44.6130410411
 03/08  11:00:00,451.264959848,72.7186335854,0.00117770791115,0.0,220.879908,151.653867033,1334.66209386,1250.57934932,48.3426,35.7401445329
 03/08  12:00:00,452.293235769,72.7186335854,0.0,0.0,220.879908,151.653867033,1307.13712327,1204.99634867,48.3426,53.7981746074
 03/08  13:00:00,451.261731191,72.7186335854,0.0,0.0,220.879908,151.653867033,1284.52591929,1191.2126764,48.3426,44.9706428849
