Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  14:00:00,445.291634419,72.7186335854,0.0,0.0,220.879908,145.652643033,1283.96217639,1209.68802964,24.1713,50.1028467493
 03/08  15:00:00,445.274379205,72.7186335854,0.0,0.0,220.879908,145.652643033,1269.44584745,1205.66789024,24.1713,39.6066572164
 03/08  16:00:00,437.396957499,72.7186335854,0.0,0.0,220.879908,137.835547516,1163.0569202,1113.51249528,4.83426,44.7101649206
 03/08  17:00:00,432.361421262,72.7186335854,0.0,0.0,220.879908,133.019064,1030.6638196,990.336366019,4.83426,35.4931935807
 03/08  18:00:00,352.611320051,72.7186335854,0.0,0.0,220.879908,53.238744,1126.30495771,1085.97836652,4.83426,35.4923311896
 03/08  19:00:00,364.575350172,72.7186335854,0.0,0.0,220.879908,53.238744,1150.2692773,1109.81310385,4.83426,35.6219134563
 03/08  20:00:00,370.958809856,72.7186335854,0.0,0.0,220.879908,53.238744,1188.47732973,1174.95605468,4.83426,8.68701505384
 03/08  21:00:00,370.936814095,72.7186335854,0.0,0.0,220.879908,53.238744,1274.67367683,1261.16276162,4.83426,8.67665521172
 03/08  22:00:00,135.769731573,0.898363802995,16.9766432548,0.0,43.513341876,52.539744,13.7588474716,0.247420562926,4.83426,8.67716690869
 03/08  23:00:00,145.725473916,1.61705484539,26.1981462819,0.0,43.513341876,52.539744,14.1863435875,0.709583763724,4.83426,8.64249982383
 03/08  24:00:00,140.342646224,1.43738208479,19.9644074636,0.0,43.513341876,52.539744,14.4369741473,0.970518224982,4.83426,8.63219592232
 03/09  01:00:00,177.229689125,3.80731551082,54.8474870921,0.0,43.513341876,52.539744,7.74382148196,2.88956148196,4.83426,0.02
 03/09  02:00:00,187.987256748,4.1181659579,65.2590644655,0.0,43.513341876,52.539744,8.68069204966,3.82643204966,4.83426,0.02
 03/09  03:00:00,205.862196365,5.14770744738,81.8832466951,0.0,43.513341876,52.539744,12.9822425317,8.12798253172,4.83426,0.02
 03/09  04:00:00,188.067513819,6.62752250076,62.9193629645,0.0,43.513341876,52.539744,25.0787505334,11.6261892164,4.83426,8.618301317
 03/09  05:00:00,206.22236966,10.1664205331,76.8584111244,0.0,43.513341876,52.539744,26.6465659637,21.7923059637,4.83426,0.02
 03/09  06:00:00,186.410757633,8.5095399079,59.0132383737,0.0,43.513341876,52.539744,33.318360518,28.464100518,4.83426,0.02
 03/09  07:00:00,191.581604653,72.7186335854,0.0,0.0,43.513341876,53.238744,2590.72837305,2585.87411305,4.83426,0.02
 03/09  08:00:00,353.229091247,72.7186335854,0.0,0.0,220.879908,53.238744,2129.85693678,2098.70828791,4.83426,26.3143888621
 03/09  09:00:00,445.295117555,72.7186335854,0.0,0.0,220.879908,145.652643033,1755.14413342,1692.39053674,36.25695,26.4966466805
 03/09  10:00:00,445.277820766,72.7186335854,0.0,0.0,220.879908,145.652643033,1565.70407164,1484.83496684,36.25695,44.6121547986
 03/09  11:00:00,451.249502032,72.7186335854,0.000933419537568,0.0,220.879908,151.653867033,1430.17498641,1337.16499542,48.3426,44.6673909937
 03/09  12:00:00,452.260107126,72.7186335854,0.0,0.0,220.879908,151.653867033,1256.85254563,1163.67855297,48.3426,44.8313926588
 03/09  13:00:00,451.224786279,72.7186335854,0.0,0.0,220.879908,151.653867033,1138.30397212,1044.99756849,48.3426,44.9638036314
 03/09  14:00:00,445.275407142,72.7230850379,0.0,0.0,220.879908,145.652643033,1071.60766568,993.402867826,24.1713,54.0334978528
 03/09  15:00:00,445.311819001,72.7668499775,0.0,0.0,220.879908,145.652643033,1014.59143828,954.711413396,24.1713,35.7087248805
 03/09  16:00:00,437.471623372,72.7944166596,0.0,0.0,220.879908,137.835547516,948.543063354,899.005803859,4.83426,44.7029994951
 03/09  17:00:00,432.32465705,72.7186335854,0.0,0.0,220.879908,133.019064,854.835409565,814.512643919,4.83426,35.4885056461
 03/09  18:00:00,352.524734515,72.7186335854,0.0,0.0,220.879908,53.238744,1046.36479553,1006.03895458,4.83426,35.4915809516
 03/09  19:00:00,364.508612705,72.7186335854,0.0,0.0,220.879908,53.238744,1214.58477803,1174.13017034,4.83426,35.6203476958
 03/09  20:00:00,370.917149372,72.7186335854,0.0,0.0,220.879908,53.238744,1322.78199615,1309.26068346,4.83426,8.68705269263
 03/09  21:00:00,370.916078953,72.7186335854,0.0,0.0,220.879908,53.238744,1429.19275857,1415.68179874,4.83426,8.67669983186
 03/09  22:00:00,135.369468431,0.898363802995,16.5984701799,0.0,43.513341876,52.539744,13.7733237211,0.261866433339,4.83426,8.67719728775
 03/09  23:00:00,147.170740503,1.79672760599,27.4345374945,0.0,43.513341876,52.539744,14.3364803983,0.859639343552,4.83426,8.64258105476
 03/09  24:00:00,138.153370318,1.43738208479,17.7887645541,0.0,43.513341876,52.539744,14.4735926759,1.00713717071,4.83426,8.63219550515
 03/10  01:00:00,196.364923698,4.99638542948,72.4526090052,0.0,43.513341876,52.539744,9.23758922309,4.38332922309,4.83426,0.02
 03/10  02:00:00,186.332945714,4.1181659579,63.6197610122,0.0,43.513341876,52.539744,9.90943781408,5.05517781408,4.83426,0.02
 03/10  03:00:00,204.193074528,7.34339442237,78.0257862897,0.0,43.513341876,52.539744,17.9916973041,13.1374373041,4.83426,0.02
 03/10  04:00:00,187.17897698,8.82320947575,59.8450289845,0.0,43.513341876,52.539744,28.6630971888,15.2104353676,4.83426,8.61840182125
 03/10  05:00:00,204.105194591,11.4210988045,71.8022976876,0.0,43.513341876,52.539744,38.6327943322,33.7785343322,4.83426,0.02
 03/10  06:00:00,193.604762755,17.4917996593,55.8522842217,0.0,43.513341876,52.539744,41.8776852767,37.0234252767,4.83426,0.02
 03/10  07:00:00,192.39709159,72.7186335854,0.0,0.0,43.513341876,53.238744,2809.15381094,2804.29955094,4.83426,0.02
 03/10  08:00:00,353.31855586,72.7186335854,0.0,0.0,220.879908,53.238744,2319.34356235,2288.19568499,4.83426,26.3136173613
 03/10  09:00:00,445.32781041,72.7186335854,0.0,0.0,220.879908,145.652643033,1921.81934362,1859.0669371,36.25695,26.4954565232
 03/10  10:00:00,445.311027956,72.7186335854,0.0,0.0,220.879908,145.652643033,1765.07751884,1684.21154001,36.25695,44.6090288293
 03/10  11:00:00,451.262959731,72.7186335854,0.0,0.0,220.879908,151.653867033,1602.78197377,1509.77549338,48.3426,44.6638803847
 03/10  12:00:00,452.258352303,72.7186335854,0.0,0.0,220.879908,151.653867033,1423.56629127,1330.39644156,48.3426,44.8272497178
 03/10  13:00:00,451.197154192,72.7186335854,0.0,0.0,220.879908,151.653867033,1285.98481958,1192.68132905,48.3426,44.9608905355
 03/10  14:00:00,445.239287275,72.7304427345,0.0,0.0,220.879908,145.652643033,1150.42815178,1072.22934257,24.1713,54.0275092083
 03/10  15:00:00,445.315464533,72.8061801547,0.0,0.0,220.879908,145.652643033,1062.75631263,1002.88029781,24.1713,35.7047148188
 03/10  16:00:00,437.541754029,72.882453485,0.0,0.0,220.879908,137.835547516,960.570726195,911.035284517,4.83426,44.7011816777
 03/10  17:00:00,432.344236228,72.7186335854,0.0,0.0,220.879908,133.019064,769.882565058,729.560231017,4.83426,35.4880740407
 03/10  18:00:00,352.554045475,72.7186335854,0.0,0.0,220.879908,53.238744,860.355545468,820.034075066,4.83426,35.4872104028
 03/10  19:00:00,364.489072396,72.7186335854,0.0,0.0,220.879908,53.238744,976.455883746,936.00553767,4.83426,35.6160860763
 03/10  20:00:00,370.437747139,72.7186335854,0.0,0.0,220.879908,53.238744,1071.71810483,1058.19749528,4.83426,8.68634954957
 03/10  21:00:00,370.44459181,72.7186335854,0.0,0.0,220.879908,53.238744,1096.08283018,1082.57256944,4.83426,8.67600074286
 03/10  22:00:00,117.288907178,0.0,0.0,0.0,43.513341876,52.539744,13.510981851,0.0,4.83426,8.67672185097
 03/10  23:00:00,117.399960942,0.0,0.0,0.0,43.513341876,52.539744,13.4765102939,0.0,4.83426,8.64225029386
 03/10  24:00:00,139.625013333,1.07803656359,19.6745580084,0.0,43.513341876,52.539744,5.12122039598,0.266960395977,4.83426,0.02
 03/11  01:00:00,142.287619019,1.43738208479,22.9282742194,0.0,43.513341876,52.539744,13.9092751782,0.463358725649,4.83426,8.61165645259
 03/11  02:00:00,144.789555365,1.79672760599,24.9867130786,0.0,43.513341876,52.539744,5.47554422171,0.621284221706,4.83426,0.02
 03/11  03:00:00,166.930883121,3.11062172232,45.4255392887,0.0,43.513341876,52.539744,6.06126365166,1.20700365166,4.83426,0.02
 03/11  04:00:00,197.877060576,4.4775114791,74.6520975389,0.0,43.513341876,52.539744,6.8012365536,1.9469765536,4.83426,0.02
 03/11  05:00:00,207.562915229,4.78836192618,83.5455080805,0.0,43.513341876,52.539744,8.47987085587,3.62561085587,4.83426,0.02
 03/11  06:00:00,197.934255591,4.4775114791,74.406124958,0.0,43.513341876,52.539744,9.9062694755,5.0520094755,4.83426,0.02
 03/11  07:00:00,199.127719023,4.78836192618,78.1836000123,0.0,43.513341876,52.539744,21.8074946063,8.36160261429,4.83426,8.61163199199
 03/11  08:00:00,178.616741766,4.4775114791,73.1320285143,0.0,43.513341876,52.539744,10.3235083735,5.4692483735,4.83426,0.02
 03/11  09:00:00,187.24997902,4.78836192618,81.3353046973,0.0,43.513341876,52.539744,10.7593709987,5.90511099867,4.83426,0.02
 03/11  10:00:00,178.998723794,4.4775114791,73.4915495772,0.0,43.513341876,52.539744,11.2090903406,6.35483034064,4.83426,0.02
 03/11  11:00:00,185.703916218,4.78836192618,79.8039060724,0.0,43.513341876,52.539744,28.5457303464,6.2961577864,4.83426,17.41531256
 03/11  12:00:00,181.708919695,4.4775114791,75.2592761357,0.0,43.513341876,52.539744,18.536118251,5.04923797205,4.83426,8.652620279
 03/11  13:00:00,179.202026918,4.1688293354,74.0953303723,0.0,43.513341876,52.539744,8.5776701809,3.7234101809,4.83426,0.02
 03/11  14:00:00,156.607111501,2.94642905032,52.9831122876,0.0,43.513341876,52.539744,15.8956770815,2.41533521951,4.83426,8.64608186196
 03/11  15:00:00,125.016744654,1.43738208479,23.3113936968,0.0,43.513341876,52.539744,14.3157671631,0.835734653333,4.83426,8.64577250976
 03/11  16:00:00,118.030307631,1.07803656359,16.8007878668,0.0,43.513341876,52.539744,5.44788666163,0.593626661626,4.83426,0.02
 03/11  17:00:00,117.130755492,1.07803656359,16.1028687315,0.0,43.513341876,52.539744,14.0276456677,0.581782351668,4.83426,8.61160331602
 03/11  18:00:00,121.737594858,1.43738208479,20.2558855768,0.0,43.513341876,52.539744,5.85299313093,0.998733130931,4.83426,0.02
 03/11  19:00:00,135.558374351,1.79672760599,21.7122643651,0.0,43.513341876,52.539744,6.00777328345,1.15351328345,4.83426,0.02
 03/11  20:00:00,166.420695761,3.44796998962,44.0688345971,0.0,43.513341876,52.539744,8.78054897976,3.92628897976,4.83426,0.02
 03/11  21:00:00,186.798646767,4.4775114791,63.2356917934,0.0,43.513341876,52.539744,12.6197566851,7.76549668514,4.83426,0.02
 03/11  22:00:00,194.010143097,6.74879672528,68.330401332,0.0,43.513341876,52.539744,55.1698397431,23.9414229203,4.83426,26.3941568228
 03/11  23:00:00,188.906346612,10.3588158764,60.0712533506,0.0,43.513341876,52.539744,39.4474108145,34.5931508145,4.83426,0.02
 03/11  24:00:00,200.226915755,16.0518741094,64.6119851795,0.0,43.513341876,52.539744,69.0649847698,55.6190908389,4.83426,8.61163393094
 03/12  01:00:00,194.70703694,18.9252322256,57.3105134704,0.0,43.513341876,52.539744,70.9223467382,66.0680867382,4.83426,0.02
 03/12  02:00:00,198.195139339,17.4871436071,62.1395270566,0.0,43.513341876,52.539744,91.4101791794,86.5559191794,4.83426,0.02
 03/12  03:00:00,206.453740921,33.0384515338,54.9404869958,0.0,43.513341876,52.539744,108.709822393,103.855562393,4.83426,0.02
 03/12  04:00:00,208.071054807,29.3229010028,59.7501793349,0.0,43.513341876,52.539744,125.067835461,120.213575461,4.83426,0.02
 03/12  05:00:00,203.464735174,32.183433268,52.4018445384,0.0,43.513341876,52.539744,140.009198271,135.154938271,4.83426,0.02
 03/12  06:00:00,206.331976143,29.6836584745,57.6355921554,0.0,43.513341876,52.539744,163.289318267,149.843424882,4.83426,8.61163338589
 03/12  07:00:00,200.018997258,31.8094249644,52.4406327986,0.0,43.513341876,52.539744,123.566335531,118.712075531,4.83426,0.02
 03/12  08:00:00,178.922663618,19.4641867837,58.5286403573,0.0,43.513341876,52.539744,125.865587219,121.011327219,4.83426,0.02
 03/12  09:00:00,171.442411539,17.4424498432,53.147911628,0.0,43.513341876,52.539744,114.488363189,109.634103189,4.83426,0.02
 03/12  10:00:00,176.689394107,15.1583782906,60.6023832459,0.0,43.513341876,52.539744,117.126151813,94.8789498345,4.83426,17.4129419787
 03/12  11:00:00,168.048850505,9.18255499695,57.0974687957,0.0,43.513341876,52.539744,86.1220836678,72.6368194001,4.83426,8.65100426772
 03/12  12:00:00,171.550093817,4.78836192618,65.9015522883,0.0,43.513341876,52.539744,70.3971815658,56.9102549922,4.83426,8.65266657365
 03/12  13:00:00,168.852806269,4.4775114791,63.5223269183,0.0,43.513341876,52.539744,38.9888783404,34.1346183404,4.83426,0.02
 03/12  14:00:00,178.147651471,4.78836192618,72.3551724969,0.0,43.513341876,52.539744,36.3215685829,22.8413836495,4.83426,8.6459249334
 03/12  15:00:00,155.605757665,3.33135220325,51.6313592083,0.0,43.513341876,52.539744,23.5092235448,10.0290990414,4.83426,8.64586450338
 03/12  16:00:00,121.905980926,1.43738208479,20.4784701028,0.0,43.513341876,52.539744,7.0053736194,2.1511136194,4.83426,0.02
 03/12  17:00:00,111.311637746,0.718691042396,10.7371531411,0.0,43.513341876,52.539744,5.61239249106,0.75813249106,4.83426,0.02
 03/12  18:00:00,116.390880667,1.07803656359,15.3701976544,0.0,43.513341876,52.539744,5.90297946877,1.04871946877,4.83426,0.02
 03/12  19:00:00,129.62301722,1.43738208479,18.8045701118,0.0,43.513341876,52.539744,6.38605177618,1.53179177618,4.83426,0.02
 03/12  20:00:00,142.249742918,1.74823253187,22.1244387889,0.0,43.513341876,52.539744,9.1650342961,4.3107742961,4.83426,0.02
 03/12  21:00:00,192.635859496,4.96803468678,68.7183367041,0.0,43.513341876,52.539744,58.2740362385,27.0467194496,4.83426,26.3930567889
 03/12  22:00:00,180.43602798,4.1181659579,57.9504543843,0.0,43.513341876,52.539744,46.002622874,32.5567346064,4.83426,8.61162826766
 03/12  23:00:00,198.775989369,5.14770744738,74.0420361829,0.0,43.513341876,52.539744,56.310042678,51.455782678,4.83426,0.02
 03/12  24:00:00,181.35238117,4.51025291772,58.4857541223,0.0,43.513341876,52.539744,55.606569326,50.752309326,4.83426,0.02
 03/13  01:00:00,200.876944718,8.28440312594,73.9697778658,0.0,43.513341876,52.539744,75.4662517758,70.6119917758,4.83426,0.02
 03/13  02:00:00,184.579390491,7.56853120433,58.6229776007,0.0,43.513341876,52.539744,67.8901427713,63.0358827713,4.83426,0.02
 03/13  03:00:00,202.750261565,9.85275096523,74.2584733273,0.0,43.513341876,52.539744,95.4498513435,81.9973220874,4.83426,8.61826925614
 03/13  04:00:00,185.348466776,8.03903555611,58.5077219537,0.0,43.513341876,52.539744,75.8558555396,71.0015955396,4.83426,0.02
 03/13  05:00:00,208.047257147,15.4131848993,73.6065202855,0.0,43.513341876,52.539744,95.3751539407,90.5208939407,4.83426,0.02
 03/13  06:00:00,194.733996702,72.7186335854,0.00223551478208,0.0,43.513341876,53.238744,2348.84948497,2335.39697945,4.83426,8.61824551828
 03/13  07:00:00,365.416533675,72.7186335854,0.0,0.0,220.879908,53.238744,1715.87015889,1693.4890317,4.83426,17.5468671886
 03/13  08:00:00,445.387158264,72.7186335854,0.00175860468941,0.0,220.879908,145.652643033,1340.17570254,1277.429103,36.25695,26.489649539
 03/13  09:00:00,444.78746374,72.7186335854,0.00295033996062,0.0,220.879908,145.652643033,1014.33458903,933.476811706,36.25695,44.6008273261
 03/13  10:00:00,450.027606886,72.7186335854,0.0017975102232,0.0,220.879908,151.653867033,759.928265671,666.931466001,48.3426,44.65419967
 03/13  11:00:00,450.755935108,72.7186335854,0.0,0.0,220.879908,151.653867033,507.763914906,414.605566751,48.3426,44.8157481548
 03/13  12:00:00,480.971138106,72.7186335854,30.6154027603,0.0,220.879908,151.653867033,327.162394823,233.867982522,48.3426,44.9518123009
 03/13  13:00:00,510.907134994,72.7186335854,65.0304627514,0.0,220.879908,145.652643033,243.450209195,174.265283357,24.1713,45.0136258379
 03/13  14:00:00,536.711179258,72.8975068528,89.0882019903,0.0,220.879908,145.652643033,156.950616574,88.1613855458,24.1713,44.6179310285
 03/13  15:00:00,557.195795434,73.2886230464,116.165119763,0.0,220.879908,137.835547516,103.761810599,54.233471301,4.83426,44.6940792979
 03/13  16:00:00,513.74170562,72.7928449232,78.654527389,0.0,220.879908,133.019064,69.0196586027,28.7056415349,4.83426,35.4797570678
 03/13  17:00:00,401.925021643,72.7197786799,46.9198331959,0.0,220.879908,53.238744,111.00143637,79.5540056319,4.83426,26.6131707385
 03/13  18:00:00,356.40332949,72.7186335854,4.66191090412,0.0,220.879908,53.238744,202.383587776,153.042172218,4.83426,44.507155558
 03/13  19:00:00,360.52062982,72.7186335854,0.0,0.0,220.879908,53.238744,307.559954644,294.039768123,4.83426,8.6859265208
 03/13  20:00:00,369.481895267,72.7186335854,0.0,0.0,220.879908,53.238744,391.418428886,377.908745726,4.83426,8.6754231601
 03/13  21:00:00,117.880463807,0.0,0.0,0.0,43.513341876,52.539744,13.5102778154,0.0,4.83426,8.67601781537
 03/13  22:00:00,117.625357877,0.0,0.0,0.0,43.513341876,52.539744,13.4761817436,0.0,4.83426,8.6419217436
 03/13  23:00:00,118.625642498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  24:00:00,117.687796539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.710053608,0.0,0.0,0.0,43.513341876,52.539744,13.4525824632,0.0,4.83426,8.61832246324
 03/14  02:00:00,117.715838021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  03:00:00,117.69948744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.822164226,0.0,0.0,0.0,43.513341876,52.539744,13.4525448183,0.0,4.83426,8.61828481827
 03/14  05:00:00,119.49781822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,192.466853196,72.7186335854,0.0,0.0,43.513341876,53.238744,812.363006161,807.508746161,4.83426,0.02
 03/14  07:00:00,363.377301199,72.7186335854,0.0,0.0,220.879908,53.238744,715.779428776,684.63543292,4.83426,26.3097358561
 03/14  08:00:00,443.841784243,72.7186335854,0.00257299637254,0.0,220.879908,145.652643033,599.593371222,536.846500425,36.25695,26.489920797
 03/14  09:00:00,443.878298946,72.7186335854,0.00345866557316,0.0,220.879908,145.652643033,546.207596472,474.270057072,36.25695,35.6805894001
 03/14  10:00:00,449.884666001,72.7186335854,0.00244448939454,0.0,220.879908,151.653867033,523.819361139,430.82548868,48.3426,44.6512724595
 03/14  11:00:00,450.789598553,72.7186335854,0.0,0.0,220.879908,151.653867033,395.859257757,302.70282174,48.3426,44.8138360168
 03/14  12:00:00,461.113353937,72.7260899912,9.71941107947,0.0,220.879908,151.653867033,290.733247537,197.454883601,48.3426,44.935763936
 03/14  13:00:00,453.596569932,72.7558501826,8.44053254831,0.0,220.879908,145.652643033,310.825874385,232.631837766,24.1713,54.0227366197
 03/14  14:00:00,444.035143266,72.8309293796,0.0,0.0,220.879908,145.652643033,324.438996562,255.65921737,24.1713,44.6084791927
 03/14  15:00:00,436.282279886,72.9412651336,0.0,0.0,220.879908,137.835547516,242.076120322,201.4871302,4.83426,35.7547301218
 03/14  16:00:00,430.998654284,72.7186335854,0.0,0.0,220.879908,133.019064,123.213165085,82.8971196094,4.83426,35.4817854756
 03/14  17:00:00,351.198441019,72.7186335854,0.0,0.0,220.879908,53.238744,192.892140389,152.577536017,4.83426,35.4803443727
 03/14  18:00:00,351.202042259,72.7186335854,0.0,0.0,220.879908,53.238744,194.549200011,154.110953813,4.83426,35.6039861987
 03/14  19:00:00,360.134826097,72.7186335854,0.0,0.0,220.879908,53.238744,173.070001199,159.54941874,4.83426,8.68632245873
 03/14  20:00:00,369.087202855,72.7186335854,0.0,0.0,220.879908,53.238744,191.114482405,168.94847253,4.83426,17.3317498746
 03/14  21:00:00,117.711180819,0.0,0.0,0.0,43.513341876,52.539744,13.5104062817,0.0,4.83426,8.67614628174
 03/14  22:00:00,117.766871904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  23:00:00,118.703479449,0.0,0.0,0.0,43.513341876,52.539744,13.4660842141,0.0,4.83426,8.63182421407
 03/14  24:00:00,117.785579103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,117.755150814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.718061353,0.0,0.0,0.0,43.513341876,52.539744,13.4524668194,0.0,4.83426,8.61820681943
 03/15  03:00:00,117.715777287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  04:00:00,118.148568787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.103329221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,192.006393326,72.7186335854,0.00165385970399,0.0,43.513341876,53.238744,1100.01882809,1086.56640939,4.83426,8.61815869608
 03/15  07:00:00,363.705327899,72.7186335854,0.0,0.0,220.879908,53.238744,975.831665143,953.450969846,4.83426,17.5464352974
 03/15  08:00:00,444.18777326,72.7186335854,0.00212977257249,0.0,220.879908,145.652643033,838.248162803,775.503169539,36.25695,26.4880432638
 03/15  09:00:00,444.246523985,72.7186335854,0.0,0.0,220.879908,145.652643033,827.588351676,746.735810778,36.25695,44.5955908976
 03/15  10:00:00,450.262390326,72.7186335854,0.00193518291692,0.0,220.879908,151.653867033,827.266671605,734.277617805,48.3426,44.6464538007
 03/15  11:00:00,451.217339524,72.7186335854,0.0,0.0,220.879908,151.653867033,789.206868911,696.056063806,48.3426,44.808205105
 03/15  12:00:00,450.143423624,72.7186335854,0.0,0.0,220.879908,151.653867033,728.116426164,634.830883889,48.3426,44.9429422749
 03/15  13:00:00,444.046312613,72.7186335854,0.0,0.0,220.879908,145.652643033,645.997825095,576.82141398,24.1713,45.005111115
 03/15  14:00:00,443.967018318,72.7261036508,0.0,0.0,220.879908,145.652643033,568.716851979,499.933505174,24.1713,44.6120468049
 03/15  15:00:00,436.099904052,72.7439856695,0.0,0.0,220.879908,137.835547516,471.305102059,421.789403494,4.83426,44.6814385653
 03/15  16:00:00,431.028418262,72.7186335854,0.0,0.0,220.879908,133.019064,349.531723373,310.579171682,4.83426,34.1182916913
 03/15  17:00:00,351.242516685,72.7186335854,0.0,0.0,220.879908,53.238744,422.232190419,389.432409139,4.83426,27.96552128
 03/15  18:00:00,351.222429379,72.7186335854,0.0,0.0,220.879908,53.238744,398.2290321,348.896159707,4.83426,44.4986123924
 03/15  19:00:00,360.577144302,72.7186335854,0.0,0.0,220.879908,53.238744,337.455715362,323.935361094,4.83426,8.68609426834
 03/15  20:00:00,369.515763236,72.7186335854,0.0,0.0,220.879908,53.238744,349.368201648,335.858493582,4.83426,8.67544806568
 03/15  21:00:00,118.000920935,0.0,0.0,0.0,43.513341876,52.539744,13.5102855188,0.0,4.83426,8.67602551885
 03/15  22:00:00,117.766341695,0.0,0.0,0.0,43.513341876,52.539744,13.4757423153,0.0,4.83426,8.64148231529
 03/15  23:00:00,118.723429161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,117.807298304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.801328978,0.0,0.0,0.0,43.513341876,52.539744,13.4524428678,0.0,4.83426,8.61818286778
 03/16  02:00:00,117.795669644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.791410893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.249109671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.210486107,0.0,0.0,0.0,43.513341876,52.539744,13.4523811561,0.0,4.83426,8.61812115606
 03/16  06:00:00,191.688375882,72.7186335854,0.0,0.0,43.513341876,53.238744,662.77602115,657.92176115,4.83426,0.02
 03/16  07:00:00,363.320653642,72.7186335854,0.0,0.0,220.879908,53.238744,566.720769523,539.843095736,4.83426,22.0434137875
 03/16  08:00:00,443.809079888,72.7186335854,0.00272900614358,0.0,220.879908,145.652643033,438.929553551,371.897389843,36.25695,30.7752137078
 03/16  09:00:00,443.866067765,72.7186335854,0.00333036419675,0.0,220.879908,145.652643033,438.618680712,366.691627116,36.25695,35.6701035963
 03/16  10:00:00,449.87436874,72.7186335854,0.00227478656953,0.0,220.879908,151.653867033,501.522939767,408.538770537,48.3426,44.6415692298
 03/16  11:00:00,450.783714304,72.7186335854,0.0,0.0,220.879908,151.653867033,496.93574034,403.789459445,48.3426,44.8036808952
 03/16  12:00:00,449.900790443,72.7186335854,0.0,0.0,220.879908,151.653867033,538.372038397,445.09761954,48.3426,44.931818856
 03/16  13:00:00,443.950096127,72.7186335854,0.0,0.0,220.879908,145.652643033,581.965910355,503.793990418,24.1713,54.0006199369
 03/16  14:00:00,443.959491297,72.7302710706,0.0,0.0,220.879908,145.652643033,556.526932494,496.662694287,24.1713,35.6929382062
 03/16  15:00:00,436.164320375,72.7962033918,0.0,0.0,220.879908,137.835547516,491.435126691,441.924032006,4.83426,44.6768346852
 03/16  16:00:00,431.028629507,72.7186335854,0.0,0.0,220.879908,133.019064,359.12945432,318.822667647,4.83426,35.4725266729
 03/16  17:00:00,351.237129012,72.7186335854,0.0,0.0,220.879908,53.238744,432.156375686,391.849538461,4.83426,35.4725772253
 03/16  18:00:00,351.233327111,72.7186335854,0.0,0.0,220.879908,53.238744,434.503849271,394.066562272,4.83426,35.6030269993
 03/16  19:00:00,360.59735209,72.7186335854,0.0,0.0,220.879908,53.238744,417.0803265,403.559768728,4.83426,8.68629777147
 03/16  20:00:00,369.531758928,72.7186335854,0.0,0.0,220.879908,53.238744,429.072761941,415.562687865,4.83426,8.67581407631
 03/16  21:00:00,117.928772539,0.0,0.0,0.0,43.513341876,52.539744,13.5100645721,0.0,4.83426,8.67580457214
 03/16  22:00:00,117.684070599,0.0,0.0,0.0,43.513341876,52.539744,13.476005931,0.0,4.83426,8.64174593095
 03/16  23:00:00,118.670375721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.730913904,0.0,0.0,0.0,43.513341876,52.539744,13.4522848297,0.0,4.83426,8.61802482974
 03/17  01:00:00,117.724644155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.707964334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.693102093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,119.808977686,0.0,0.0,0.0,43.513341876,52.539744,13.4525132192,0.0,4.83426,8.61825321915
 03/17  05:00:00,119.476255725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,192.742107388,72.7186335854,0.0,0.0,43.513341876,53.238744,1098.38059485,1093.52633485,4.83426,0.02
 03/17  07:00:00,363.912567203,72.7186335854,0.0,0.0,220.879908,53.238744,1076.22105076,1045.07892649,4.83426,26.3078642677
 03/17  08:00:00,444.843717679,72.7186335854,0.00192090082389,0.0,220.879908,145.652643033,992.342563575,929.599851408,36.25695,26.4857621668
 03/17  09:00:00,445.200875616,72.7186335854,0.00236985381459,0.0,220.879908,145.652643033,968.138788251,890.328966951,36.25695,41.5528712997
 03/17  10:00:00,451.209555706,72.7186335854,0.00176094397532,0.0,220.879908,151.653867033,959.011416336,871.925791246,48.3426,38.7430250904
 03/17  11:00:00,452.186231526,72.7186335854,0.0,0.0,220.879908,151.653867033,926.169727135,833.026228756,48.3426,44.8008983795
 03/17  12:00:00,450.81486623,72.7186335854,0.0,0.0,220.879908,151.653867033,863.456933127,770.193004417,48.3426,44.92132871
 03/17  13:00:00,444.412018617,72.7186335854,0.0,0.0,220.879908,145.652643033,794.032743999,715.858923807,24.1713,54.0025201921
 03/17  14:00:00,444.145144716,72.7186335854,0.0,0.0,220.879908,145.652643033,696.802164533,636.946429232,24.1713,35.6844353004
 03/17  15:00:00,436.230955184,72.7347365949,0.0,0.0,220.879908,137.835547516,608.168958438,558.660142178,4.83426,44.6745562606
 03/17  16:00:00,431.148541618,72.7186335854,0.0,0.0,220.879908,133.019064,484.18413223,443.878342153,4.83426,35.4715300776
 03/17  17:00:00,351.358354408,72.7186335854,0.0,0.0,220.879908,53.238744,563.391190652,523.086041304,4.83426,35.4708893475
 03/17  18:00:00,351.364645906,72.7186335854,0.0,0.0,220.879908,53.238744,570.745248531,530.311905142,4.83426,35.5990833894
 03/17  19:00:00,360.300665718,72.7186335854,0.0,0.0,220.879908,53.238744,553.151967109,539.632070227,4.83426,8.68563688169
 03/17  20:00:00,369.262001177,72.7186335854,0.0,0.0,220.879908,53.238744,565.326404542,551.816802328,4.83426,8.67534221427
 03/17  21:00:00,117.54047529,0.0,0.0,0.0,43.513341876,52.539744,13.5102050159,0.0,4.83426,8.67594501585
 03/17  22:00:00,117.616812429,0.0,0.0,0.0,43.513341876,52.539744,13.4761354449,0.0,4.83426,8.6418754449
 03/17  23:00:00,118.639144017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,117.675072416,0.0,0.0,0.0,43.513341876,52.539744,13.4525275656,0.0,4.83426,8.61826756561
 03/18  01:00:00,117.674421318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.654907819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,117.626805822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.026970936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,117.996844341,0.0,0.0,0.0,43.513341876,52.539744,13.4456202077,0.0,4.83426,8.61136020772
 03/18  06:00:00,118.029911241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,111.926078422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  08:00:00,99.9796784111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,100.03531873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.040000592,0.0,0.0,0.0,43.513341876,52.539744,22.2448891471,0.0,4.83426,17.4106291471
 03/18  11:00:00,100.920984348,0.0,0.0,0.0,43.513341876,52.539744,13.4850614644,0.0,4.83426,8.65080146439
 03/18  12:00:00,100.016512774,0.0,0.0,0.0,43.513341876,52.539744,8.2977523988,0.0,4.83426,3.4634923988
 03/18  13:00:00,100.123900825,0.0,0.0,0.0,43.513341876,52.539744,10.0367879559,0.0,4.83426,5.2025279559
 03/18  14:00:00,100.186683567,0.0,0.0,0.0,43.513341876,52.539744,13.4795254939,0.0,4.83426,8.6452654939
 03/18  15:00:00,100.17682676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  16:00:00,99.9772818819,0.0,0.0,0.0,43.513341876,52.539744,13.4457053314,0.0,4.83426,8.61144533143
 03/18  17:00:00,99.957501983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.9411000173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,109.316320742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.225870591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,117.998266627,0.0,0.0,0.0,43.513341876,52.539744,31.2147837231,0.0,4.83426,26.3805237231
 03/18  22:00:00,117.652059341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.553948611,0.0,0.0,0.0,43.513341876,52.539744,13.4456050109,0.0,4.83426,8.61134501092
 03/18  24:00:00,117.606395111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,117.592704053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,117.591668062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,117.575957759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,117.97559873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,117.935800351,0.0,0.0,0.0,43.513341876,52.539744,13.4456844728,0.0,4.83426,8.6114244728
 03/19  06:00:00,117.962942828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,111.846009525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,99.8715220684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,99.8974547081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  10:00:00,99.8932720103,0.0,0.0,0.0,43.513341876,52.539744,22.2434986482,0.0,4.83426,17.4092386482
 03/19  11:00:00,100.809929036,0.0,0.0,0.0,43.513341876,52.539744,13.4859887376,0.0,4.83426,8.65172873764
 03/19  12:00:00,99.8323271414,0.0,0.0,0.0,43.513341876,52.539744,13.4859513682,0.0,4.83426,8.65169136819
 03/19  13:00:00,99.9035191432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  14:00:00,99.9235701825,0.0,0.0,0.0,43.513341876,52.539744,13.4790448131,0.0,4.83426,8.64478481315
 03/19  15:00:00,99.8832810407,0.0,0.0,0.0,43.513341876,52.539744,13.4788850804,0.0,4.83426,8.64462508036
 03/19  16:00:00,99.6840165214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,99.6773335235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,115.313203279,2.00608733849,13.0325259825,0.0,43.513341876,52.539744,5.86819495666,1.01393495666,4.83426,0.02
 03/19  19:00:00,143.847377031,2.45380084627,31.6373809764,0.0,43.513341876,52.539744,6.28819776515,1.43393776515,4.83426,0.02
 03/19  20:00:00,191.164682338,3.99205600944,68.0541848448,0.0,43.513341876,52.539744,7.23020310908,2.37594310908,4.83426,0.02
 03/19  21:00:00,200.112284643,4.43534451304,76.6927358068,0.0,43.513341876,52.539744,35.3853877467,4.16789856612,4.83426,26.3832291806
 03/19  22:00:00,202.736935219,4.71074705184,79.3352303136,0.0,43.513341876,52.539744,18.7555235209,5.30978264645,4.83426,8.61148087444
 03/19  23:00:00,200.588818106,4.55512635344,76.4261131816,0.0,43.513341876,52.539744,12.3543659431,7.50010594306,4.83426,0.02
 03/19  24:00:00,200.246515049,4.71074705184,76.8999105968,0.0,43.513341876,52.539744,14.4185462543,9.56428625428,4.83426,0.02
 03/20  01:00:00,196.977503047,4.55512635344,73.8273592888,0.0,43.513341876,52.539744,17.7678448093,12.9135848093,4.83426,0.02
 03/20  02:00:00,197.882192588,4.71074705184,74.5602350987,0.0,43.513341876,52.539744,19.7639843593,14.9097243593,4.83426,0.02
 03/20  03:00:00,198.57359679,8.08390899183,71.9165685774,0.0,43.513341876,52.539744,33.8633314673,20.4109226395,4.83426,8.61814882774
 03/20  04:00:00,198.886667668,7.06326881076,72.8043696749,0.0,43.513341876,52.539744,27.8010549262,22.9467949262,4.83426,0.02
 03/20  05:00:00,195.449407836,6.12347419272,70.3687810482,0.0,43.513341876,52.539744,31.3550995164,26.5008395164,4.83426,0.02
 03/20  06:00:00,194.426240201,72.7186335854,0.0,0.0,43.513341876,53.238744,2125.19328931,2120.33902931,4.83426,0.02
 03/20  07:00:00,362.127417138,72.7186335854,0.0,0.0,220.879908,53.238744,1662.86648403,1631.73060143,4.83426,26.3016225974
 03/20  08:00:00,445.293087144,72.7186335854,0.00158215990415,0.0,220.879908,145.652643033,1371.56601755,1308.83280634,36.25695,26.4762612026
 03/20  09:00:00,445.324278551,72.7186335854,0.00225784214873,0.0,220.879908,145.652643033,1227.21541796,1146.38527973,36.25695,44.5731882279
 03/20  10:00:00,451.328608624,72.7186335854,0.00146047800121,0.0,220.879908,151.653867033,1102.84464553,1018.79565074,48.3426,35.7063947855
 03/20  11:00:00,452.291651567,72.7186335854,0.0,0.0,220.879908,151.653867033,973.389397469,880.260365705,48.3426,44.7864317643
 03/20  12:00:00,450.50021794,72.7186335854,0.0,0.0,220.879908,151.653867033,811.649444832,715.287393755,48.3426,48.0194510762
 03/20  13:00:00,444.100865364,72.7186335854,0.0,0.0,220.879908,145.652643033,704.62788691,629.586412911,24.1713,50.870173999
 03/20  14:00:00,444.037095644,72.7345731475,0.0,0.0,220.879908,145.652643033,659.810617986,599.963457021,24.1713,35.6758609653
 03/20  15:00:00,436.260441459,72.8914980402,0.0,0.0,220.879908,137.835547516,552.643494476,503.147110169,4.83426,44.6621243065
 03/20  16:00:00,430.973167717,72.7186335854,0.0,0.0,220.879908,133.019064,386.767423419,346.471930816,4.83426,35.4612326035
 03/20  17:00:00,351.23728528,72.7186335854,0.0,0.0,220.879908,53.238744,512.940230547,472.643832824,4.83426,35.4621377228
 03/20  18:00:00,351.396806974,72.7186335854,0.0,0.0,220.879908,53.238744,610.602757645,570.180951248,4.83426,35.5875463973
 03/20  19:00:00,361.327825919,72.7186335854,0.0,0.0,220.879908,53.238744,749.514454827,735.995797598,4.83426,8.68439722908
 03/20  20:00:00,370.933405242,72.7186335854,0.0,0.0,220.879908,53.238744,836.009755292,822.500138383,4.83426,8.67535690899
 03/20  21:00:00,117.702047247,0.0,0.0,0.0,43.513341876,52.539744,13.5095482679,0.0,4.83426,8.67528826794
 03/20  22:00:00,117.465329051,0.0,0.0,0.0,43.513341876,52.539744,13.4757305454,0.0,4.83426,8.64147054539
 03/20  23:00:00,118.545727024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.535463073,0.0,0.0,0.0,43.513341876,52.539744,13.4521583554,0.0,4.83426,8.61789835539
 03/21  01:00:00,117.538741939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.523250299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.51701753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,119.635145706,0.0,0.0,0.0,43.513341876,52.539744,13.4523300682,0.0,4.83426,8.61807006821
 03/21  05:00:00,141.892327147,1.07803656359,21.1998987109,0.0,43.513341876,52.539744,5.0339388968,0.179678896799,4.83426,0.02
 03/21  06:00:00,194.288942175,72.7186335854,0.0,0.0,43.513341876,53.238744,1853.63690467,1848.78264467,4.83426,0.02
 03/21  07:00:00,361.87553816,72.7186335854,0.0,0.0,220.879908,53.238744,1709.27910022,1678.14272545,4.83426,26.3021147763
 03/21  08:00:00,445.209859258,72.7186335854,0.0014929809009,0.0,220.879908,145.652643033,1321.53090042,1258.7952491,36.25695,26.4787013195
 03/21  09:00:00,445.282525815,72.7186335854,0.00257724317597,0.0,220.879908,145.652643033,1056.30318552,984.387928161,36.25695,35.6583073573
 03/21  10:00:00,450.511372847,72.7186335854,0.00162449536489,0.0,220.879908,151.653867033,841.124549425,748.156700101,48.3426,44.6252493231
 03/21  11:00:00,450.958974719,72.7266942441,0.0,0.0,220.879908,151.653867033,639.06317182,545.937492926,48.3426,44.7830788938
 03/21  12:00:00,450.05194434,72.9450565841,0.0,0.0,220.879908,151.653867033,489.013015268,395.762696391,48.3426,44.907718877
 03/21  13:00:00,444.711715614,73.6160344696,0.0,0.0,220.879908,145.652643033,397.498872795,319.358745547,24.1713,53.9688272482
 03/21  14:00:00,490.301341107,74.2829188897,43.959531509,0.0,220.879908,145.652643033,273.465965182,213.621206159,24.1713,35.6734590226
 03/21  15:00:00,487.456852049,74.8904904063,47.275672824,0.0,220.879908,137.835547516,173.152521242,123.659582975,4.83426,44.6586782666
 03/21  16:00:00,464.211613663,73.7158139455,30.2945665143,0.0,220.879908,133.019064,74.9519243319,34.6603508559,4.83426,35.4573134761
 03/21  17:00:00,378.4217282,72.992256864,25.0607142563,0.0,220.879908,53.238744,109.190983,77.7573733872,4.83426,26.5993496132
 03/21  18:00:00,376.520657916,72.8485602366,23.3146969097,0.0,220.879908,53.238744,132.283267871,82.9723915863,4.83426,44.4766162844
 03/21  19:00:00,360.082568871,72.7822018646,0.0,0.0,220.879908,53.238744,219.292767706,205.774204154,4.83426,8.68430355147
 03/21  20:00:00,369.005440902,72.7371231861,0.0,0.0,220.879908,53.238744,304.325900862,290.816689954,4.83426,8.67495090878
 03/21  21:00:00,117.561862207,0.0,0.0,0.0,43.513341876,52.539744,13.508464713,0.0,4.83426,8.67420471299
 03/21  22:00:00,117.602889121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  23:00:00,118.628980722,0.0,0.0,0.0,43.513341876,52.539744,13.46559668,0.0,4.83426,8.63133667998
 03/21  24:00:00,117.647510123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  01:00:00,117.650094909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.626046349,0.0,0.0,0.0,43.513341876,52.539744,13.4521302434,0.0,4.83426,8.61787024342
 03/22  03:00:00,117.596579346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.021455167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.983722064,0.0,0.0,0.0,43.513341876,52.539744,13.4522973866,0.0,4.83426,8.61803738664
 03/22  06:00:00,193.245552364,72.7186335854,0.00137944506713,0.0,43.513341876,53.238744,1515.14721532,1510.29295532,4.83426,0.02
 03/22  07:00:00,361.778718481,72.7186335854,0.0,0.0,220.879908,53.238744,1304.10028617,1281.7261186,4.83426,17.5399075681
 03/22  08:00:00,445.171110587,72.7186335854,0.00169234407384,0.0,220.879908,145.652643033,1040.96805699,969.417243395,36.25695,35.2938635934
 03/22  09:00:00,444.575384708,72.7186335854,0.00238043150291,0.0,220.879908,145.652643033,841.756717876,769.84622086,36.25695,35.6535470161
 03/22  10:00:00,450.240533225,72.761710141,0.00157765136656,0.0,220.879908,151.653867033,755.328560072,662.371159978,48.3426,44.6148000939
 03/22  11:00:00,451.30077045,73.0518971108,0.0,0.0,220.879908,151.653867033,623.081733777,537.526884181,48.3426,37.2122495955
 03/22  12:00:00,450.861741321,73.75233975,0.0,0.0,220.879908,151.653867033,426.556763224,325.721143014,48.3426,52.4930202103
 03/22  13:00:00,469.355689979,74.6500982089,21.8344650175,0.0,220.879908,145.652643033,239.834650964,170.682272095,24.1713,44.9810788681
 03/22  14:00:00,518.646828489,75.6976627641,69.4167268475,0.0,220.879908,145.652643033,157.341012017,88.5895856804,24.1713,44.5801263368
 03/22  15:00:00,542.553702969,76.8469530112,99.9974209669,0.0,220.879908,137.835547516,106.517078071,65.9536860285,4.83426,35.729132043
 03/22  16:00:00,516.467696204,74.6991027675,81.2234959611,0.0,220.879908,133.019064,65.2801812679,24.9866572945,4.83426,35.4592639733
 03/22  17:00:00,435.249580098,73.3939414593,81.0088120452,0.0,220.879908,53.238744,79.8699101799,39.578842482,4.83426,35.4568076979
 03/22  18:00:00,438.998615586,73.045219846,85.1230309508,0.0,220.879908,53.238744,88.3732932753,47.9590012882,4.83426,35.5800319871
 03/22  19:00:00,381.125404257,72.8344482948,19.8008031915,0.0,220.879908,53.238744,167.371935153,153.852808686,4.83426,8.6848664667
 03/22  20:00:00,369.479171666,72.7646379439,0.0,0.0,220.879908,53.238744,292.825808399,279.316934749,4.83426,8.67461365005
 03/22  21:00:00,117.9218549,0.0,0.0,0.0,43.513341876,52.539744,13.5093460516,0.0,4.83426,8.67508605156
 03/22  22:00:00,117.695590706,0.0,0.0,0.0,43.513341876,52.539744,13.4756302002,0.0,4.83426,8.64137020016
 03/22  23:00:00,118.697606429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.73817331,0.0,0.0,0.0,43.513341876,52.539744,13.4522113291,0.0,4.83426,8.61795132914
 03/23  01:00:00,117.733303181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.730635924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.713829296,0.0,0.0,0.0,43.513341876,52.539744,13.452046919,0.0,4.83426,8.61778691895
 03/23  04:00:00,118.117404345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,118.077266139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,192.097407126,72.7186335854,0.00176418078608,0.0,43.513341876,53.238744,1057.10628329,1052.25202329,4.83426,0.02
 03/23  07:00:00,360.654452325,72.7186335854,0.0,0.0,220.879908,53.238744,926.607062805,895.476897694,4.83426,26.2959051115
 03/23  08:00:00,443.941019785,72.7186335854,0.00207479988408,0.0,220.879908,145.652643033,689.730853942,627.002530049,36.25695,26.4713738928
 03/23  09:00:00,443.923476243,72.7976598595,0.00324528731203,0.0,220.879908,145.652643033,480.673248429,408.76844569,36.25695,35.6478527396
 03/23  10:00:00,450.330915603,73.2056646597,0.00206522226774,0.0,220.879908,151.653867033,360.146162204,267.185317329,48.3426,44.6182448751
 03/23  11:00:00,512.586336003,74.0054875272,57.3938780421,0.0,220.879908,151.653867033,215.103481247,121.986581554,48.3426,44.7742996934
 03/23  12:00:00,604.603018261,75.3268742543,147.094044021,0.0,220.879908,151.653867033,111.986938263,18.746852068,48.3426,44.8974861945
 03/23  13:00:00,723.484654227,77.3882636397,269.571045357,0.0,220.879908,145.652643033,78.1344128169,0.00570823780196,24.1713,53.9574045791
 03/23  14:00:00,885.073359561,79.5689474946,428.543592029,0.0,220.879908,145.652643033,59.8363857605,0.0,24.1713,35.6650857605
 03/23  15:00:00,1009.5245443,81.4893191309,558.605119721,0.0,220.879908,137.835547516,49.4817888898,0.0,4.83426,44.6475288898
 03/23  16:00:00,970.536405248,77.142100136,528.66111608,0.0,220.879908,133.019064,31.4387996652,0.0113749842136,4.83426,26.593164681
 03/23  17:00:00,799.791257542,74.8917492073,439.732072568,0.0,220.879908,53.238744,40.2867108816,0.0,4.83426,35.4524508816
 03/23  18:00:00,684.774385332,74.1981309822,325.645418369,0.0,220.879908,53.238744,40.4174575318,0.0,4.83426,35.5831975318
 03/23  19:00:00,539.458660117,73.511960837,173.11530954,0.0,220.879908,53.238744,27.0707764782,4.88762550483,4.83426,17.3488909734
 03/23  20:00:00,475.657242383,73.1165829164,101.709774519,0.0,220.879908,53.238744,64.3071708401,50.7979495517,4.83426,8.67496128841
 03/23  21:00:00,118.12803345,0.0,0.0,0.0,43.513341876,52.539744,13.5084339896,0.0,4.83426,8.67417398962
 03/23  22:00:00,117.850947331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.766251507,0.0,0.0,0.0,43.513341876,52.539744,13.4655562085,0.0,4.83426,8.63129620848
 03/23  24:00:00,117.820202533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.799909121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.769894755,0.0,0.0,0.0,43.513341876,52.539744,13.4522970774,0.0,4.83426,8.61803707742
 03/24  03:00:00,117.752807461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.852123963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.511681372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,192.555319239,72.7186335854,0.00245825681686,0.0,43.513341876,53.238744,909.992492541,896.540365078,4.83426,8.61786746269
 03/24  07:00:00,360.571673318,72.7186335854,0.0,0.0,220.879908,53.238744,855.73355805,833.360550786,4.83426,17.5387472638
 03/24  08:00:00,443.985084928,72.7269276875,0.0021456340605,0.0,220.879908,145.652643033,682.451926058,619.723542616,36.25695,26.4714334413
 03/24  09:00:00,444.154604703,72.9925291356,0.00298174358287,0.0,220.879908,145.652643033,521.810654205,440.997842424,36.25695,44.5558617809
 03/24  10:00:00,450.799660932,73.660780982,0.00211509261769,0.0,220.879908,151.653867033,369.629335317,285.596635183,48.3426,35.6901001339
 03/24  11:00:00,500.82082251,74.7723325365,44.0410574324,0.0,220.879908,151.653867033,232.729148148,139.617105138,48.3426,44.7694430098
 03/24  12:00:00,588.247832618,76.6501784708,130.021901448,0.0,220.879908,151.653867033,122.854696434,29.6218656879,48.3426,44.8902307463
 03/24  13:00:00,717.924176362,79.0970585332,263.014486998,0.0,220.879908,145.652643033,78.1383034343,0.00562574854793,24.1713,53.9613776858
 03/24  14:00:00,890.977196557,81.8099967499,432.984296102,0.0,220.879908,145.652643033,59.837607353,0.0,24.1713,35.666307353
 03/24  15:00:00,1033.06314416,84.6655906032,579.886530892,0.0,220.879908,137.835547516,49.4794986719,0.0,4.83426,44.6452386719
 03/24  16:00:00,1073.44967342,80.427862328,629.724741068,0.0,220.879908,133.019064,40.2964653171,0.010569551411,4.83426,35.4516357657
 03/24  17:00:00,963.232851126,77.0201166489,602.760533691,0.0,220.879908,53.238744,31.4253695264,0.0,4.83426,26.5911095264
 03/24  18:00:00,864.25636008,76.0379525572,505.004649175,0.0,220.879908,53.238744,49.2973306347,0.0,4.83426,44.4630706347
 03/24  19:00:00,737.968549929,74.7968323023,374.45662438,0.0,220.879908,53.238744,13.5185994016,0.0,4.83426,8.6843394016
 03/24  20:00:00,641.338478,73.9657521562,266.991124183,0.0,220.879908,53.238744,13.5080367067,0.0,4.83426,8.67377670667
 03/24  21:00:00,117.995506044,0.0,0.0,0.0,43.513341876,52.539744,13.508465167,0.0,4.83426,8.674205167
 03/24  22:00:00,118.02814775,0.0,0.0,0.0,43.513341876,52.539744,13.475167747,0.0,4.83426,8.64090774705
 03/24  23:00:00,118.947532141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,118.050341678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,118.041169277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,118.034090969,0.0,0.0,0.0,43.513341876,52.539744,13.4455433249,0.0,4.83426,8.6112833249
 03/25  03:00:00,118.010257203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
