Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  04:00:00,118.489758898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.470459717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.482866692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,109.373392475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.437538501,0.0,0.0,0.0,43.513341876,52.539744,13.4455459127,0.0,4.83426,8.61128591268
 03/25  09:00:00,100.505655447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.563561237,0.0,0.0,0.0,43.513341876,52.539744,15.7917038278,0.0,4.83426,10.9574438278
 03/25  11:00:00,101.426744529,0.0,0.0,0.0,43.513341876,52.539744,11.2555192837,0.0,4.83426,6.42125928367
 03/25  12:00:00,100.629512552,0.0,0.0,0.0,43.513341876,52.539744,13.4854367571,0.0,4.83426,8.65117675709
 03/25  13:00:00,196.647830782,1.34023450186,93.4078685992,0.0,43.513341876,52.539744,13.4785909115,0.0,4.83426,8.64433091151
 03/25  14:00:00,366.66237123,3.24662403469,259.854173146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  15:00:00,361.401375264,3.07580713701,254.945978378,0.0,43.513341876,52.539744,13.478864607,0.0,4.83426,8.64460460704
 03/25  16:00:00,405.872681103,3.61938062555,298.650553842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,382.2703256,3.40886621993,275.489100872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,366.635513461,3.33993911,260.049663422,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,254.20109706,1.95332734834,143.658468361,0.0,43.513341876,52.539744,13.4447792085,0.0,4.83426,8.61051920851
 03/25  20:00:00,118.912660965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.601199551,0.0,0.0,0.0,43.513341876,52.539744,31.2011908886,0.0,4.83426,26.3669308886
 03/25  22:00:00,118.174868277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.977616846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,118.120871216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,118.086805121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,118.052625131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,118.036219886,0.0,0.0,0.0,43.513341876,52.539744,13.4454292551,0.0,4.83426,8.61116925506
 03/26  04:00:00,118.503326609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.452145462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,118.466470349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,109.357257737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.41985762,0.0,0.0,0.0,43.513341876,52.539744,13.4521769458,0.0,4.83426,8.61791694578
 03/26  09:00:00,100.478023115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.498191826,0.0,0.0,0.0,43.513341876,52.539744,13.546669749,0.0,4.83426,8.71240974898
 03/26  11:00:00,101.343333442,0.0,0.0,0.0,43.513341876,52.539744,13.484782208,0.0,4.83426,8.65052220798
 03/26  12:00:00,100.545123524,0.0,0.0,0.0,43.513341876,52.539744,13.4846266343,0.0,4.83426,8.65036663427
 03/26  13:00:00,100.635654319,0.0,0.0,0.0,43.513341876,52.539744,13.485317558,0.0,4.83426,8.65105755797
 03/26  14:00:00,100.681015131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  15:00:00,100.671777224,0.0,0.0,0.0,43.513341876,52.539744,13.4784966097,0.0,4.83426,8.64423660972
 03/26  16:00:00,100.473418975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,250.089353646,1.86076607572,146.162491439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,237.666171689,1.78585516116,133.947097608,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,106.972289374,0.0,0.0,0.0,43.513341876,52.539744,13.4454754184,0.0,4.83426,8.61121541835
 03/26  20:00:00,118.842389865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.560562062,0.0,0.0,0.0,43.513341876,52.539744,31.1991563048,0.0,4.83426,26.3648963048
 03/26  22:00:00,118.15154876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.975609465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,118.1133697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,118.08771698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,118.087051982,0.0,0.0,0.0,43.513341876,52.539744,13.4521455398,0.0,4.83426,8.61788553982
 03/27  03:00:00,118.085408061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.573207477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.522009962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,452.441948608,72.7737492728,256.735078517,0.0,43.513341876,53.238744,88.7014209577,75.2494903578,4.83426,8.61767059991
 03/27  07:00:00,502.923041831,72.7186335854,142.475912744,0.0,220.879908,53.238744,219.142770701,196.772999225,4.83426,17.5355114763
 03/27  08:00:00,480.00129825,73.7599287966,32.9306649006,0.0,220.879908,145.652643033,277.952751453,215.230536805,36.25695,26.4652646482
 03/27  09:00:00,445.365397147,74.1771462443,0.00349153443389,0.0,220.879908,145.652643033,323.353430956,242.556124819,36.25695,44.5403561373
 03/27  10:00:00,451.544694802,74.3520598742,0.00262377606856,0.0,220.879908,151.653867033,329.836490642,245.809567369,48.3426,35.6843232733
 03/27  11:00:00,482.476710489,75.0027447893,26.5176427972,0.0,220.879908,151.653867033,238.519815419,145.421911431,48.3426,44.7553039874
 03/27  12:00:00,587.407154566,75.7821676782,130.763887178,0.0,220.879908,151.653867033,117.142507445,23.9151334721,48.3426,44.8847739724
 03/27  13:00:00,724.412907996,76.3124784309,272.724300435,0.0,220.879908,145.652643033,78.1117775902,0.00573700883417,24.1713,53.9347405814
 03/27  14:00:00,856.422612369,77.5373246789,402.251577787,0.0,220.879908,145.652643033,59.823379854,0.0,24.1713,35.652079854
 03/27  15:00:00,972.549749212,79.8205983855,522.892463146,0.0,220.879908,137.835547516,49.463095706,0.0,4.83426,44.628835706
 03/27  16:00:00,928.843556833,75.8470833805,488.42777467,0.0,220.879908,133.019064,31.4307629728,0.00930446021143,4.83426,26.5871985126
 03/27  17:00:00,787.448328215,73.8722839402,429.845444839,0.0,220.879908,53.238744,40.2764686131,0.0,4.83426,35.4422086131
 03/27  18:00:00,764.949976624,73.6718778143,406.764381594,0.0,220.879908,53.238744,40.3989406673,0.0,4.83426,35.5646806673
 03/27  19:00:00,745.632227171,73.4288444445,380.464731156,0.0,220.879908,53.238744,13.5180692081,0.0,4.83426,8.68380920806
 03/27  20:00:00,627.04031578,73.1347944271,251.209564282,0.0,220.879908,53.238744,13.5081039996,0.0,4.83426,8.67384399961
 03/27  21:00:00,118.333768644,0.0,0.0,0.0,43.513341876,52.539744,22.1618700665,0.0,4.83426,17.3276100665
 03/27  22:00:00,118.009955464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  23:00:00,118.931025359,0.0,0.0,0.0,43.513341876,52.539744,13.464910043,0.0,4.83426,8.63065004297
 03/27  24:00:00,117.982027043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.940827895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.897859588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.864760447,0.0,0.0,0.0,43.513341876,52.539744,13.4518935426,0.0,4.83426,8.61763354264
 03/28  04:00:00,120.021085701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.685663524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,192.258361529,72.7186335854,0.00303798998709,0.0,43.513341876,53.238744,533.900606289,529.046346289,4.83426,0.02
 03/28  07:00:00,357.283894909,72.7186335854,0.0,0.0,220.879908,53.238744,453.861202872,422.7349218,4.83426,26.2920210724
 03/28  08:00:00,505.680577278,73.1100192747,58.3085308529,0.0,220.879908,145.652643033,244.948886099,182.230430892,36.25695,26.4615052069
 03/28  09:00:00,539.893210059,73.9761638308,90.5679989641,0.0,220.879908,145.652643033,145.348522374,73.4600223171,36.25695,35.6315500574
 03/28  10:00:00,664.612244245,75.302374754,207.372134442,0.0,220.879908,151.653867033,93.9225468351,0.981164652238,48.3426,44.5987821828
 03/28  11:00:00,885.56343094,77.4539954498,424.549396841,0.0,220.879908,151.653867033,93.1046163525,0.00771847113282,48.3426,44.7542978814
 03/28  12:00:00,1065.33101551,80.4659106588,601.280744734,0.0,220.879908,151.653867033,93.2143404852,0.0,48.3426,44.8717404852
 03/28  13:00:00,1085.01478132,83.7412280789,622.650087909,0.0,220.879908,145.652643033,69.1250525927,0.0100220805256,24.1713,44.9437305122
 03/28  14:00:00,1099.01655602,86.840008925,633.3658576,0.0,220.879908,145.652643033,68.7244843074,0.0,24.1713,44.5531843074
 03/28  15:00:00,1099.52277912,89.6717171704,638.882645417,0.0,220.879908,137.835547516,40.5375948299,0.0,4.83426,35.7033348299
 03/28  16:00:00,1119.97941892,84.0948387682,669.581399603,0.0,220.879908,133.019064,40.2849585113,0.0110784587145,4.83426,35.4396200525
 03/28  17:00:00,1034.89348925,79.3795361944,669.016480485,0.0,220.879908,53.238744,40.2681944284,0.0,4.83426,35.4339344284
 03/28  18:00:00,1041.8974449,78.2519306195,677.97503379,0.0,220.879908,53.238744,40.3958701006,0.0,4.83426,35.5616101006
 03/28  19:00:00,1033.07276281,76.6311870538,666.25120803,0.0,220.879908,53.238744,13.5182891924,0.0,4.83426,8.68402919237
 03/28  20:00:00,1013.15800888,75.3440138609,635.739554333,0.0,220.879908,53.238744,13.5079152309,0.0,4.83426,8.67365523088
 03/28  21:00:00,118.206151591,0.0,0.0,0.0,43.513341876,52.539744,13.5082842544,0.0,4.83426,8.67402425444
 03/28  22:00:00,118.240596228,0.0,0.0,0.0,43.513341876,52.539744,13.4751090694,0.0,4.83426,8.64084906935
 03/28  23:00:00,119.131379321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,118.238967657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,118.212782727,0.0,0.0,0.0,43.513341876,52.539744,13.4520821784,0.0,4.83426,8.61782217842
 03/29  02:00:00,118.175155016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,118.155807034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.63953835,0.0,0.0,0.0,43.513341876,52.539744,13.4518357328,0.0,4.83426,8.6175757328
 03/29  05:00:00,118.561050494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,492.988090683,72.9216046625,296.868323433,0.0,43.513341876,53.238744,74.1507365967,69.2964765967,4.83426,0.02
 03/29  07:00:00,596.97581567,72.7186335854,235.474784578,0.0,220.879908,53.238744,86.4458557937,55.3229055952,4.83426,26.2886901985
 03/29  08:00:00,776.619859242,75.6199199485,325.131311084,0.0,220.879908,145.652643033,62.7171713349,0.0,36.25695,26.4602213349
 03/29  09:00:00,884.323649068,76.6956720147,431.083597908,0.0,220.879908,145.652643033,71.8903918055,0.0,36.25695,35.6334418055
 03/29  10:00:00,973.449026584,77.2915322155,513.155820197,0.0,220.879908,151.653867033,92.9275802092,0.0,48.3426,44.5849802092
 03/29  11:00:00,997.447764109,78.3831698946,534.459068759,0.0,220.879908,151.653867033,84.1413388606,0.0,48.3426,35.7987388606
 03/29  12:00:00,1026.23458023,80.5445622806,561.22391676,0.0,220.879908,151.653867033,102.179012954,0.0,48.3426,53.8364129537
 03/29  13:00:00,1035.0481534,84.5298723621,571.396137726,0.0,220.879908,145.652643033,69.1260776225,0.0102510798483,24.1713,44.9445265426
 03/29  14:00:00,1041.70633468,87.2977357761,575.223959412,0.0,220.879908,145.652643033,59.8141938816,0.0,24.1713,35.6428938816
 03/29  15:00:00,1060.5409056,90.1661967112,599.014524126,0.0,220.879908,137.835547516,49.4549624976,0.0,4.83426,44.6207024976
 03/29  16:00:00,1087.78894124,84.3005752332,637.21467853,0.0,220.879908,133.019064,40.2806795232,0.0115185709574,4.83426,35.4349009523
 03/29  17:00:00,1009.03438409,79.972128714,642.541817701,0.0,220.879908,53.238744,31.4152118447,0.0,4.83426,26.5809518447
 03/29  18:00:00,1004.50588537,78.8735290723,639.24314724,0.0,220.879908,53.238744,40.3923947976,0.0,4.83426,35.5581347976
 03/29  19:00:00,998.783714651,77.211685894,628.929399619,0.0,220.879908,53.238744,22.1808303256,0.0,4.83426,17.3465703256
 03/29  20:00:00,1001.60051469,75.8649596142,621.586540866,0.0,220.879908,53.238744,13.5080646465,0.0,4.83426,8.67380464653
 03/29  21:00:00,118.637570767,0.0,0.0,0.0,43.513341876,52.539744,13.5071953337,0.0,4.83426,8.6729353337
 03/29  22:00:00,118.263768032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,119.127953902,0.0,0.0,0.0,43.513341876,52.539744,13.4648601606,0.0,4.83426,8.6306001606
 03/29  24:00:00,118.24012145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,118.217866498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,118.195487364,0.0,0.0,0.0,43.513341876,52.539744,13.4520066717,0.0,4.83426,8.61774667167
 03/30  03:00:00,118.178086092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.679848071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.634280708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,663.398166406,73.1128093004,465.468267702,0.0,43.513341876,53.238744,13.4674945278,0.0173458841725,4.83426,8.61588864363
 03/30  07:00:00,765.909532472,72.7186335854,403.077048648,0.0,220.879908,53.238744,22.3658140445,0.0,4.83426,17.5315540445
 03/30  08:00:00,961.651938029,76.9991479724,507.467132265,0.0,220.879908,145.652643033,62.7174827636,0.0,36.25695,26.4605327636
 03/30  09:00:00,981.069086092,78.2714181908,524.88235268,0.0,220.879908,145.652643033,80.7850800775,0.0,36.25695,44.5281300775
 03/30  10:00:00,993.793057885,79.1600776233,530.487425486,0.0,220.879908,151.653867033,84.0111251429,0.0,48.3426,35.6685251429
 03/30  11:00:00,999.463053987,79.9369815151,534.233283746,0.0,220.879908,151.653867033,93.0817491633,0.0,48.3426,44.7391491633
 03/30  12:00:00,1007.7817512,80.8126773231,542.207949148,0.0,220.879908,151.653867033,93.2053652323,0.0,48.3426,44.8627652323
 03/30  13:00:00,988.792631262,81.3382407593,528.714971037,0.0,220.879908,145.652643033,69.1158006724,0.0113164260305,24.1713,44.9331842464
 03/30  14:00:00,865.869511977,79.3499601955,410.174836654,0.0,220.879908,145.652643033,94.0172123699,25.2915382284,24.1713,44.5543741415
 03/30  15:00:00,536.408020475,78.3051601584,91.2089152138,0.0,220.879908,137.835547516,142.140178121,101.60886209,4.83426,35.697056031
 03/30  16:00:00,464.413385052,75.1049965574,28.533738513,0.0,220.879908,133.019064,72.0813644931,31.8143426478,4.83426,35.4327618452
 03/30  17:00:00,365.457156166,73.3739248193,11.4239711654,0.0,220.879908,53.238744,120.096600197,79.8297374896,4.83426,35.4326027073
 03/30  18:00:00,361.370888149,72.9190785163,8.64447629436,0.0,220.879908,53.238744,136.241201656,95.8502366066,4.83426,35.5567050489
 03/30  19:00:00,357.689045703,72.8188135736,0.0,0.0,220.879908,53.238744,175.729954494,162.212816239,4.83426,8.68287825529
 03/30  20:00:00,369.582059369,72.8081754449,0.0,0.0,220.879908,53.238744,215.322046736,201.816155501,4.83426,8.67163123474
 03/30  21:00:00,118.022989541,0.0,0.0,0.0,43.513341876,52.539744,13.5071093786,0.0,4.83426,8.67284937856
 03/30  22:00:00,117.784481515,0.0,0.0,0.0,43.513341876,52.539744,13.4747526832,0.0,4.83426,8.64049268323
 03/30  23:00:00,118.748218215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.857018403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.870395207,0.0,0.0,0.0,43.513341876,52.539744,13.4517362911,0.0,4.83426,8.61747629114
 03/31  02:00:00,117.863257772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.856219092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.926564496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.564269958,0.0,0.0,0.0,43.513341876,52.539744,13.4517612962,0.0,4.83426,8.61750129618
 03/31  06:00:00,192.43840948,72.7186335854,0.0029236001069,0.0,43.513341876,53.238744,834.436619844,829.582359844,4.83426,0.02
 03/31  07:00:00,357.568947676,72.7186335854,0.0,0.0,220.879908,53.238744,847.639352481,825.275302299,4.83426,17.5297901826
 03/31  08:00:00,444.090904706,72.7619629528,0.00213456550472,0.0,220.879908,145.652643033,735.904861846,664.381224161,36.25695,35.2666876853
 03/31  09:00:00,444.435267108,73.1921090841,0.00289512859681,0.0,220.879908,145.652643033,589.930003442,518.047280056,36.25695,35.6257733867
 03/31  10:00:00,450.813660142,73.6130430354,0.00183272950247,0.0,220.879908,151.653867033,534.519592696,450.510777115,48.3426,35.6662155814
 03/31  11:00:00,452.575947406,74.5058923742,0.0,0.0,220.879908,151.653867033,373.736057112,280.659573603,48.3426,44.7338835084
 03/31  12:00:00,465.605846226,75.7391458337,10.9818594424,0.0,220.879908,151.653867033,251.317646824,158.119396585,48.3426,44.855650239
 03/31  13:00:00,494.105273935,77.1732889068,43.4503755662,0.0,220.879908,145.652643033,205.823794353,127.746858664,24.1713,53.9056356885
 03/31  14:00:00,569.506055713,78.7883090016,116.903980535,0.0,220.879908,145.652643033,105.567928235,45.7601482391,24.1713,35.6364799963
 03/31  15:00:00,601.210170361,79.7269511275,155.571994135,0.0,220.879908,137.835547516,93.6058684257,45.5179477256,4.83426,43.2536607001
 03/31  16:00:00,548.73989819,75.8291033218,112.19054293,0.0,220.879908,133.019064,51.7260884828,18.9674243552,4.83426,27.9244041276
 03/31  17:00:00,458.01264272,73.7806380746,103.260846022,0.0,220.879908,53.238744,72.0195732691,31.7542718817,4.83426,35.4310413874
 03/31  18:00:00,436.195390341,73.3132629104,82.0444407355,0.0,220.879908,53.238744,91.9030291587,51.5193038765,4.83426,35.5494652821
 03/31  19:00:00,392.521425819,73.0162807081,33.7022153709,0.0,220.879908,53.238744,102.510422507,88.9934268624,4.83426,8.6827356445
 03/31  20:00:00,369.176062889,72.8611352566,0.0,0.0,220.879908,53.238744,217.960903328,204.454077478,4.83426,8.6725658501
 03/31  21:00:00,117.623148808,0.0,0.0,0.0,43.513341876,52.539744,13.5071313308,0.0,4.83426,8.67287133079
 03/31  22:00:00,117.687995573,0.0,0.0,0.0,43.513341876,52.539744,13.4747066493,0.0,4.83426,8.64044664928
 03/31  23:00:00,118.697158462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.732049598,0.0,0.0,0.0,43.513341876,52.539744,13.451895727,0.0,4.83426,8.61763572699
 04/01  01:00:00,117.726991003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.708196436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.690873963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.101832579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.055300681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.065877093,0.0,0.0,0.0,43.513341876,52.539744,13.4452827611,0.0,4.83426,8.61102276106
 04/01  07:00:00,105.963371874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.041262028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.162955996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.228803807,0.0,0.0,0.0,43.513341876,52.539744,22.2370899103,0.0,4.83426,17.4028299103
 04/01  11:00:00,101.142580437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  12:00:00,100.313520195,0.0,0.0,0.0,43.513341876,52.539744,13.484431314,0.0,4.83426,8.65017131402
 04/01  13:00:00,100.445777708,0.0,0.0,0.0,43.513341876,52.539744,13.4774121657,0.0,4.83426,8.64315216572
 04/01  14:00:00,100.498914137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  15:00:00,100.495647616,0.0,0.0,0.0,43.513341876,52.539744,13.4777572144,0.0,4.83426,8.64349721444
 04/01  16:00:00,100.323810411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,150.376396154,1.69766262951,47.3406623084,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,100.31000494,0.0,0.0,0.0,43.513341876,52.539744,13.4453070828,0.0,4.83426,8.61104708283
 04/01  19:00:00,106.746216834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.600151063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.297018888,0.0,0.0,0.0,43.513341876,52.539744,31.1919051869,0.0,4.83426,26.3576451869
 04/01  22:00:00,117.889700614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.741603092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.860334516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.840092634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.820222901,0.0,0.0,0.0,43.513341876,52.539744,13.4454228823,0.0,4.83426,8.61116288234
 04/02  03:00:00,117.810328999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.220189966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.171003459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.196768435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,106.14174147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.222490043,0.0,0.0,0.0,43.513341876,52.539744,13.4502140594,0.0,4.83426,8.61595405936
 04/02  09:00:00,100.330846119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.406714978,0.0,0.0,0.0,43.513341876,52.539744,13.544945384,0.0,4.83426,8.71068538405
 04/02  11:00:00,101.298279842,0.0,0.0,0.0,43.513341876,52.539744,13.4841975312,0.0,4.83426,8.64993753116
 04/02  12:00:00,100.502857804,0.0,0.0,0.0,43.513341876,52.539744,13.4839135341,0.0,4.83426,8.64965353408
 04/02  13:00:00,100.636938156,0.0,0.0,0.0,43.513341876,52.539744,13.4824009828,0.0,4.83426,8.64814098281
 04/02  14:00:00,100.717087657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,100.723490496,0.0,0.0,0.0,43.513341876,52.539744,13.4776363411,0.0,4.83426,8.64337634113
 04/02  16:00:00,100.523693952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,100.516558948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,100.48282298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,106.944589059,0.0,0.0,0.0,43.513341876,52.539744,13.4453687704,0.0,4.83426,8.61110877045
 04/02  20:00:00,118.787556356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.463401702,0.0,0.0,0.0,43.513341876,52.539744,22.4090474364,0.0,4.83426,17.5747874364
 04/02  22:00:00,118.025818129,0.0,0.0,0.0,43.513341876,52.539744,13.4453043787,0.0,4.83426,8.61104437868
 04/02  23:00:00,118.854612199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.997079848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.98071741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.962522615,0.0,0.0,0.0,43.513341876,52.539744,13.45165701,0.0,4.83426,8.61739700998
 04/03  03:00:00,117.943769615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.396049097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  05:00:00,118.339931975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,269.371617925,72.7186335854,75.9573141383,0.0,43.513341876,53.238744,338.806299477,325.35466709,4.83426,8.61737238749
 04/03  07:00:00,397.14729316,72.7186335854,41.0554336531,0.0,220.879908,53.238744,309.789822583,287.428933249,4.83426,17.5266293346
 04/03  08:00:00,499.048139122,72.852063186,52.5242639481,0.0,220.879908,145.652643033,209.240788995,146.536564754,36.25695,26.4472742405
 04/03  09:00:00,539.008704975,73.3685995327,90.2023457702,0.0,220.879908,145.652643033,157.287204916,85.4205520892,36.25695,35.6097028271
 04/03  10:00:00,583.967888161,73.9917178194,128.797357777,0.0,220.879908,151.653867033,119.137008142,26.230753739,48.3426,44.563654403
 04/03  11:00:00,639.476093356,74.6521921215,182.68419912,0.0,220.879908,151.653867033,93.0725945068,0.00800308806799,48.3426,44.7219914188
 04/03  12:00:00,692.419346913,75.3437873536,235.707866411,0.0,220.879908,151.653867033,93.1829186493,0.0,48.3426,44.8403186493
 04/03  13:00:00,759.54486494,76.4377387169,307.552773814,0.0,220.879908,145.652643033,69.0943940271,0.00561472417059,24.1713,44.9174793029
 04/03  14:00:00,867.140210152,77.4794946454,413.946415875,0.0,220.879908,145.652643033,59.7964986234,0.0,24.1713,35.6251986234
 04/03  15:00:00,1020.5029068,79.1771012088,573.1592473,0.0,220.879908,137.835547516,49.4299570379,0.0,4.83426,44.5956970379
 04/03  16:00:00,1075.90523295,75.4802875078,637.094714615,0.0,220.879908,133.019064,31.4147823658,0.0114431038687,4.83426,26.5690792619
 04/03  17:00:00,882.833460154,73.7531207844,525.566545691,0.0,220.879908,53.238744,40.2518986456,0.0,4.83426,35.4176386456
 04/03  18:00:00,822.611243776,73.5964172758,465.6882273,0.0,220.879908,53.238744,40.3694330732,0.0,4.83426,35.5351730732
 04/03  19:00:00,725.978117729,73.3579340452,362.875966993,0.0,220.879908,53.238744,13.5361657219,0.0197783718811,4.83426,8.68212735
 04/03  20:00:00,583.410397896,73.0676050516,208.551590771,0.0,220.879908,53.238744,19.2013597346,5.69434214362,4.83426,8.67275759101
 04/03  21:00:00,118.193572291,0.0,0.0,0.0,43.513341876,52.539744,13.5070098808,0.0,4.83426,8.6727498808
 04/03  22:00:00,117.89945926,0.0,0.0,0.0,43.513341876,52.539744,13.4742851576,0.0,4.83426,8.64002515765
 04/03  23:00:00,118.850973653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.939884333,0.0,0.0,0.0,43.513341876,52.539744,13.4517565699,0.0,4.83426,8.6174965699
 04/04  01:00:00,117.90958442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.845204029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.79425787,0.0,0.0,0.0,43.513341876,52.539744,13.4517046891,0.0,4.83426,8.6174446891
 04/04  04:00:00,119.8758884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.513979276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,193.565490403,72.7186335854,0.0028543480191,0.0,43.513341876,53.238744,1181.24601634,1176.39175634,4.83426,0.02
 04/04  07:00:00,355.771654079,72.7186335854,0.0,0.0,220.879908,53.238744,1062.7366543,1031.62626511,4.83426,26.2761291858
 04/04  08:00:00,445.255538458,72.7204968867,0.00148589516594,0.0,220.879908,145.652643033,954.610521792,891.903604689,36.25695,26.4499671034
 04/04  09:00:00,445.485164996,72.8722957089,0.00192387873594,0.0,220.879908,145.652643033,911.35026265,839.484970818,36.25695,35.6083418318
 04/04  10:00:00,451.223087064,73.2744373733,0.00145688216997,0.0,220.879908,151.653867033,794.976339512,702.080838584,48.3426,44.5529009287
 04/04  11:00:00,452.261480267,73.8510691414,0.0,0.0,220.879908,151.653867033,633.527190869,549.413319022,48.3426,35.7712718473
 04/04  12:00:00,451.922988148,74.6879703223,0.0,0.0,220.879908,151.653867033,512.581806592,419.408693667,48.3426,44.8305129249
 04/04  13:00:00,446.766856966,75.6216578219,0.0,0.0,220.879908,145.652643033,388.158570272,310.107667736,24.1713,53.8796025365
 04/04  14:00:00,455.79440581,75.9091641839,8.44132950697,0.0,220.879908,145.652643033,280.443521633,220.650927697,24.1713,35.6212939359
 04/04  15:00:00,465.220691141,76.1413193488,23.8068654056,0.0,220.879908,137.835547516,187.573396813,147.057974015,4.83426,35.6811627983
 04/04  16:00:00,448.484638942,73.704356274,14.4976034197,0.0,220.879908,133.019064,72.8486474254,32.597969509,4.83426,35.4164179164
 04/04  17:00:00,370.059702179,72.8261931728,17.1522636484,0.0,220.879908,53.238744,125.193758729,84.9464051722,4.83426,35.413093557
 04/04  18:00:00,351.176918709,72.7921722148,0.0,0.0,220.879908,53.238744,149.296804418,108.923407778,4.83426,35.5391366397
 04/04  19:00:00,357.07557415,72.7448676307,0.0,0.0,220.879908,53.238744,168.082598367,154.566566177,4.83426,8.68177219002
 04/04  20:00:00,369.000939314,72.7202301973,0.0,0.0,220.879908,53.238744,249.063388765,235.556456241,4.83426,8.67267252373
 04/04  21:00:00,117.610842284,0.0,0.0,0.0,43.513341876,52.539744,13.5059648501,0.0,4.83426,8.67170485013
 04/04  22:00:00,117.698211651,0.0,0.0,0.0,43.513341876,52.539744,13.4739619773,0.0,4.83426,8.63970197727
 04/04  23:00:00,118.706486427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.746435719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.743352453,0.0,0.0,0.0,43.513341876,52.539744,13.4517689904,0.0,4.83426,8.61750899041
 04/05  02:00:00,117.722884927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.699070204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.094379883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.043869185,0.0,0.0,0.0,43.513341876,52.539744,13.4517088405,0.0,4.83426,8.61744884051
 04/05  06:00:00,193.134021091,72.7186335854,0.00207946578012,0.0,43.513341876,53.238744,1337.81358456,1332.95932456,4.83426,0.02
 04/05  07:00:00,355.756812553,72.7186335854,0.0,0.0,220.879908,53.238744,1166.29798752,1143.93760214,4.83426,17.5261253781
 04/05  08:00:00,445.202553369,72.7186335854,0.00128516804323,0.0,220.879908,145.652643033,1054.17181054,991.466940886,36.25695,26.4479196561
 04/05  09:00:00,445.266340713,72.7186335854,0.00162560722946,0.0,220.879908,145.652643033,1048.13864777,967.382059353,36.25695,44.4996384204
 04/05  10:00:00,451.283307376,72.7186335854,0.00122853624395,0.0,220.879908,151.653867033,1042.72271442,958.732912307,48.3426,35.6472021096
 04/05  11:00:00,452.30510185,72.7227550437,0.0,0.0,220.879908,151.653867033,995.464784091,902.415382981,48.3426,44.7068011093
 04/05  12:00:00,451.411175969,72.8140094698,0.0,0.0,220.879908,151.653867033,938.384839955,845.217071056,48.3426,44.8251688982
 04/05  13:00:00,445.092973888,73.0386873765,0.0,0.0,220.879908,145.652643033,823.459652592,754.39076389,24.1713,44.8975887013
 04/05  14:00:00,444.766160689,73.24157233,0.0,0.0,220.879908,145.652643033,711.204834175,651.417876671,24.1713,35.615657504
 04/05  15:00:00,436.907358214,73.4075996442,0.0,0.0,220.879908,137.835547516,595.624035456,546.20008596,4.83426,44.5896894962
 04/05  16:00:00,431.036242638,72.7186335854,0.0,0.0,220.879908,133.019064,419.024479603,378.779695492,4.83426,35.4105241108
 04/05  17:00:00,351.232203692,72.7186335854,0.0,0.0,220.879908,53.238744,482.60557861,451.209079543,4.83426,26.5622390663
 04/05  18:00:00,351.261784954,72.7186335854,0.0,0.0,220.879908,53.238744,519.711090869,479.348216266,4.83426,35.5286146036
 04/05  19:00:00,354.759546838,72.7186335854,0.0,0.0,220.879908,53.238744,571.527258517,558.011171937,4.83426,8.6818265794
 04/05  20:00:00,370.108059853,72.7186335854,0.0,0.0,220.879908,53.238744,733.18482962,719.678684543,4.83426,8.67188507737
 04/05  21:00:00,117.758115075,0.0,0.0,0.0,43.513341876,52.539744,13.5049209532,0.0,4.83426,8.67066095315
 04/05  22:00:00,117.538774556,0.0,0.0,0.0,43.513341876,52.539744,13.4741688613,0.0,4.83426,8.63990886133
 04/05  23:00:00,118.608864588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.590039841,0.0,0.0,0.0,43.513341876,52.539744,13.451731156,0.0,4.83426,8.61747115604
 04/06  01:00:00,117.588388264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.575073158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.56068742,0.0,0.0,0.0,43.513341876,52.539744,13.4516438853,0.0,4.83426,8.61738388535
 04/06  04:00:00,117.970626798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.930456683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,193.304420105,72.7186335854,0.0014546890533,0.0,43.513341876,53.238744,1642.77265018,1637.91839018,4.83426,0.02
 04/06  07:00:00,355.787922221,72.7186335854,0.0,0.0,220.879908,53.238744,1484.93392296,1453.82625644,4.83426,26.2734065147
 04/06  08:00:00,445.187943349,72.7186335854,0.0014239808259,0.0,220.879908,145.652643033,1197.79219501,1135.0901003,36.25695,26.4451447091
 04/06  09:00:00,444.958231297,72.7186335854,0.00089377847887,0.0,220.879908,145.652643033,930.518185139,858.661835886,36.25695,35.5993992531
 04/06  10:00:00,450.005430978,72.7210670047,0.0015606254442,0.0,220.879908,151.653867033,656.846883706,572.863163275,48.3426,35.6411204313
 04/06  11:00:00,450.92906822,72.9108469252,0.0,0.0,220.879908,151.653867033,427.853045751,334.806404712,48.3426,44.7040410395
 04/06  12:00:00,450.490539568,73.43524721,0.0,0.0,220.879908,151.653867033,322.027417632,228.864491197,48.3426,44.8203264354
 04/06  13:00:00,452.64274176,74.32979751,6.23755326656,0.0,220.879908,145.652643033,269.176575941,200.117830392,24.1713,44.8874455488
 04/06  14:00:00,483.003636717,75.445954193,34.2280960359,0.0,220.879908,145.652643033,186.146406535,117.461344377,24.1713,44.513762158
 04/06  15:00:00,533.116361196,76.8339115424,90.5508438339,0.0,220.879908,137.835547516,85.5956319073,45.09043447,4.83426,35.6709374372
 04/06  16:00:00,549.286075168,74.5712699823,113.970004019,0.0,220.879908,133.019064,56.7515423134,16.5078943759,4.83426,35.4093879375
 04/06  17:00:00,475.509196266,73.4130150961,121.060981507,0.0,220.879908,53.238744,51.6214390563,14.4882658236,4.83426,32.2989132327
 04/06  18:00:00,473.784498404,73.2217100831,119.537379207,0.0,220.879908,53.238744,65.916381982,22.4398309399,4.83426,38.6422910422
 04/06  19:00:00,451.43505429,73.0021499413,94.1538277493,0.0,220.879908,53.238744,55.7331838376,42.2169989333,4.83426,8.68192490436
 04/06  20:00:00,408.540005118,72.8451007782,37.585717947,0.0,220.879908,53.238744,111.114877484,97.6092724232,4.83426,8.67134506106
 04/06  21:00:00,117.953689958,0.0,0.0,0.0,43.513341876,52.539744,13.5057991397,0.0,4.83426,8.6715391397
 04/06  22:00:00,117.727223531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  23:00:00,118.724010482,0.0,0.0,0.0,43.513341876,52.539744,13.464258652,0.0,4.83426,8.62999865197
 04/06  24:00:00,117.776208599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,117.77588508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.773285685,0.0,0.0,0.0,43.513341876,52.539744,13.4515486363,0.0,4.83426,8.61728863633
 04/07  03:00:00,117.76612222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,119.87973943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.541678514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,192.36425092,72.7186335854,0.0017256581524,0.0,43.513341876,53.238744,796.158175061,782.706720503,4.83426,8.61719455832
 04/07  07:00:00,354.389331987,72.7186335854,0.0,0.0,220.879908,53.238744,765.008549842,742.65228477,4.83426,17.5220050719
 04/07  08:00:00,443.791630346,72.7201690191,0.0017813386462,0.0,220.879908,145.652643033,583.86515634,521.168578809,36.25695,26.4396275306
 04/07  09:00:00,449.755477968,72.8574088151,5.5147989309,0.0,220.879908,145.652643033,374.844153777,302.991918574,36.25695,35.5952852027
 04/07  10:00:00,501.92882819,73.3520925832,49.1873494265,0.0,220.879908,151.653867033,210.870170944,117.986873178,48.3426,44.5406977661
 04/07  11:00:00,598.019326254,74.1130061478,142.928894935,0.0,220.879908,151.653867033,89.2756179315,5.17107346373,48.3426,35.7619444678
 04/07  12:00:00,721.25489509,74.923228197,265.803896711,0.0,220.879908,151.653867033,93.1583506166,0.0,48.3426,44.8157506166
 04/07  13:00:00,830.823619193,75.7829502575,380.167181471,0.0,220.879908,145.652643033,78.045327613,0.0153706262746,24.1713,53.8586569867
 04/07  14:00:00,917.768921554,76.7227164215,466.02229238,0.0,220.879908,145.652643033,59.7809673579,0.0,24.1713,35.6096673579
 04/07  15:00:00,992.495259316,77.7549239474,547.443904598,0.0,220.879908,137.835547516,40.501527845,0.0,4.83426,35.667267845
 04/07  16:00:00,1040.78339183,75.133042725,603.286078592,0.0,220.879908,133.019064,40.2518498619,0.0108205287258,4.83426,35.4067693332
 04/07  17:00:00,861.635715506,73.5622320847,505.620051983,0.0,220.879908,53.238744,40.2386399765,0.0,4.83426,35.4043799765
 04/07  18:00:00,770.717907114,73.4100522576,415.028400576,0.0,220.879908,53.238744,40.3571240571,0.0,4.83426,35.5228640571
 04/07  19:00:00,676.9034124,73.1944232368,318.815062872,0.0,220.879908,53.238744,13.5301365614,0.0147608456558,4.83426,8.68111571577
 04/07  20:00:00,572.507836679,72.9918394603,200.189073938,0.0,220.879908,53.238744,16.5031868665,2.99704699204,4.83426,8.67187987443
 04/07  21:00:00,117.838565284,0.0,0.0,0.0,43.513341876,52.539744,13.5063093659,0.0,4.83426,8.67204936592
 04/07  22:00:00,117.874910551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.838394404,0.0,0.0,0.0,43.513341876,52.539744,13.4643589703,0.0,4.83426,8.63009897027
 04/07  24:00:00,117.893980043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.883333568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.84097035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,117.796021763,0.0,0.0,0.0,43.513341876,52.539744,13.445212981,0.0,4.83426,8.61095298101
 04/08  04:00:00,118.18593353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.135454371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,118.143021286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,103.068718865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,100.117761578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.205355414,0.0,0.0,0.0,43.513341876,52.539744,13.4514836558,0.0,4.83426,8.6172236558
 04/08  10:00:00,100.304494835,0.0,0.0,0.0,43.513341876,52.539744,13.5431758049,0.0,4.83426,8.70891580487
 04/08  11:00:00,101.191089139,0.0,0.0,0.0,43.513341876,52.539744,13.4833367912,0.0,4.83426,8.64907679123
 04/08  12:00:00,100.357487397,0.0,0.0,0.0,43.513341876,52.539744,13.4829397342,0.0,4.83426,8.64867973421
 04/08  13:00:00,100.459680764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  14:00:00,100.531734318,0.0,0.0,0.0,43.513341876,52.539744,13.4769258074,0.0,4.83426,8.64266580736
 04/08  15:00:00,100.537030011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  16:00:00,100.361472066,0.0,0.0,0.0,43.513341876,52.539744,13.4452458264,0.0,4.83426,8.61098582641
 04/08  17:00:00,100.388761488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,100.374080278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,103.816774712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.646952027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.377399511,0.0,0.0,0.0,43.513341876,52.539744,31.1766923687,0.0,4.83426,26.3424323687
 04/08  22:00:00,117.970213677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.804893271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.931251713,0.0,0.0,0.0,43.513341876,52.539744,13.4451947833,0.0,4.83426,8.61093478333
 04/09  01:00:00,117.911109079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.890628011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.860116921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.273531746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.21958951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,118.213780239,0.0,0.0,0.0,43.513341876,52.539744,13.4451500696,0.0,4.83426,8.61089006956
 04/09  07:00:00,103.134578835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.210871536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.367362375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.445681512,0.0,0.0,0.0,43.513341876,52.539744,22.2313234417,0.0,4.83426,17.3970634417
 04/09  11:00:00,101.321694079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  12:00:00,100.529014151,0.0,0.0,0.0,43.513341876,52.539744,13.4828940155,0.0,4.83426,8.64863401553
 04/09  13:00:00,100.668100083,0.0,0.0,0.0,43.513341876,52.539744,13.4832895304,0.0,4.83426,8.64902953045
 04/09  14:00:00,100.714098598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  15:00:00,100.717575298,0.0,0.0,0.0,43.513341876,52.539744,13.4766661973,0.0,4.83426,8.64240619731
 04/09  16:00:00,195.264844025,1.69766262951,91.9813435017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,260.462037116,2.34568588897,156.137532635,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,285.649569343,2.59089077564,180.955792995,0.0,43.513341876,52.539744,13.4452130591,0.0,4.83426,8.61095305907
 04/09  19:00:00,150.45618686,0.670195968277,45.3552635868,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.853622167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.55222564,0.0,0.0,0.0,43.513341876,52.539744,31.1750577766,0.0,4.83426,26.3407977766
 04/09  22:00:00,118.096494323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.868434237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.985777423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.949128834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.922301527,0.0,0.0,0.0,43.513341876,52.539744,13.4512768191,0.0,4.83426,8.61701681905
 04/10  03:00:00,117.902022585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.332521337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.266955257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,191.524298213,72.7186335854,0.0025057795449,0.0,43.513341876,53.238744,499.015444186,485.564022836,4.83426,8.61716134947
 04/10  07:00:00,354.253240914,72.7186335854,0.0,0.0,220.879908,53.238744,476.812087028,454.458594749,4.83426,17.5192322791
 04/10  08:00:00,444.040464407,73.0025052251,0.00213468460323,0.0,220.879908,145.652643033,355.398013019,292.709652736,36.25695,26.4314102829
 04/10  09:00:00,530.857804016,73.695935629,84.6029855264,0.0,220.879908,145.652643033,250.058225717,178.217102076,36.25695,35.5841736411
 04/10  10:00:00,568.099148409,74.7549840608,113.569065462,0.0,220.879908,151.653867033,139.722726504,46.8540786307,48.3426,44.5260478735
 04/10  11:00:00,719.021642489,76.2128213401,260.030481728,0.0,220.879908,151.653867033,84.0978439996,0.00973689421875,48.3426,35.7455071054
 04/10  12:00:00,838.100034783,78.0672254096,376.657685583,0.0,220.879908,151.653867033,93.1407850688,0.0,48.3426,44.7981850688
 04/10  13:00:00,991.589128861,79.9426097275,534.19191233,0.0,220.879908,145.652643033,69.0440643514,0.010353536817,24.1713,44.8624108146
 04/10  14:00:00,1050.66906371,82.7354170807,590.215414862,0.0,220.879908,145.652643033,68.6627976815,0.0,24.1713,44.4914976815
 04/10  15:00:00,1070.43074161,85.5992293546,614.844229625,0.0,220.879908,137.835547516,40.4882999599,0.0,4.83426,35.6540399599
 04/10  16:00:00,1097.34166204,79.6435418731,652.422940121,0.0,220.879908,133.019064,40.2374221716,0.0110634573317,4.83426,35.3920987142
 04/10  17:00:00,1012.45447251,75.9015148054,650.876978561,0.0,220.879908,53.238744,31.3851524768,0.0,4.83426,26.5508924768
 04/10  18:00:00,1014.68380023,75.3233562383,653.752765331,0.0,220.879908,53.238744,40.3444051184,0.0,4.83426,35.5101451184
 04/10  19:00:00,946.685232431,74.8366012252,582.827725503,0.0,220.879908,53.238744,13.5149445746,0.0,4.83426,8.68068457457
 04/10  20:00:00,806.593525779,74.3166477677,428.93684061,0.0,220.879908,53.238744,13.5050487702,0.0,4.83426,8.67078877022
 04/10  21:00:00,118.455491566,0.0,0.0,0.0,43.513341876,52.539744,13.5055427819,0.0,4.83426,8.67128278188
 04/10  22:00:00,118.11704174,0.0,0.0,0.0,43.513341876,52.539744,13.4733486324,0.0,4.83426,8.63908863235
 04/10  23:00:00,119.030407003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,118.129409316,0.0,0.0,0.0,43.513341876,52.539744,13.4514399166,0.0,4.83426,8.61717991659
 04/11  01:00:00,118.125414044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,118.119320149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,118.124933308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,120.602012568,0.0,0.0,0.0,43.513341876,52.539744,13.451261006,0.0,4.83426,8.61700100598
 04/11  05:00:00,120.206232987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,395.640566862,72.8338755508,199.616420318,0.0,43.513341876,53.238744,54.2844393396,49.4301793396,4.83426,0.02
 04/11  07:00:00,577.035103195,72.7186335854,222.017158516,0.0,220.879908,53.238744,75.9743940527,44.871936532,4.83426,26.2681975207
 04/11  08:00:00,790.581727726,75.4450467513,339.384467732,0.0,220.879908,145.652643033,62.6892981249,0.0,36.25695,26.4323481249
 04/11  09:00:00,966.606140828,77.2024416676,512.603179816,0.0,220.879908,145.652643033,71.8402345303,0.0,36.25695,35.5832845303
 04/11  10:00:00,1051.71402851,79.3147108339,589.232937565,0.0,220.879908,151.653867033,83.9664305272,0.0,48.3426,35.6238305272
 04/11  11:00:00,1101.44564199,82.3847353181,635.006077113,0.0,220.879908,151.653867033,93.0115010386,0.0,48.3426,44.6689010386
 04/11  12:00:00,1118.62821605,85.6864104835,649.657759105,0.0,220.879908,151.653867033,93.1301060534,0.0,48.3426,44.7875060534
 04/11  13:00:00,1133.06767184,88.9717552185,666.088287608,0.0,220.879908,145.652643033,69.0426316778,0.00995939179475,24.1713,44.861372286
 04/11  14:00:00,1149.16504081,91.9780151963,679.01641068,0.0,220.879908,145.652643033,59.7640137313,0.0,24.1713,35.5927137313
 04/11  15:00:00,1165.63242476,95.0236196153,700.249271692,0.0,220.879908,137.835547516,49.3889943226,0.0,4.83426,44.5547343226
 04/11  16:00:00,1193.89228605,89.0187842491,739.380357449,0.0,220.879908,133.019064,31.3936760553,0.010923775399,4.83426,26.5484922799
 04/11  17:00:00,1092.90344715,83.0599221565,724.258122904,0.0,220.879908,53.238744,40.2214559439,0.0,4.83426,35.3871959439
 04/11  18:00:00,1072.47327966,81.3046516629,705.736337557,0.0,220.879908,53.238744,40.3438086222,0.0,4.83426,35.5095486222
 04/11  19:00:00,1047.5711743,79.08189907,680.420529729,0.0,220.879908,53.238744,13.5148635607,0.0,4.83426,8.68060356068
 04/11  20:00:00,1046.96221317,77.408724795,666.954160212,0.0,220.879908,53.238744,13.5044875404,0.0,4.83426,8.67022754037
