Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  21:00:00,118.27325392,0.0,0.0,0.0,43.513341876,52.539744,13.5045725784,0.0,4.83426,8.67031257841
 04/11  22:00:00,118.296155299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,119.165812839,0.0,0.0,0.0,43.513341876,52.539744,13.4637238308,0.0,4.83426,8.6294638308
 04/11  24:00:00,118.274960515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,118.251092272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,118.227461263,0.0,0.0,0.0,43.513341876,52.539744,13.4512326984,0.0,4.83426,8.61697269839
 04/12  03:00:00,118.192834058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.670248084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.609068654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,346.961804112,73.1005512489,152.811636963,0.0,43.513341876,53.238744,237.628055729,224.176712415,4.83426,8.61708331427
 04/12  07:00:00,351.305217391,72.7186335854,0.0,0.0,220.879908,53.238744,418.412731974,396.061080589,4.83426,17.5173913841
 04/12  08:00:00,446.305498083,75.1902819889,0.00187215977415,0.0,220.879908,145.652643033,446.422987172,383.735078089,36.25695,26.4309590822
 04/12  09:00:00,447.072760558,75.8706668498,0.0,0.0,220.879908,145.652643033,497.997712089,426.164877885,36.25695,35.5758842042
 04/12  10:00:00,453.497426777,76.3120853179,0.00181985482659,0.0,220.879908,151.653867033,481.591650627,388.734684147,48.3426,44.5143664795
 04/12  11:00:00,454.710559415,76.629150218,0.0,0.0,220.879908,151.653867033,416.351026602,332.269240735,48.3426,35.7391858676
 04/12  12:00:00,454.321830355,77.1873086862,0.0,0.0,220.879908,151.653867033,349.193102193,256.067941974,48.3426,44.7825602193
 04/12  13:00:00,496.337294245,78.0568585877,44.9990942916,0.0,220.879908,145.652643033,252.612254041,183.589012757,24.1713,44.851941284
 04/12  14:00:00,504.774432392,78.8881147575,52.3883646477,0.0,220.879908,145.652643033,196.153810163,127.501550179,24.1713,44.4809599845
 04/12  15:00:00,538.678124215,79.663838373,93.213924342,0.0,220.879908,137.835547516,111.401219435,70.9219192045,4.83426,35.6450402302
 04/12  16:00:00,563.937496508,75.9357866833,127.080671513,0.0,220.879908,133.019064,42.1692434572,10.7914764836,4.83426,26.5435069736
 04/12  17:00:00,525.226992822,74.1322976435,169.69914462,0.0,220.879908,53.238744,41.5531670316,1.32773506566,4.83426,35.391171966
 04/12  18:00:00,549.719616583,74.0001419735,194.227323946,0.0,220.879908,53.238744,40.3383893537,0.0,4.83426,35.5041293537
 04/12  19:00:00,523.940787056,73.622211926,165.550746509,0.0,220.879908,53.238744,22.736280188,9.22233842322,4.83426,8.67968176475
 04/12  20:00:00,493.432493708,73.2735766118,120.734317835,0.0,220.879908,53.238744,55.4416922363,41.9366355856,4.83426,8.67079665071
 04/12  21:00:00,118.130019778,0.0,0.0,0.0,43.513341876,52.539744,13.5051249246,0.0,4.83426,8.6708649246
 04/12  22:00:00,117.837328671,0.0,0.0,0.0,43.513341876,52.539744,13.4730772332,0.0,4.83426,8.63881723325
 04/12  23:00:00,118.778644431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.832047062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.817758322,0.0,0.0,0.0,43.513341876,52.539744,13.451329887,0.0,4.83426,8.61706988695
 04/13  02:00:00,117.780819113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.793548567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.227773119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.169356902,0.0,0.0,0.0,43.513341876,52.539744,13.4511244626,0.0,4.83426,8.61686446261
 04/13  06:00:00,191.729658967,72.7186335854,0.00262410584005,0.0,43.513341876,53.238744,842.977551008,838.123291008,4.83426,0.02
 04/13  07:00:00,351.405410302,72.7186335854,0.0,0.0,220.879908,53.238744,742.39767373,720.046152971,4.83426,17.5172607594
 04/13  08:00:00,444.067162556,72.9790453717,0.00187321447381,0.0,220.879908,145.652643033,553.584173564,490.896871855,36.25695,26.4303517091
 04/13  09:00:00,444.661670076,73.5689848914,0.00278509343828,0.0,220.879908,145.652643033,373.478927076,299.803972666,36.25695,37.4180044099
 04/13  10:00:00,513.936707532,74.3933614462,60.2118772403,0.0,220.879908,151.653867033,237.81329602,146.807565771,48.3426,42.6631302494
 04/13  11:00:00,568.39660115,75.7317418269,111.897337992,0.0,220.879908,151.653867033,112.529266663,28.451932134,48.3426,35.7347345294
 04/13  12:00:00,726.587168898,77.7499538937,268.335761983,0.0,220.879908,151.653867033,93.1280887518,0.0,48.3426,44.7854887518
 04/13  13:00:00,895.639336154,80.3279902918,440.420499746,0.0,220.879908,145.652643033,70.0078534225,0.0156084357373,24.1713,45.8209449868
 04/13  14:00:00,1013.47417803,82.896301127,555.42567219,0.0,220.879908,145.652643033,67.6791889691,0.0,24.1713,43.5078889691
 04/13  15:00:00,1057.34741885,85.8980255917,603.737747443,0.0,220.879908,137.835547516,40.4744081498,0.0,4.83426,35.6401481498
 04/13  16:00:00,1088.37890583,80.9586257433,644.70122629,0.0,220.879908,133.019064,40.2293904507,0.0111409762874,4.83426,35.3839894744
 04/13  17:00:00,995.148022364,77.484484192,634.843904396,0.0,220.879908,53.238744,31.3748200058,0.0,4.83426,26.5405600058
 04/13  18:00:00,990.505101133,76.7561109879,631.024017292,0.0,220.879908,53.238744,40.3376997576,0.0,4.83426,35.5034397576
 04/13  19:00:00,948.435097337,75.5516657123,586.649381665,0.0,220.879908,53.238744,13.5144155911,0.0,4.83426,8.68015559112
 04/13  20:00:00,875.510314375,74.6174182789,497.394267144,0.0,220.879908,53.238744,13.5043894172,0.0,4.83426,8.67012941723
 04/13  21:00:00,118.425972536,0.0,0.0,0.0,43.513341876,52.539744,13.5050776005,0.0,4.83426,8.67081760052
 04/13  22:00:00,118.089966381,0.0,0.0,0.0,43.513341876,52.539744,13.472996413,0.0,4.83426,8.63873641301
 04/13  23:00:00,119.043715918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,118.146989607,0.0,0.0,0.0,43.513341876,52.539744,8.68757863091,0.0,4.83426,3.85331863091
 04/14  01:00:00,118.131106376,0.0,0.0,0.0,43.513341876,52.539744,9.61617283548,0.0,4.83426,4.78191283548
 04/14  02:00:00,118.088382481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,118.061258429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.325175937,0.0,0.0,0.0,43.513341876,52.539744,13.4511455375,0.0,4.83426,8.61688553752
 04/14  05:00:00,119.843952898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,192.239104197,72.7215156445,0.00334987831041,0.0,43.513341876,53.238744,372.594589852,367.740329852,4.83426,0.02
 04/14  07:00:00,351.249441159,72.7186335854,0.0,0.0,220.879908,53.238744,349.644586667,327.295749201,4.83426,17.5145774661
 04/14  08:00:00,493.55864915,74.0406202155,46.7799576845,0.0,220.879908,145.652643033,249.46811921,186.782028766,36.25695,26.4291404444
 04/14  09:00:00,489.669627325,75.1806100036,41.1301507359,0.0,220.879908,145.652643033,221.494327297,140.781055843,36.25695,44.4563214535
 04/14  10:00:00,568.495621774,76.2524115816,111.669625155,0.0,220.879908,151.653867033,148.734240409,64.7833136544,48.3426,35.6083267542
 04/14  11:00:00,621.233064203,77.2283450739,161.803661093,0.0,220.879908,151.653867033,88.3656487291,4.29201931382,48.3426,35.7310294153
 04/14  12:00:00,584.745896305,77.3562869263,127.746635209,0.0,220.879908,151.653867033,173.452866852,80.3314748645,48.3426,44.7787919876
 04/14  13:00:00,477.974725857,77.1353054571,28.3108050455,0.0,220.879908,145.652643033,290.974198977,220.986602133,24.1713,45.8162968434
 04/14  14:00:00,448.254616777,77.0934563894,0.0,0.0,220.879908,145.652643033,347.544585607,279.872469702,24.1713,43.5008159055
 04/14  15:00:00,440.310723591,77.0187041002,0.0,0.0,220.879908,137.835547516,295.092104197,254.622735359,4.83426,35.635108838
 04/14  16:00:00,432.251293886,74.026788831,0.0,0.0,220.879908,133.019064,208.55017349,168.336546058,4.83426,35.3793674314
 04/14  17:00:00,351.287171244,72.8447702698,0.0,0.0,220.879908,53.238744,337.940337057,306.569115746,4.83426,26.5369613114
 04/14  18:00:00,351.256346798,72.7728748008,0.0,0.0,220.879908,53.238744,420.75752755,380.425762431,4.83426,35.4975051195
 04/14  19:00:00,354.198968059,72.7246815997,0.0,0.0,220.879908,53.238744,449.80527528,436.291552698,4.83426,8.67946258215
 04/14  20:00:00,369.172029599,72.7186335854,0.0,0.0,220.879908,53.238744,507.458615889,493.956061324,4.83426,8.66829456446
 04/14  21:00:00,117.557648577,0.0,0.0,0.0,43.513341876,52.539744,13.503732716,0.0,4.83426,8.66947271602
 04/14  22:00:00,117.653145639,0.0,0.0,0.0,43.513341876,52.539744,13.4730047914,0.0,4.83426,8.6387447914
 04/14  23:00:00,118.673321102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,117.684279231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.682191039,0.0,0.0,0.0,43.513341876,52.539744,13.4449023047,0.0,4.83426,8.61064230466
 04/15  02:00:00,117.665409133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.652598794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.073222252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.03822605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,118.057742174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.01630598,0.0,0.0,0.0,43.513341876,52.539744,13.4449495506,0.0,4.83426,8.61068955058
 04/15  08:00:00,100.064585511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.162823183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.221344119,0.0,0.0,0.0,43.513341876,52.539744,13.5407800495,0.0,4.83426,8.70652004952
 04/15  11:00:00,101.104509787,0.0,0.0,0.0,43.513341876,52.539744,13.4823602047,0.0,4.83426,8.64810020474
 04/15  12:00:00,100.26897181,0.0,0.0,0.0,43.513341876,52.539744,13.4818154538,0.0,4.83426,8.64755545378
 04/15  13:00:00,100.386116633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  14:00:00,100.443472886,0.0,0.0,0.0,43.513341876,52.539744,13.4759794815,0.0,4.83426,8.6417194815
 04/15  15:00:00,100.476682693,0.0,0.0,0.0,43.513341876,52.539744,13.4760179303,0.0,4.83426,8.6417579303
 04/15  16:00:00,100.298523337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,100.301136986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.307125083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,103.76301871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.582588704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.272382813,0.0,0.0,0.0,43.513341876,52.539744,31.1652082624,0.0,4.83426,26.3309482624
 04/15  22:00:00,117.848874171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.673778568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.772547047,0.0,0.0,0.0,43.513341876,52.539744,13.4448664756,0.0,4.83426,8.61060647563
 04/16  01:00:00,117.754801951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.737544657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.720989913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.133101361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.117018272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,118.165345375,0.0,0.0,0.0,43.513341876,52.539744,13.444888932,0.0,4.83426,8.61062893196
 04/16  07:00:00,100.141841607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.228812047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.36837203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.458103703,0.0,0.0,0.0,43.513341876,52.539744,22.2218055987,0.0,4.83426,17.3875455987
 04/16  11:00:00,101.330497887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  12:00:00,100.545284696,0.0,0.0,0.0,43.513341876,52.539744,13.4818323909,0.0,4.83426,8.64757239088
 04/16  13:00:00,100.685486942,0.0,0.0,0.0,43.513341876,52.539744,13.4820658097,0.0,4.83426,8.64780580969
 04/16  14:00:00,100.73908915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  15:00:00,100.715816455,0.0,0.0,0.0,43.513341876,52.539744,13.4754348102,0.0,4.83426,8.64117481017
 04/16  16:00:00,100.53975032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,100.545172491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,100.518094845,0.0,0.0,0.0,43.513341876,52.539744,13.4448537317,0.0,4.83426,8.61059373168
 04/16  19:00:00,104.011801487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.841069002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.497760491,0.0,0.0,0.0,43.513341876,52.539744,22.3914279087,0.0,4.83426,17.5571679087
 04/16  22:00:00,118.047636065,0.0,0.0,0.0,43.513341876,52.539744,13.4449957468,0.0,4.83426,8.61073574684
 04/16  23:00:00,118.863753507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.993982778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.959895076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,117.922737158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.904538942,0.0,0.0,0.0,43.513341876,52.539744,13.4509388122,0.0,4.83426,8.61667881222
 04/17  04:00:00,118.353839117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.299945939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,211.190288372,72.7186335854,17.9655856424,0.0,43.513341876,53.238744,375.460651974,370.606391974,4.83426,0.02
 04/17  07:00:00,367.262010106,72.7186335854,14.3185099614,0.0,220.879908,53.238744,344.061512376,312.969474786,4.83426,26.2577775898
 04/17  08:00:00,480.211037525,72.8870243416,34.1137921833,0.0,220.879908,145.652643033,194.70310213,132.025644354,36.25695,26.4205077762
 04/17  09:00:00,592.886141016,73.5545686058,144.725269652,0.0,220.879908,145.652643033,86.1183664436,14.3053818941,36.25695,35.5560345495
 04/17  10:00:00,759.160834755,74.6268153231,301.312357902,0.0,220.879908,151.653867033,83.9400673433,0.0,48.3426,35.5974673433
 04/17  11:00:00,899.799586708,75.9461903542,439.698857165,0.0,220.879908,151.653867033,92.9782659411,0.0,48.3426,44.6356659411
 04/17  12:00:00,1044.84419914,77.724837895,583.959618295,0.0,220.879908,151.653867033,93.091887498,0.0,48.3426,44.749287498
 04/17  13:00:00,1078.43357595,79.9187044729,621.213385154,0.0,220.879908,145.652643033,69.0020942849,0.00973890913213,24.1713,44.8210553758
 04/17  14:00:00,1103.79946336,81.8204230433,644.408844809,0.0,220.879908,145.652643033,59.7411818316,0.0,24.1713,35.5698818316
 04/17  15:00:00,1115.97952643,84.6711683254,661.521609736,0.0,220.879908,137.835547516,40.4576469439,0.0,4.83426,35.6233869439
 04/17  16:00:00,1141.05422076,79.8171007498,696.66852489,0.0,220.879908,133.019064,40.2125797139,0.0111550142431,4.83426,35.3671646997
 04/17  17:00:00,1060.82433921,76.9569659741,699.051459584,0.0,220.879908,53.238744,31.3632722377,0.0,4.83426,26.5290122377
 04/17  18:00:00,1049.98574089,76.215432206,689.192542205,0.0,220.879908,53.238744,40.3190445397,0.0,4.83426,35.4847845397
 04/17  19:00:00,1038.08270159,75.3360934566,675.029243621,0.0,220.879908,53.238744,13.512759973,0.0,4.83426,8.67849997301
 04/17  20:00:00,1025.81429757,74.7789231288,648.824507322,0.0,220.879908,53.238744,13.5039158633,0.0,4.83426,8.66965586334
 04/17  21:00:00,118.606270728,0.0,0.0,0.0,43.513341876,52.539744,13.5039297023,0.0,4.83426,8.66966970226
 04/17  22:00:00,118.242981784,0.0,0.0,0.0,43.513341876,52.539744,13.4728819113,0.0,4.83426,8.63862191127
 04/17  23:00:00,119.149444787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,118.257026568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,118.237863817,0.0,0.0,0.0,43.513341876,52.539744,13.4510224478,0.0,4.83426,8.61676244779
 04/18  02:00:00,118.232449846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,118.216623206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,120.759918031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,120.311687495,0.0,0.0,0.0,43.513341876,52.539744,13.451010428,0.0,4.83426,8.61675042798
 04/18  06:00:00,447.054138786,73.0092231246,253.609016439,0.0,43.513341876,53.238744,19.7966361573,14.9423761573,4.83426,0.02
 04/18  07:00:00,515.951102786,72.7186335854,161.084550489,0.0,220.879908,53.238744,79.0414031338,56.6971279887,4.83426,17.5100151452
 04/18  08:00:00,671.068671754,76.0113803465,219.636701445,0.0,220.879908,145.652643033,62.6779810043,0.0,36.25695,26.4210310043
 04/18  09:00:00,877.516868471,77.8253010851,422.307393963,0.0,220.879908,145.652643033,71.8074509116,0.0,36.25695,35.5505009116
 04/18  10:00:00,978.781057558,79.8654531559,516.845865245,0.0,220.879908,151.653867033,84.0191248163,0.0,48.3426,35.6765248163
 04/18  11:00:00,1075.67128792,82.9448739597,610.306649951,0.0,220.879908,151.653867033,92.8876279712,0.0,48.3426,44.5450279712
 04/18  12:00:00,1093.53412139,86.4115494888,625.274103763,0.0,220.879908,151.653867033,93.0863191742,0.0,48.3426,44.7437191742
 04/18  13:00:00,1087.90799763,89.4631552637,622.411600334,0.0,220.879908,145.652643033,68.9985097773,0.0109807689317,24.1713,44.8162290084
 04/18  14:00:00,1099.72725968,92.5992843735,630.931973704,0.0,220.879908,145.652643033,59.7357800932,0.0,24.1713,35.5644800932
 04/18  15:00:00,1120.66616757,95.9745168178,656.110058439,0.0,220.879908,137.835547516,40.4489563594,0.0,4.83426,35.6146963594
 04/18  16:00:00,1154.09103732,90.1727172866,700.358491232,0.0,220.879908,133.019064,40.2094195174,0.010447446842,4.83426,35.3647120705
 04/18  17:00:00,1068.30167521,84.5824010514,700.005823225,0.0,220.879908,53.238744,31.3616976323,0.0,4.83426,26.5274376323
 04/18  18:00:00,1063.22915864,83.2418512363,696.364162557,0.0,220.879908,53.238744,40.3129713244,0.0,4.83426,35.4787113244
 04/18  19:00:00,1030.26949978,80.8575030067,666.162727026,0.0,220.879908,53.238744,13.5128723281,0.0,4.83426,8.6786123281
 04/18  20:00:00,1017.53436561,78.5394179181,638.18182212,0.0,220.879908,53.238744,13.5030612228,0.0,4.83426,8.6688012228
 04/18  21:00:00,118.165640976,0.0,0.0,0.0,43.513341876,52.539744,13.5040059155,0.0,4.83426,8.66974591554
 04/18  22:00:00,118.222512267,0.0,0.0,0.0,43.513341876,52.539744,13.4724644054,0.0,4.83426,8.63820440537
 04/18  23:00:00,119.138322214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,118.26670781,0.0,0.0,0.0,43.513341876,52.539744,13.4508773942,0.0,4.83426,8.61661739421
 04/19  01:00:00,118.293528982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,118.253316629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.218276836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.73513612,0.0,0.0,0.0,43.513341876,52.539744,13.4508317158,0.0,4.83426,8.61657171581
 04/19  05:00:00,118.707552489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,546.191654289,73.3374005074,353.484044409,0.0,43.513341876,53.238744,4.86714089979,0.0128808997931,4.83426,0.02
 04/19  07:00:00,574.798907493,72.785770037,220.210137043,0.0,220.879908,53.238744,23.0726688818,0.729140344245,4.83426,17.5092685375
 04/19  08:00:00,852.409409252,78.341987895,396.561378746,0.0,220.879908,145.652643033,62.6751189806,0.0,36.25695,26.4181689806
 04/19  09:00:00,1026.06824235,80.5754934775,566.986796606,0.0,220.879908,145.652643033,71.8056480107,0.0,36.25695,35.5486980107
 04/19  10:00:00,1084.26391943,83.2951687368,616.489461512,0.0,220.879908,151.653867033,92.8190129359,0.0,48.3426,44.4764129359
 04/19  11:00:00,1100.24395884,87.0758849758,628.517550358,0.0,220.879908,151.653867033,84.0496748505,0.0,48.3426,35.7070748505
 04/19  12:00:00,1120.35799613,90.7784394078,644.381749698,0.0,220.879908,151.653867033,93.0838748199,0.0,48.3426,44.7412748199
 04/19  13:00:00,1117.23394178,94.0368811075,644.607847102,0.0,220.879908,145.652643033,68.9877801496,0.0109101448577,24.1713,44.8055700048
 04/19  14:00:00,1125.30596994,96.0408781959,650.137238321,0.0,220.879908,145.652643033,59.730035233,0.0,24.1713,35.558735233
 04/19  15:00:00,1133.57309194,98.482077272,662.98725436,0.0,220.879908,137.835547516,42.7409443002,0.0,4.83426,37.9066843002
 04/19  16:00:00,1159.46940872,90.1511587836,701.888593174,0.0,220.879908,133.019064,37.9263627727,0.0107190530479,4.83426,33.0813837197
 04/19  17:00:00,1080.91631202,84.4821631758,711.524268285,0.0,220.879908,53.238744,31.3564286037,0.0,4.83426,26.5221686037
 04/19  18:00:00,1049.8027605,82.2285492655,684.045920357,0.0,220.879908,53.238744,40.3106770953,0.0,4.83426,35.4764170953
 04/19  19:00:00,1009.41742627,80.3862311934,643.375257324,0.0,220.879908,53.238744,13.5106370102,0.0,4.83426,8.67637701016
 04/19  20:00:00,1001.82224332,78.1706037918,619.380846895,0.0,220.879908,53.238744,13.5032562837,0.0,4.83426,8.66899628373
 04/19  21:00:00,228.976324385,1.08076123667,107.951806514,0.0,43.513341876,52.539744,13.503723251,0.0,4.83426,8.66946325104
 04/19  22:00:00,118.101716863,0.0,0.0,0.0,43.513341876,52.539744,13.4725884291,0.0,4.83426,8.63832842913
 04/19  23:00:00,118.992451768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.050092297,0.0,0.0,0.0,43.513341876,52.539744,13.4508991921,0.0,4.83426,8.61663919206
 04/20  01:00:00,118.007853557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.95762327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.913304411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.296801572,0.0,0.0,0.0,43.513341876,52.539744,13.4508341468,0.0,4.83426,8.6165741468
 04/20  05:00:00,118.222450975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,188.906238865,72.7186335854,0.00433484093582,0.0,43.513341876,53.238744,849.053431856,844.199171856,4.83426,0.02
 04/20  07:00:00,351.538667224,72.7186335854,0.0,0.0,220.879908,53.238744,747.702143065,725.360352663,4.83426,17.507530402
 04/20  08:00:00,444.763032946,73.6592963111,0.00195814151299,0.0,220.879908,145.652643033,468.978455325,406.305954101,36.25695,26.415551224
 04/20  09:00:00,475.540027997,74.7626191801,28.969385129,0.0,220.879908,145.652643033,295.519843166,223.718249011,36.25695,35.5446441551
 04/20  10:00:00,540.447294255,75.6565152849,85.128205072,0.0,220.879908,151.653867033,172.111523219,79.2978700134,48.3426,44.4710532052
 04/20  11:00:00,632.881507366,76.7375604622,175.108076024,0.0,220.879908,151.653867033,84.4566900682,0.411740599176,48.3426,35.702349469
 04/20  12:00:00,724.436057397,77.97325351,266.030097441,0.0,220.879908,151.653867033,93.0764914637,0.0,48.3426,44.7338914637
 04/20  13:00:00,826.420720732,79.5326779022,372.159855335,0.0,220.879908,145.652643033,68.9788496844,0.00687705162697,24.1713,44.8006726328
 04/20  14:00:00,961.252852218,81.3129746515,504.928152517,0.0,220.879908,145.652643033,59.7289671744,0.0,24.1713,35.5576671744
 04/20  15:00:00,1031.10116309,82.90972666,580.829253557,0.0,220.879908,137.835547516,40.4408152394,0.0,4.83426,35.6065552394
 04/20  16:00:00,1059.74589663,78.2115481427,619.235424123,0.0,220.879908,133.019064,40.2025400098,0.0108006662657,4.83426,35.3574793436
 04/20  17:00:00,966.603746085,76.1245712269,607.909635551,0.0,220.879908,53.238744,31.3557355498,0.0,4.83426,26.5214755498
 04/20  18:00:00,949.289690708,76.0822748458,590.645971294,0.0,220.879908,53.238744,40.3035767028,0.0,4.83426,35.4693167028
 04/20  19:00:00,856.008254453,75.4150550227,497.734355436,0.0,220.879908,53.238744,13.5119873246,0.0,4.83426,8.67772732462
 04/20  20:00:00,746.735045541,74.5412226643,371.778392329,0.0,220.879908,53.238744,13.5033399795,0.0,4.83426,8.66907997955
 04/20  21:00:00,118.320408001,0.0,0.0,0.0,43.513341876,52.539744,13.5032919283,0.0,4.83426,8.66903192832
 04/20  22:00:00,118.023377109,0.0,0.0,0.0,43.513341876,52.539744,13.4723596854,0.0,4.83426,8.63809968537
 04/20  23:00:00,118.988227934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.071762852,0.0,0.0,0.0,43.513341876,52.539744,13.4508075422,0.0,4.83426,8.61654754221
 04/21  01:00:00,118.061675377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.043626952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,118.017845793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.305716032,0.0,0.0,0.0,43.513341876,52.539744,12.1128622668,0.0,4.83426,7.2786022668
 04/21  05:00:00,119.931519718,0.0,0.0,0.0,43.513341876,52.539744,6.19122777502,0.0,4.83426,1.35696777502
 04/21  06:00:00,312.566117709,72.7186335854,121.031351105,0.0,43.513341876,53.238744,226.457236373,221.602976373,4.83426,0.02
 04/21  07:00:00,442.081602228,72.7186335854,88.5162697965,0.0,220.879908,53.238744,186.441485178,164.101648568,4.83426,17.5055766094
 04/21  08:00:00,558.924831597,74.3421705433,110.909185404,0.0,220.879908,145.652643033,100.881605883,38.213545779,36.25695,26.4111101036
 04/21  09:00:00,661.443586965,75.5681652017,211.069964874,0.0,220.879908,145.652643033,72.8247002992,1.03163238007,36.25695,35.5361179191
 04/21  10:00:00,769.97708947,76.4425112028,310.834792722,0.0,220.879908,151.653867033,83.9203199712,0.0,48.3426,35.5777199712
 04/21  11:00:00,891.866843316,77.3881416517,431.565768201,0.0,220.879908,151.653867033,92.9558068438,0.0,48.3426,44.6132068438
 04/21  12:00:00,999.076423502,78.3553805716,537.39056176,0.0,220.879908,151.653867033,93.0684700344,0.0,48.3426,44.7258700344
 04/21  13:00:00,997.501531725,79.6422760694,539.556322613,0.0,220.879908,145.652643033,68.9750610361,0.0105214788753,24.1713,44.7932395573
 04/21  14:00:00,1000.30082924,81.0831054408,540.515295863,0.0,220.879908,145.652643033,59.7193487417,0.0,24.1713,35.5480487417
 04/21  15:00:00,1019.22458839,83.8767714477,563.944585387,0.0,220.879908,137.835547516,40.4415544293,0.0,4.83426,35.6072944293
 04/21  16:00:00,1089.4309863,78.5551592454,644.378043549,0.0,220.879908,133.019064,40.1982854385,0.0104930832372,4.83426,35.3535323552
 04/21  17:00:00,988.121278783,75.6611767409,626.336868881,0.0,220.879908,53.238744,31.3515606858,0.0,4.83426,26.5173006858
 04/21  18:00:00,986.801514964,75.2488421673,625.685066385,0.0,220.879908,53.238744,40.2996782365,0.0,4.83426,35.4654182365
 04/21  19:00:00,964.756183858,74.7128174863,604.609951997,0.0,220.879908,53.238744,13.5122438872,0.0,4.83426,8.67798388715
 04/21  20:00:00,935.950123327,74.1787328091,559.073140739,0.0,220.879908,53.238744,13.5156050476,0.0141356461146,4.83426,8.66720940145
 04/21  21:00:00,118.078566422,0.0,0.0,0.0,43.513341876,52.539744,13.503143681,0.0,4.83426,8.668883681
 04/21  22:00:00,118.111052016,0.0,0.0,0.0,43.513341876,52.539744,13.4719708604,0.0,4.83426,8.63771086044
 04/21  23:00:00,119.005926149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,118.103628655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,118.068638829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.024329821,0.0,0.0,0.0,43.513341876,52.539744,13.4447470167,0.0,4.83426,8.61048701674
 04/22  03:00:00,117.973926102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.363611406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.28801871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,115.291141646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.207333077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.194668883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.209823149,0.0,0.0,0.0,43.513341876,52.539744,13.4507618793,0.0,4.83426,8.61650187935
 04/22  10:00:00,100.19093348,0.0,0.0,0.0,43.513341876,52.539744,13.53787429,0.0,4.83426,8.70361428997
 04/22  11:00:00,101.049604199,0.0,0.0,0.0,43.513341876,52.539744,13.4806937419,0.0,4.83426,8.64643374192
 04/22  12:00:00,100.161003087,0.0,0.0,0.0,43.513341876,52.539744,13.4807792688,0.0,4.83426,8.64651926883
 04/22  13:00:00,100.245196644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  14:00:00,100.273348993,0.0,0.0,0.0,43.513341876,52.539744,13.4746181996,0.0,4.83426,8.64035819957
 04/22  15:00:00,100.247082123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,100.056678609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,100.083193075,0.0,0.0,0.0,43.513341876,52.539744,13.4447885365,0.0,4.83426,8.61052853648
 04/22  18:00:00,100.104655875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,100.56036897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.387012741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.112834269,0.0,0.0,0.0,43.513341876,52.539744,31.1481449739,0.0,4.83426,26.3138849739
 04/22  22:00:00,117.757294669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.64456618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.722831059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.705429596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.694751762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.67566262,0.0,0.0,0.0,43.513341876,52.539744,13.4447991798,0.0,4.83426,8.61053917975
 04/23  04:00:00,118.088822652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.060148079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,115.10342862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.029261054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.082939138,0.0,0.0,0.0,43.513341876,52.539744,13.4507242433,0.0,4.83426,8.61646424332
 04/23  09:00:00,100.211366319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.309502062,0.0,0.0,0.0,43.513341876,52.539744,13.5374894609,0.0,4.83426,8.70322946086
 04/23  11:00:00,101.173681954,0.0,0.0,0.0,43.513341876,52.539744,13.4807715568,0.0,4.83426,8.64651155682
 04/23  12:00:00,100.330191253,0.0,0.0,0.0,43.513341876,52.539744,13.4808328543,0.0,4.83426,8.64657285432
 04/23  13:00:00,100.445657327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  14:00:00,100.512145307,0.0,0.0,0.0,43.513341876,52.539744,13.4745876945,0.0,4.83426,8.64032769446
 04/23  15:00:00,100.526885183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,100.367958217,0.0,0.0,0.0,43.513341876,52.539744,13.4447949574,0.0,4.83426,8.61053495744
 04/23  17:00:00,100.373914669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,100.365387037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,100.84912673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.683398085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.39353118,0.0,0.0,0.0,43.513341876,52.539744,31.146167143,0.0,4.83426,26.311907143
 04/23  22:00:00,117.998502557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.823591398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.952046978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.934676412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.914849745,0.0,0.0,0.0,43.513341876,52.539744,13.4508187887,0.0,4.83426,8.61655878874
 04/24  03:00:00,117.904800307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.366049844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.334124809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,285.278196664,72.7186335854,94.9111690153,0.0,43.513341876,53.238744,356.170808354,342.720004732,4.83426,8.61654362199
 04/24  07:00:00,394.260808445,72.7186335854,41.1695592995,0.0,220.879908,53.238744,304.374560827,282.037171134,4.83426,17.5031296929
 04/24  08:00:00,508.904840923,72.7897667032,62.7740219085,0.0,220.879908,145.652643033,161.660826857,98.9973413984,36.25695,26.4065354588
 04/24  09:00:00,568.808069087,73.4240299043,121.529124643,0.0,220.879908,145.652643033,88.5683820004,16.7889823221,36.25695,35.5224496784
 04/24  10:00:00,681.41314094,74.440027362,226.578614398,0.0,220.879908,151.653867033,83.9122733559,0.0,48.3426,35.5696733559
 04/24  11:00:00,826.337223138,75.2809533242,369.312041925,0.0,220.879908,151.653867033,92.9345179518,0.0,48.3426,44.5919179518
 04/24  12:00:00,1016.07541455,76.5730721936,556.573585944,0.0,220.879908,151.653867033,84.1103064492,0.0,48.3426,35.7677064492
 04/24  13:00:00,1077.1840682,78.0578287682,619.927606865,0.0,220.879908,145.652643033,68.9543574208,0.00976535585236,24.1713,44.7732920649
 04/24  14:00:00,1100.4334426,79.7110288516,641.555787305,0.0,220.879908,145.652643033,59.7068075647,0.0,24.1713,35.5355075647
 04/24  15:00:00,1122.12736771,81.2935031066,669.469988052,0.0,220.879908,137.835547516,49.3152773832,0.0,4.83426,44.4810173832
 04/24  16:00:00,1161.70754751,77.1314938608,718.31476915,0.0,220.879908,133.019064,31.3572800841,0.0109737068324,4.83426,26.5120463773
 04/24  17:00:00,1069.32663626,74.7822398991,708.089230022,0.0,220.879908,53.238744,31.3407926827,0.0,4.83426,26.5065326827
 04/24  18:00:00,1057.63937416,74.548886524,696.704865761,0.0,220.879908,53.238744,40.2860927061,0.0,4.83426,35.4518327061
 04/24  19:00:00,1041.60453499,74.3259842962,680.408846586,0.0,220.879908,53.238744,13.5106094497,0.0,4.83426,8.67634944966
 04/24  20:00:00,1029.437662,74.0699698329,650.618788508,0.0,220.879908,53.238744,13.50198719,0.0,4.83426,8.66772718996
 04/24  21:00:00,118.596127541,0.0,0.0,0.0,43.513341876,52.539744,13.5024172848,0.0,4.83426,8.66815728483
 04/24  22:00:00,118.239512331,0.0,0.0,0.0,43.513341876,52.539744,13.4718830585,0.0,4.83426,8.63762305853
 04/24  23:00:00,119.170481428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,118.287905242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.273176205,0.0,0.0,0.0,43.513341876,52.539744,13.4507352353,0.0,4.83426,8.61647523527
 04/25  02:00:00,118.262693706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,118.247586617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,120.84472302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,120.413293928,0.0,0.0,0.0,43.513341876,52.539744,13.4505805564,0.0,4.83426,8.61632055636
 04/25  06:00:00,439.443136488,73.091339342,246.231027678,0.0,43.513341876,53.238744,4.86498541345,0.0107254134452,4.83426,0.02
 04/25  07:00:00,574.944862555,72.7186335854,220.458756349,0.0,220.879908,53.238744,22.3356207855,0.0,4.83426,17.5013607855
 04/25  08:00:00,815.9889708,76.5870845039,363.509367666,0.0,220.879908,145.652643033,62.6599087914,0.0,36.25695,26.4029587914
 04/25  09:00:00,948.655969246,78.1375397984,491.949703294,0.0,220.879908,145.652643033,71.7787175537,0.0,36.25695,35.5217675537
 04/25  10:00:00,1005.85655824,79.472039829,541.478152459,0.0,220.879908,151.653867033,83.903862747,0.0,48.3426,35.561262747
 04/25  11:00:00,983.469137274,80.9667395531,519.776044334,0.0,220.879908,151.653867033,92.928630751,0.0,48.3426,44.586030751
 04/25  12:00:00,1056.94527518,82.6689394103,592.880758435,0.0,220.879908,151.653867033,84.1071278194,0.0,48.3426,35.7645278194
 04/25  13:00:00,1045.32429773,84.0872497598,585.763654873,0.0,220.879908,145.652643033,68.9462445944,0.0111433267942,24.1713,44.7638012677
 04/25  14:00:00,1047.67084191,85.2471191665,586.934241164,0.0,220.879908,145.652643033,59.7035412157,0.0,24.1713,35.5322412157
 04/25  15:00:00,1058.07127721,86.2741857438,604.070628958,0.0,220.879908,137.835547516,49.3105487446,0.0,4.83426,44.4762887446
 04/25  16:00:00,1081.76975964,79.9304178753,639.268678279,0.0,220.879908,133.019064,31.3547135246,0.0109381774738,4.83426,26.5095153471
 04/25  17:00:00,994.04869143,76.5966001528,634.737507728,0.0,220.879908,53.238744,31.3379724638,0.0,4.83426,26.5037124638
 04/25  18:00:00,990.498932763,76.4628704299,631.365328192,0.0,220.879908,53.238744,40.2812910704,0.0,4.83426,35.4470310704
 04/25  19:00:00,911.171981145,75.8813751706,552.849863052,0.0,220.879908,53.238744,13.510237327,0.0,4.83426,8.67597732704
 04/25  20:00:00,804.210331723,74.8579015741,429.242277671,0.0,220.879908,53.238744,13.5016209564,0.0,4.83426,8.66736095638
 04/25  21:00:00,117.999144079,0.0,0.0,0.0,43.513341876,52.539744,13.5020284723,0.0,4.83426,8.66776847232
 04/25  22:00:00,117.997755922,0.0,0.0,0.0,43.513341876,52.539744,13.4715768738,0.0,4.83426,8.63731687376
 04/25  23:00:00,118.942304182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.011577541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.008856592,0.0,0.0,0.0,43.513341876,52.539744,13.4501976485,0.0,4.83426,8.61593764848
 04/26  02:00:00,117.985673726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.954334074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.363171618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,118.284070262,0.0,0.0,0.0,43.513341876,52.539744,13.4505857863,0.0,4.83426,8.61632578631
 04/26  06:00:00,185.578295962,72.7186335854,0.00372076663031,0.0,43.513341876,53.238744,549.497403862,544.643143862,4.83426,0.02
 04/26  07:00:00,351.249504203,72.7186335854,0.0,0.0,220.879908,53.238744,494.760111592,472.426255978,4.83426,17.4995956141
 04/26  08:00:00,494.345512384,73.7790243342,48.8616163186,0.0,220.879908,145.652643033,301.561812721,238.908602865,36.25695,26.3962598559
 04/26  09:00:00,547.474903629,74.9220332939,99.0278528025,0.0,220.879908,145.652643033,168.592141409,96.8196837597,36.25695,35.5155076488
 04/26  10:00:00,638.239424968,76.1831101331,181.920032299,0.0,220.879908,151.653867033,85.8546679466,1.95382333215,48.3426,35.5582446144
 04/26  11:00:00,793.952939173,77.9778490211,334.443091866,0.0,220.879908,151.653867033,92.9233607032,0.0,48.3426,44.5807607032
 04/26  12:00:00,977.508816337,80.6983490514,515.765308006,0.0,220.879908,151.653867033,84.0990163912,0.0,48.3426,35.7564163912
 04/26  13:00:00,1037.10696182,83.6863154494,578.109577804,0.0,220.879908,145.652643033,68.9395398234,0.0109590366211,24.1713,44.7572807868
 04/26  14:00:00,1037.30287398,86.3961680463,575.568780889,0.0,220.879908,145.652643033,59.695824852,0.0,24.1713,35.524524852
 04/26  15:00:00,1055.30733468,89.7381587333,597.88341635,0.0,220.879908,137.835547516,40.4140371882,0.0,4.83426,35.5797771882
 04/26  16:00:00,1090.79037982,84.1095877493,643.973275591,0.0,220.879908,133.019064,40.1775878932,0.0106364933514,4.83426,35.3326913999
 04/26  17:00:00,1005.30798204,80.2877622323,642.115056808,0.0,220.879908,53.238744,31.3365836549,0.0,4.83426,26.5023236549
 04/26  18:00:00,1013.24914241,79.8519398429,650.440159844,0.0,220.879908,53.238744,40.2805330223,0.0,4.83426,35.4462730223
 04/26  19:00:00,992.870091373,78.2151881384,631.366870327,0.0,220.879908,53.238744,13.5112061008,0.0,4.83426,8.67694610078
 04/26  20:00:00,946.253121932,76.6743552775,568.711418297,0.0,220.879908,53.238744,13.5011627135,0.0,4.83426,8.66690271349
 04/26  21:00:00,118.45719309,0.0,0.0,0.0,43.513341876,52.539744,13.5020375922,0.0,4.83426,8.66777759224
 04/26  22:00:00,118.126236917,0.0,0.0,0.0,43.513341876,52.539744,13.4712890375,0.0,4.83426,8.63702903753
 04/26  23:00:00,119.05965627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,118.148555079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,118.142613645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.126849057,0.0,0.0,0.0,43.513341876,52.539744,13.450668097,0.0,4.83426,8.61640809701
 04/27  03:00:00,118.104670948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.580609223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.531546902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,378.830724278,72.9146111741,190.456937095,0.0,43.513341876,53.238744,134.584760665,121.134287265,4.83426,8.61621339962
 04/27  07:00:00,478.334076968,72.7186335854,124.426509141,0.0,220.879908,53.238744,106.819765062,84.4872394757,4.83426,17.4982655861
 04/27  08:00:00,647.05685545,75.9818991932,196.92696629,0.0,220.879908,145.652643033,62.6533590311,0.0,36.25695,26.3964090311
 04/27  09:00:00,772.982037788,77.5282870112,320.859473405,0.0,220.879908,145.652643033,71.771007862,0.0,36.25695,35.514057862
 04/27  10:00:00,955.620254416,79.0642365517,495.476753229,0.0,220.879908,151.653867033,83.8953142505,0.0,48.3426,35.5527142505
 04/27  11:00:00,1055.62129334,80.9703148326,591.895928931,0.0,220.879908,151.653867033,84.0029622797,0.0,48.3426,35.6603622797
 04/27  12:00:00,1077.42505437,83.0059453749,609.06157808,0.0,220.879908,151.653867033,93.0309920952,0.0,48.3426,44.6883920952
 04/27  13:00:00,1095.55989588,85.1227295951,632.383520135,0.0,220.879908,145.652643033,68.9361807664,0.0104883532675,24.1713,44.7543924132
 04/27  14:00:00,1098.03635495,87.2290429706,632.790936477,0.0,220.879908,145.652643033,59.6921834566,0.0,24.1713,35.5208834566
 04/27  15:00:00,1105.79719721,90.6229994489,644.271875492,0.0,220.879908,137.835547516,40.4120734844,0.0,4.83426,35.5778134844
 04/27  16:00:00,1132.61147133,83.7323045611,682.928545599,0.0,220.879908,133.019064,31.3482086945,0.0109050093686,4.83426,26.5030436851
 04/27  17:00:00,1047.9983031,79.1231780756,682.558170948,0.0,220.879908,53.238744,40.1614184185,0.0,4.83426,35.3271584185
 04/27  18:00:00,1037.30881791,77.920467551,673.197524924,0.0,220.879908,53.238744,40.2748449713,0.0,4.83426,35.4405849713
 04/27  19:00:00,1021.42733659,76.9470342288,657.976175824,0.0,220.879908,53.238744,13.5107652281,0.0,4.83426,8.67650522813
 04/27  20:00:00,1021.4779849,76.0950684794,641.21026124,0.0,220.879908,53.238744,13.5015546995,0.0,4.83426,8.66729469947
 04/27  21:00:00,118.679239386,0.0,0.0,0.0,43.513341876,52.539744,13.5012958256,0.0,4.83426,8.66703582555
 04/27  22:00:00,118.30755854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,119.192536356,0.0,0.0,0.0,43.513341876,52.539744,13.462390999,0.0,4.83426,8.62813099899
 04/27  24:00:00,118.317125132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,118.300608571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,118.288496272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,118.283389477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.965450154,0.0,0.0,0.0,43.513341876,52.539744,13.4506303743,0.0,4.83426,8.61637037427
 04/28  05:00:00,120.560300292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,727.877573064,73.7279718785,532.651040425,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/28  07:00:00,811.048767085,72.7789323116,453.721661148,0.0,220.879908,53.238744,22.3538583755,0.020726965211,4.83426,17.4988714103
 04/28  08:00:00,805.251392472,78.2469809703,351.100676096,0.0,220.879908,145.652643033,62.6531662773,0.0,36.25695,26.3962162773
 04/28  09:00:00,673.403391911,78.4495560482,219.663885729,0.0,220.879908,145.652643033,136.314158563,64.5505629955,36.25695,35.5066455676
 04/28  10:00:00,542.018191905,78.2893099366,83.0519070846,0.0,220.879908,151.653867033,226.389823026,142.502598327,48.3426,35.5446246991
 04/28  11:00:00,496.103308942,78.2865595688,36.4779997776,0.0,220.879908,151.653867033,237.440052555,144.528798369,48.3426,44.5686541858
 04/28  12:00:00,479.314174746,78.3200260422,20.4724761995,0.0,220.879908,151.653867033,246.156717669,155.139155814,48.3426,42.6749618553
 04/28  13:00:00,471.447436445,78.4212625216,18.4401380674,0.0,220.879908,145.652643033,243.044959363,181.072320563,24.1713,37.8013387999
 04/28  14:00:00,476.210577085,78.6757646517,22.941257553,0.0,220.879908,145.652643033,233.72851017,174.037295051,24.1713,35.5199151192
 04/28  15:00:00,480.979403381,78.977759055,35.2221545799,0.0,220.879908,137.835547516,176.585204487,127.292554566,4.83426,44.4583899207
 04/28  16:00:00,455.205028822,75.1891944157,19.2905952405,0.0,220.879908,133.019064,65.3805274542,34.0469800388,4.83426,26.4992874154
 04/28  17:00:00,351.785993162,73.2731493319,0.0,0.0,220.879908,53.238744,154.212341305,122.880925385,4.83426,26.4971559203
 04/28  18:00:00,351.499664912,72.9950004255,0.0,0.0,220.879908,53.238744,170.645817268,130.37616043,4.83426,35.4353968377
 04/28  19:00:00,351.358528332,72.896312064,0.0,0.0,220.879908,53.238744,155.359510666,141.849876243,4.83426,8.67537442272
 04/28  20:00:00,369.211341798,72.8423864149,0.0,0.0,220.879908,53.238744,177.862936566,164.362066579,4.83426,8.66660998726
 04/28  21:00:00,117.726561741,0.0,0.0,0.0,43.513341876,52.539744,13.500594308,0.0,4.83426,8.66633430803
 04/28  22:00:00,117.788722764,0.0,0.0,0.0,43.513341876,52.539744,13.4711194494,0.0,4.83426,8.63685944936
 04/28  23:00:00,118.735983211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,117.795078175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.778568701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.74352787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.733866242,0.0,0.0,0.0,43.513341876,52.539744,13.444583185,0.0,4.83426,8.61032318496
 04/29  04:00:00,118.173590209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.145420453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,112.193040906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.121564131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.128321865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.171692922,0.0,0.0,0.0,43.513341876,52.539744,13.4504160883,0.0,4.83426,8.61615608833
 04/29  10:00:00,100.188482985,0.0,0.0,0.0,43.513341876,52.539744,13.5346897357,0.0,4.83426,8.70042973566
 04/29  11:00:00,101.058716498,0.0,0.0,0.0,43.513341876,52.539744,13.4796656731,0.0,4.83426,8.64540567308
 04/29  12:00:00,100.161341147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
