Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/29  13:00:00,100.268800184,0.0,0.0,0.0,43.513341876,52.539744,13.4735967119,0.0,4.83426,8.63933671192
 04/29  14:00:00,100.331121472,0.0,0.0,0.0,43.513341876,52.539744,13.4739612572,0.0,4.83426,8.63970125725
 04/29  15:00:00,100.339497081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  16:00:00,100.171758443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,100.156470301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,100.139015183,0.0,0.0,0.0,43.513341876,52.539744,13.4445340614,0.0,4.83426,8.61027406139
 04/29  19:00:00,100.604889532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.443417613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.148032122,0.0,0.0,0.0,43.513341876,52.539744,22.3736528666,0.0,4.83426,17.5393928666
 04/29  22:00:00,117.773384952,0.0,0.0,0.0,43.513341876,52.539744,13.4433495794,0.0,4.83426,8.60908957935
 04/29  23:00:00,118.631638938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.68529938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.661651004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.66260016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.650352277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.068723009,0.0,0.0,0.0,43.513341876,52.539744,13.4445583717,0.0,4.83426,8.61029837174
 04/30  05:00:00,118.036982076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,112.100533972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.058810336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.115563578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.237109063,0.0,0.0,0.0,43.513341876,52.539744,6.4275455485,0.0,4.83426,1.5932855485
 04/30  10:00:00,100.332978041,0.0,0.0,0.0,43.513341876,52.539744,20.6258284959,0.0,4.83426,15.7915684959
 04/30  11:00:00,101.225301447,0.0,0.0,0.0,43.513341876,52.539744,13.4796653784,0.0,4.83426,8.64540537842
 04/30  12:00:00,100.44353079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  13:00:00,100.584206321,0.0,0.0,0.0,43.513341876,52.539744,13.479553599,0.0,4.83426,8.64529359897
 04/30  14:00:00,100.64299437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  15:00:00,100.638483141,0.0,0.0,0.0,43.513341876,52.539744,13.4736563122,0.0,4.83426,8.63939631216
 04/30  16:00:00,100.461722932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.473365339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,100.486545421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,101.023280161,0.0,0.0,0.0,43.513341876,52.539744,13.4445640994,0.0,4.83426,8.61030409944
 04/30  20:00:00,115.852584468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.483177907,0.0,0.0,0.0,43.513341876,52.539744,22.3733811707,0.0,4.83426,17.5391211707
 04/30  22:00:00,118.019286809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.811116585,0.0,0.0,0.0,43.513341876,52.539744,13.4445603422,0.0,4.83426,8.61030034222
 04/30  24:00:00,117.92033295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.873151914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.829243742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.78533677,0.0,0.0,0.0,43.513341876,52.539744,13.4502450141,0.0,4.83426,8.61598501409
 05/01  04:00:00,118.178087035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.123125524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,185.836629851,72.7186335854,0.00233410465907,0.0,43.513341876,53.238744,868.313262007,863.459002007,4.83426,0.02
 05/01  07:00:00,351.537142023,72.7186335854,0.0,0.0,220.879908,53.238744,789.174563716,766.845597528,4.83426,17.4947061882
 05/01  08:00:00,443.939653684,72.7188399732,0.00226693239835,0.0,220.879908,145.652643033,650.026486187,587.381687665,36.25695,26.3878485227
 05/01  09:00:00,444.025874348,72.782703961,0.00275930898882,0.0,220.879908,145.652643033,615.025461658,543.27708542,36.25695,35.4914262384
 05/01  10:00:00,450.205583298,72.9841798363,0.00214151574999,0.0,220.879908,151.653867033,574.513007742,490.642754561,48.3426,35.5276531813
 05/01  11:00:00,451.377393905,73.302004618,0.0,0.0,220.879908,151.653867033,422.832737305,329.941285875,48.3426,44.5488514295
 05/01  12:00:00,460.617477405,73.9261119641,7.78085499084,0.0,220.879908,151.653867033,264.632146521,180.558328023,48.3426,35.7312184984
 05/01  13:00:00,507.284788511,74.7217042972,57.2534419489,0.0,220.879908,145.652643033,166.326029793,97.4295362883,24.1713,44.7251935051
 05/01  14:00:00,581.734004826,75.6357447254,130.194118778,0.0,220.879908,145.652643033,81.5143450326,21.8357682762,24.1713,35.5072767565
 05/01  15:00:00,631.108366053,76.3509682091,186.231694693,0.0,220.879908,137.835547516,44.7580965586,4.36156226386,4.83426,35.5622742947
 05/01  16:00:00,626.449236433,74.0515778944,188.709166691,0.0,220.879908,133.019064,32.76858442,1.4422042152,4.83426,26.4921202048
 05/01  17:00:00,490.518717153,73.0024361402,136.148912153,0.0,220.879908,53.238744,41.7854386692,1.63693514509,4.83426,35.3142435241
 05/01  18:00:00,509.233764875,72.9724857687,154.897802112,0.0,220.879908,53.238744,35.5956912274,2.06094735774,4.83426,28.7004838697
 05/01  19:00:00,482.983331037,72.896232714,128.494917766,0.0,220.879908,53.238744,39.0513946596,18.9700528076,4.83426,15.247081852
 05/01  20:00:00,440.636466262,72.8275324091,71.7461569631,0.0,220.879908,53.238744,81.8617445319,68.3617517165,4.83426,8.66573281535
 05/01  21:00:00,118.051494458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  22:00:00,117.779495187,0.0,0.0,0.0,43.513341876,52.539744,13.4709919829,0.0,4.83426,8.63673198293
 05/01  23:00:00,118.741984177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.784982963,0.0,0.0,0.0,43.513341876,52.539744,13.4504115537,0.0,4.83426,8.61615155371
 05/02  01:00:00,117.76271621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.748111437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.729434295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.833261505,0.0,0.0,0.0,43.513341876,52.539744,13.4503735935,0.0,4.83426,8.61611359347
 05/02  05:00:00,119.504813761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,187.07625503,72.7186335854,0.00299867983235,0.0,43.513341876,53.238744,1092.6685688,1087.8143088,4.83426,0.02
 05/02  07:00:00,351.528272511,72.7186335854,0.00104683607939,0.0,220.879908,53.238744,724.313158405,701.986218789,4.83426,17.4926796164
 05/02  08:00:00,456.443058894,73.0236626882,11.6964194561,0.0,220.879908,145.652643033,346.0465783,283.404061309,36.25695,26.3855669908
 05/02  09:00:00,528.382717613,73.7020202849,79.1961364394,0.0,220.879908,145.652643033,157.854269912,86.1058706665,36.25695,35.491449246
 05/02  10:00:00,632.638514072,74.2964942921,175.969279271,0.0,220.879908,151.653867033,85.1763218013,1.30361141029,48.3426,35.530110391
 05/02  11:00:00,724.755965905,75.3711970623,265.739722928,0.0,220.879908,151.653867033,83.9790174961,0.0,48.3426,35.6364174961
 05/02  12:00:00,889.874125396,76.8908477634,429.325361042,0.0,220.879908,151.653867033,93.0013845874,0.0,48.3426,44.6587845874
 05/02  13:00:00,1031.76709176,78.8775356691,574.229152794,0.0,220.879908,145.652643033,68.9016837705,0.0109535569783,24.1713,44.7194302135
 05/02  14:00:00,1042.65699332,80.9481654731,583.61715704,0.0,220.879908,145.652643033,59.671988768,0.0,24.1713,35.500688768
 05/02  15:00:00,1044.07169883,83.2351719919,590.988423471,0.0,220.879908,137.835547516,40.3855824381,0.0,4.83426,35.5513224381
 05/02  16:00:00,1044.93034472,78.8005300196,601.002940415,0.0,220.879908,133.019064,31.3305196161,0.0113044189425,4.83426,26.4849551972
 05/02  17:00:00,781.999970826,76.2549881855,422.288965937,0.0,220.879908,53.238744,40.1417275364,0.0,4.83426,35.3074675364
 05/02  18:00:00,742.582534911,75.8100175991,384.717147662,0.0,220.879908,53.238744,31.4018037956,0.0,4.83426,26.5675437956
 05/02  19:00:00,624.322389476,74.8910231621,267.795446765,0.0,220.879908,53.238744,13.5087350142,0.0,4.83426,8.67447501416
 05/02  20:00:00,529.242691833,73.9390716655,159.162721786,0.0,220.879908,53.238744,25.9504105162,12.4513149813,4.83426,8.66483553492
 05/02  21:00:00,117.824615035,0.0,0.0,0.0,43.513341876,52.539744,13.5003976375,0.0,4.83426,8.66613763749
 05/02  22:00:00,117.89618401,0.0,0.0,0.0,43.513341876,52.539744,13.4705348414,0.0,4.83426,8.6362748414
 05/02  23:00:00,118.852634144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.916255369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.8982658,0.0,0.0,0.0,43.513341876,52.539744,13.4503477368,0.0,4.83426,8.61608773677
 05/03  02:00:00,117.884142642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.852208844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.255346921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.208624562,0.0,0.0,0.0,43.513341876,52.539744,13.4503022802,0.0,4.83426,8.61604228021
 05/03  06:00:00,185.800305864,72.7186335854,0.00377889372056,0.0,43.513341876,53.238744,763.808189555,758.953929555,4.83426,0.02
 05/03  07:00:00,351.376628115,72.7186335854,0.0,0.0,220.879908,53.238744,622.074124633,599.750978656,4.83426,17.4888859772
 05/03  08:00:00,444.640422858,73.5766608797,0.0019928110314,0.0,220.879908,145.652643033,396.658088529,334.018307679,36.25695,26.3828308506
 05/03  09:00:00,445.39508302,74.2825041917,0.00245930812274,0.0,220.879908,145.652643033,302.122248653,230.378815248,36.25695,35.4864834046
 05/03  10:00:00,517.286324111,75.0145862471,62.9502014918,0.0,220.879908,151.653867033,219.371295535,135.506289948,48.3426,35.5224055861
 05/03  11:00:00,559.032848594,76.1718220006,102.148818198,0.0,220.879908,151.653867033,111.477778742,27.5000760289,48.3426,35.6351027135
 05/03  12:00:00,648.90998343,77.7790033904,190.987971561,0.0,220.879908,151.653867033,92.9859195356,0.0,48.3426,44.6433195356
 05/03  13:00:00,755.564081096,79.8863277069,301.160390533,0.0,220.879908,145.652643033,59.9504271944,0.00620904241796,24.1713,35.772918152
 05/03  14:00:00,891.757647113,82.2301190617,434.710105594,0.0,220.879908,145.652643033,59.6701141571,0.0,24.1713,35.4988141571
 05/03  15:00:00,1002.03510442,84.7001216657,548.519804322,0.0,220.879908,137.835547516,40.3872107271,0.00437746910079,4.83426,35.548573258
 05/03  16:00:00,1034.48990184,79.9446187095,588.908695789,0.0,220.879908,133.019064,40.1496581719,0.0102413612143,4.83426,35.3051568106
 05/03  17:00:00,870.136369972,77.0664712851,507.395678523,0.0,220.879908,53.238744,31.3169202541,0.0,4.83426,26.4826602541
 05/03  18:00:00,843.062857266,76.7016523066,481.032012537,0.0,220.879908,53.238744,40.2447701961,0.0,4.83426,35.4105101961
 05/03  19:00:00,756.630042753,75.8234066801,395.767276818,0.0,220.879908,53.238744,13.5088611168,0.0,4.83426,8.67460111685
 05/03  20:00:00,627.291652401,74.646457762,253.715680645,0.0,220.879908,53.238744,13.4998517246,0.0,4.83426,8.66559172458
 05/03  21:00:00,118.334819988,0.0,0.0,0.0,43.513341876,52.539744,13.4994611359,0.0,4.83426,8.66520113593
 05/03  22:00:00,118.042699831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  23:00:00,118.983965401,0.0,0.0,0.0,43.513341876,52.539744,13.4618641404,0.0,4.83426,8.6276041404
 05/03  24:00:00,118.067817512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.059851037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,118.054329019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,118.031044684,0.0,0.0,0.0,43.513341876,52.539744,13.450143383,0.0,4.83426,8.61588338299
 05/04  04:00:00,118.525132514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,118.523654229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,323.443570563,72.726469883,133.746337804,0.0,43.513341876,53.238744,112.350366867,107.496106867,4.83426,0.02
 05/04  07:00:00,492.475883765,72.7186335854,136.702240014,0.0,220.879908,53.238744,83.0519025138,60.7262792287,4.83426,17.4913632851
 05/04  08:00:00,687.363713616,75.699703092,235.484081645,0.0,220.879908,145.652643033,62.6423752792,0.0045575564143,36.25695,26.3808677227
 05/04  09:00:00,847.110319596,77.5433788258,393.108544518,0.0,220.879908,145.652643033,71.734310112,0.0,36.25695,35.477360112
 05/04  10:00:00,1043.7392932,79.3581347988,581.298530597,0.0,220.879908,151.653867033,83.8659820983,0.0,48.3426,35.5233820983
 05/04  11:00:00,1100.7711558,82.1796865786,634.443606804,0.0,220.879908,151.653867033,83.9684843408,0.0,48.3426,35.6258843408
 05/04  12:00:00,1113.48350502,85.1743974511,644.994367521,0.0,220.879908,151.653867033,92.9831079841,0.0,48.3426,44.6405079841
 05/04  13:00:00,1118.80732883,88.2505426665,652.750416775,0.0,220.879908,145.652643033,68.8873975761,0.0109582503044,24.1713,44.7051393258
 05/04  14:00:00,1138.71437218,91.351085843,669.639707842,0.0,220.879908,145.652643033,59.6665685347,0.0,24.1713,35.4952685347
 05/04  15:00:00,1143.43737378,94.3303900821,679.004161924,0.0,220.879908,137.835547516,40.3854945622,0.00662558760717,4.83426,35.5446089746
 05/04  16:00:00,1161.56947147,88.4865003956,707.494067207,0.0,220.879908,133.019064,31.3260250497,0.0107399730266,4.83426,26.4810250767
 05/04  17:00:00,1065.50731061,83.1749310961,696.664011871,0.0,220.879908,53.238744,31.3128100401,0.0,4.83426,26.4785500401
 05/04  18:00:00,1047.64682864,81.9467800083,680.083798326,0.0,220.879908,53.238744,40.2451872248,0.0,4.83426,35.4109272248
 05/04  19:00:00,1019.62074809,80.2239254676,652.957012477,0.0,220.879908,53.238744,13.5082593626,0.0,4.83426,8.67399936262
 05/04  20:00:00,999.192125717,78.0278467059,619.981430627,0.0,220.879908,53.238744,13.4995525613,0.0,4.83426,8.66529256133
 05/04  21:00:00,118.559140118,0.0,0.0,0.0,43.513341876,52.539744,13.4992814893,0.0,4.83426,8.66502148928
 05/04  22:00:00,118.227733867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,119.126715824,0.0,0.0,0.0,43.513341876,52.539744,13.4619751636,0.0,4.83426,8.6277151636
 05/04  24:00:00,118.223498459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.201080978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.18322135,0.0,0.0,0.0,43.513341876,52.539744,13.4502255889,0.0,4.83426,8.61596558889
 05/05  03:00:00,118.159194951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.531490087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,120.098690687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,332.059030212,72.979417757,144.353513445,0.0,43.513341876,53.238744,146.013665959,132.563528252,4.83426,8.61587770729
 05/05  07:00:00,469.160963205,72.7287307136,113.730574285,0.0,220.879908,53.238744,88.8292485307,66.5061345413,4.83426,17.4888539894
 05/05  08:00:00,707.934771965,77.8736106292,254.633666408,0.0,220.879908,145.652643033,62.6359871321,0.00471498074118,36.25695,26.3743221514
 05/05  09:00:00,903.65980336,79.909783733,448.010598178,0.0,220.879908,145.652643033,62.8663803601,0.0,36.25695,26.6094303601
 05/05  10:00:00,1049.55934348,82.1328467717,584.521614979,0.0,220.879908,151.653867033,83.8572866103,0.0,48.3426,35.5146866103
 05/05  11:00:00,1089.26563174,85.3126696086,619.368445031,0.0,220.879908,151.653867033,92.8658792266,0.0,48.3426,44.5232792266
 05/05  12:00:00,1110.08082572,88.6416195843,637.233678176,0.0,220.879908,151.653867033,84.052021712,0.0,48.3426,35.709421712
 05/05  13:00:00,1113.28792659,91.9142920762,642.842123213,0.0,220.879908,145.652643033,68.8801016643,0.0110933714128,24.1713,44.6977082929
 05/05  14:00:00,1128.49293316,94.9760547313,654.534889612,0.0,220.879908,145.652643033,59.6586813862,0.0,24.1713,35.4873813862
 05/05  15:00:00,1137.40984688,97.7867252865,668.146752991,0.0,220.879908,137.835547516,40.3875138933,0.0174416565498,4.83426,35.5358122368
 05/05  16:00:00,1165.30928348,91.8479522384,707.255960429,0.0,220.879908,133.019064,31.3217380755,0.0106932243391,4.83426,26.4767848511
 05/05  17:00:00,1073.86973326,85.8635756975,701.987396946,0.0,220.879908,53.238744,40.1313076902,0.0,4.83426,35.2970476902
 05/05  18:00:00,1064.44332614,84.5482673971,694.034191249,0.0,220.879908,53.238744,31.3921678745,0.0,4.83426,26.5579078745
 05/05  19:00:00,1026.10345138,82.2492480689,658.526639989,0.0,220.879908,53.238744,13.5078539607,0.0,4.83426,8.67359396067
 05/05  20:00:00,1009.62199047,79.5458829869,630.352713041,0.0,220.879908,53.238744,13.4993076963,0.0,4.83426,8.66504769629
 05/05  21:00:00,218.493946303,0.840265692859,98.6418268851,0.0,43.513341876,52.539744,13.5000202729,0.0,4.83426,8.66576027286
 05/05  22:00:00,226.162517595,1.08090077582,105.76165795,0.0,43.513341876,52.539744,13.4704583357,0.0,4.83426,8.63619833571
 05/05  23:00:00,119.167039937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.268142359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.240010577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.219690994,0.0,0.0,0.0,43.513341876,52.539744,13.4443316865,0.0,4.83426,8.61007168651
 05/06  03:00:00,118.195530372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.656337154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.601652251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,109.648220911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.571620579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.661173666,0.0,0.0,0.0,43.513341876,52.539744,13.4443349127,0.0,4.83426,8.61007491266
 05/06  09:00:00,100.761326062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,211.190682889,1.08267207539,108.181499888,0.0,43.513341876,52.539744,13.5322006238,0.0,4.83426,8.69794062379
 05/06  11:00:00,146.473205781,1.93529491485,42.4312085521,0.0,43.513341876,52.539744,13.4786479876,0.0,4.83426,8.64438798762
 05/06  12:00:00,410.739798805,7.94077177853,299.077492875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  13:00:00,425.198931714,9.10097146616,312.259885184,0.0,43.513341876,52.539744,13.4716178808,0.0,4.83426,8.63735788082
 05/06  14:00:00,508.435095094,7.75739779451,396.013198194,0.0,43.513341876,52.539744,13.4729708537,0.0,4.83426,8.63871085374
 05/06  15:00:00,540.83690172,11.0470297482,424.838475635,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,539.029187967,8.36790389709,425.700241878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,553.364722641,10.6590797504,437.810349431,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,518.639835753,8.32592587654,405.59407562,0.0,43.513341876,52.539744,13.4428122594,0.0,4.83426,8.60855225938
 05/06  19:00:00,526.683364012,6.15433261104,415.012284228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,364.923764141,2.87577272155,243.368386081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,235.683183828,1.30389071882,114.365855474,0.0,43.513341876,52.539744,22.3649709811,0.0,4.83426,17.5307109811
 05/06  22:00:00,118.271358252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,119.052796365,0.0,0.0,0.0,43.513341876,52.539744,13.4443802824,0.0,4.83426,8.61012028243
 05/06  24:00:00,118.201740404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.198107842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.194662056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,118.173378009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.636644479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.584104401,0.0,0.0,0.0,43.513341876,52.539744,13.444358727,0.0,4.83426,8.610098727
 05/07  06:00:00,109.632836179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.556033028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.649785594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,173.546770429,0.723127776313,71.2589296667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,174.623436567,0.724942743403,72.2685303947,0.0,43.513341876,52.539744,22.2090729006,0.0,4.83426,17.3748129006
 05/07  11:00:00,175.328303399,0.718691042396,72.2223855649,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,408.355834684,2.98319705259,301.275792002,0.0,43.513341876,52.539744,13.4784093372,0.0,4.83426,8.64414933716
 05/07  13:00:00,374.733306243,6.3764340193,264.727903454,0.0,43.513341876,52.539744,13.478723193,0.0,4.83426,8.64446319296
 05/07  14:00:00,513.668303169,8.86351826772,399.704555239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,497.163985952,9.03615012797,383.427440802,0.0,43.513341876,52.539744,13.4728581771,0.0,4.83426,8.63859817706
 05/07  16:00:00,563.249017403,10.5407966194,447.532211659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,445.146919034,8.27645804831,332.852537746,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,561.978609579,6.37799280316,450.348397454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,442.780434988,3.71509454121,334.404213986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,333.57059778,2.46148735185,212.776550967,0.0,43.513341876,52.539744,13.4443397047,0.0,4.83426,8.61007970474
 05/07  21:00:00,351.091452859,2.69205353707,227.18460002,0.0,43.513341876,52.539744,22.3652458013,0.0,4.83426,17.5309858013
 05/07  22:00:00,153.502258518,0.364571432685,34.4466424455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,183.721444305,0.718691042396,63.190793481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.213669095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.198667926,0.0,0.0,0.0,43.513341876,52.539744,13.4499385176,0.0,4.83426,8.61567851757
 05/08  02:00:00,118.178020485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.161470047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.638074301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.585838194,0.0,0.0,0.0,43.513341876,52.539744,13.4500556495,0.0,4.83426,8.61579564949
 05/08  06:00:00,521.200661845,73.5380555568,332.691014176,0.0,43.513341876,53.238744,38.4732553046,33.6189953046,4.83426,0.02
 05/08  07:00:00,703.46230235,72.9525219881,346.66654575,0.0,220.879908,53.238744,28.8306399908,6.51300420492,4.83426,17.4833757859
 05/08  08:00:00,978.289606778,80.3488882826,520.388769,0.0,220.879908,145.652643033,62.6320665596,0.00485106034004,36.25695,26.3702654993
 05/08  09:00:00,1006.29818695,82.7910985794,545.218334954,0.0,220.879908,145.652643033,71.7185053864,0.0,36.25695,35.4615553864
 05/08  10:00:00,1042.70881464,85.085831961,572.651046067,0.0,220.879908,151.653867033,78.3829677999,0.0,48.3426,30.0403677999
 05/08  11:00:00,1087.30233115,88.1155252561,612.633210114,0.0,220.879908,151.653867033,89.4222518424,0.0,48.3426,41.0796518424
 05/08  12:00:00,1110.69216733,91.1687367382,633.185193098,0.0,220.879908,151.653867033,84.0323400228,0.0,48.3426,35.6897400228
 05/08  13:00:00,1115.53374318,94.1818510896,640.797947523,0.0,220.879908,145.652643033,68.8574899858,0.0103466194926,24.1713,44.6758433663
 05/08  14:00:00,1124.92958389,96.9820956184,647.441662411,0.0,220.879908,145.652643033,59.6432067503,0.0,24.1713,35.4719067503
 05/08  15:00:00,1131.04725777,99.6690793512,658.604953957,0.0,220.879908,137.835547516,40.3620525585,0.00677546366959,4.83426,35.5210170949
 05/08  16:00:00,1161.44755391,94.3062530891,699.534604611,0.0,220.879908,133.019064,31.3145577256,0.010666746712,4.83426,26.4696309789
 05/08  17:00:00,1057.28640937,87.3208052378,682.897700051,0.0,220.879908,53.238744,31.3005162353,0.0,4.83426,26.4662562353
 05/08  18:00:00,1051.83159701,85.608414035,679.619226796,0.0,220.879908,53.238744,40.2254350666,0.0,4.83426,35.3911750666
 05/08  19:00:00,1039.77950831,83.2281673716,669.329973404,0.0,220.879908,53.238744,13.5076433722,0.0,4.83426,8.67338337224
 05/08  20:00:00,1022.88353206,80.5144177889,640.269088017,0.0,220.879908,53.238744,13.4988157937,0.0,4.83426,8.66455579375
 05/08  21:00:00,254.624632994,0.898363802995,134.146403911,0.0,43.513341876,52.539744,13.4990885882,0.0,4.83426,8.66482858817
 05/08  22:00:00,118.348438753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,119.193023989,0.0,0.0,0.0,43.513341876,52.539744,13.4614368777,0.0,4.83426,8.62717687766
 05/08  24:00:00,118.267831271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.233164937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.226719503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,118.213624246,0.0,0.0,0.0,43.513341876,52.539744,13.4499271251,0.0,4.83426,8.61566712508
 05/09  04:00:00,120.687796657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,120.255310668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,602.15478629,73.5438843658,412.288906901,0.0,43.513341876,53.238744,35.0722588412,30.2179988412,4.83426,0.02
 05/09  07:00:00,738.737911389,72.9734899309,381.640305241,0.0,220.879908,53.238744,32.2642715243,4.66983674539,4.83426,22.7601747789
 05/09  08:00:00,973.279208614,80.4039262599,515.421082512,0.0,220.879908,145.652643033,57.3230664785,0.00449705547645,36.25695,21.0616194231
 05/09  09:00:00,996.912172936,82.9942996649,535.664153689,0.0,220.879908,145.652643033,71.715725158,0.0,36.25695,35.458775158
 05/09  10:00:00,1029.69805251,85.5185663994,559.518668898,0.0,220.879908,151.653867033,83.8401933285,0.0,48.3426,35.4975933285
 05/09  11:00:00,1069.94839342,88.4083378883,595.615637776,0.0,220.879908,151.653867033,83.9443852312,0.0,48.3426,35.6017852312
 05/09  12:00:00,1095.28537179,91.144167791,618.720902758,0.0,220.879908,151.653867033,92.9456141148,0.0,48.3426,44.6030141148
 05/09  13:00:00,1088.01093563,93.6098981885,614.540356111,0.0,220.879908,145.652643033,59.9209537628,0.0113952802036,24.1713,35.7382584826
 05/09  14:00:00,1085.99253498,95.1830490864,610.70984006,0.0,220.879908,145.652643033,59.6424313332,0.0,24.1713,35.4711313332
 05/09  15:00:00,1104.21575622,97.7651866088,634.000690577,0.0,220.879908,137.835547516,40.36799101,0.0169401697225,4.83426,35.5167908403
 05/09  16:00:00,1142.45550489,92.0952632709,683.036777254,0.0,220.879908,133.019064,40.1274881368,0.010598857422,4.83426,35.2826292794
 05/09  17:00:00,1038.46101539,85.5329814719,666.165908278,0.0,220.879908,53.238744,31.2965825672,0.0,4.83426,26.4623225672
 05/09  18:00:00,1033.57787807,83.9768072576,663.262080192,0.0,220.879908,53.238744,31.3783884069,0.0,4.83426,26.5441284069
 05/09  19:00:00,1011.55703221,82.1537908475,643.38824717,0.0,220.879908,53.238744,13.5053101269,0.0,4.83426,8.67105012689
 05/09  20:00:00,1000.77951181,79.6014203185,620.61174915,0.0,220.879908,53.238744,13.498160248,0.0,4.83426,8.66390024796
 05/09  21:00:00,259.07523464,1.08108899601,138.676756012,0.0,43.513341876,52.539744,13.4987458831,0.0,4.83426,8.66448588308
 05/09  22:00:00,118.306257941,0.0,0.0,0.0,43.513341876,52.539744,13.4700069976,0.0,4.83426,8.63574699757
 05/09  23:00:00,119.182677158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.283665178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.244574742,0.0,0.0,0.0,43.513341876,52.539744,13.4499043143,0.0,4.83426,8.6156443143
 05/10  02:00:00,118.225224415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,118.219634516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.703879919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.649246033,0.0,0.0,0.0,43.513341876,52.539744,13.4499752575,0.0,4.83426,8.61571525747
 05/10  06:00:00,673.203212888,73.6120542868,483.319086077,0.0,43.513341876,53.238744,4.95776837272,0.103508372723,4.83426,0.02
 05/10  07:00:00,845.10827548,72.9350144141,487.335656326,0.0,220.879908,53.238744,22.3169605521,0.0,4.83426,17.4827005521
 05/10  08:00:00,974.446846492,80.3167955967,515.961640496,0.0,220.879908,145.652643033,62.6250294912,0.00438457972212,36.25695,26.3636949114
 05/10  09:00:00,990.01630705,82.8747187781,528.120360366,0.0,220.879908,145.652643033,62.8510272981,0.0,36.25695,26.5940772981
 05/10  10:00:00,1029.11239191,85.7931685811,557.659920686,0.0,220.879908,151.653867033,83.8345208261,0.0,48.3426,35.4919208261
 05/10  11:00:00,1080.06876902,88.6680774456,604.393663605,0.0,220.879908,151.653867033,92.8367204299,0.0,48.3426,44.4941204299
 05/10  12:00:00,1107.30968426,91.5277296527,629.517528059,0.0,220.879908,151.653867033,84.02659859,0.0,48.3426,35.68399859
 05/10  13:00:00,1103.39596098,94.1906196992,628.974156422,0.0,220.879908,145.652643033,68.8415015493,0.0104857742524,24.1713,44.6597157751
 05/10  14:00:00,1114.95872558,96.6423396588,637.890230201,0.0,220.879908,145.652643033,59.6364130276,0.0,24.1713,35.4651130276
 05/10  15:00:00,1127.81741819,98.4029748518,656.658365122,0.0,220.879908,137.835547516,40.3622820173,0.0174206776529,4.83426,35.5106013397
 05/10  16:00:00,1148.90717154,92.6862163382,688.780549888,0.0,220.879908,133.019064,31.3078262784,0.0110724192764,4.83426,26.4624938591
 05/10  17:00:00,1047.66364294,85.9616837789,674.517162932,0.0,220.879908,53.238744,31.2993325654,0.0,4.83426,26.4650725654
 05/10  18:00:00,1037.66425677,84.2770779221,666.507719482,0.0,220.879908,53.238744,40.2148946664,0.0,4.83426,35.3806346664
 05/10  19:00:00,1019.74110606,82.3585395005,650.228962606,0.0,220.879908,53.238744,13.5068308957,0.0,4.83426,8.67257089569
 05/10  20:00:00,1005.11338379,79.8193468221,623.688236973,0.0,220.879908,53.238744,6.07781013042,0.0,4.83426,1.24355013042
 05/10  21:00:00,269.154023694,1.08184822265,148.312872161,0.0,43.513341876,52.539744,12.2743077911,0.0,4.83426,7.44004779109
 05/10  22:00:00,162.470849701,0.362061909179,43.3820365204,0.0,43.513341876,52.539744,13.4697948609,0.0,4.83426,8.63553486085
 05/10  23:00:00,195.028607746,0.718691042396,74.3963899151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.301279397,0.0,0.0,0.0,43.513341876,52.539744,13.449894801,0.0,4.83426,8.615634801
 05/11  01:00:00,118.293688107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.288161937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.264959029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.769801906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.731757289,0.0,0.0,0.0,43.513341876,52.539744,13.4499270031,0.0,4.83426,8.61566700311
 05/11  06:00:00,720.513930177,74.0499542333,528.953142281,0.0,43.513341876,53.238744,4.86847857583,0.0142185758267,4.83426,0.02
 05/11  07:00:00,889.436562341,73.3648022661,529.80470586,0.0,220.879908,53.238744,22.3158431264,0.0,4.83426,17.4815831264
 05/11  08:00:00,987.443361805,82.2847761702,525.919982359,0.0,220.879908,145.652643033,62.6215160215,0.0,36.25695,26.3645660215
 05/11  09:00:00,1006.31955652,84.4722772598,542.11396649,0.0,220.879908,145.652643033,71.7069514369,0.0,36.25695,35.4500014369
 05/11  10:00:00,1049.55994033,87.1425793323,576.294068644,0.0,220.879908,151.653867033,80.4578347252,0.0,48.3426,32.1152347252
 05/11  11:00:00,1100.98118257,90.0023077577,623.683432378,0.0,220.879908,151.653867033,87.3111101716,0.0,48.3426,38.9685101716
 05/11  12:00:00,1115.16306733,92.7360335982,635.718088093,0.0,220.879908,151.653867033,84.0249531091,0.0,48.3426,35.6823531091
 05/11  13:00:00,1113.23655401,95.3275056942,636.965263426,0.0,220.879908,145.652643033,68.8310596776,0.00895974712006,24.1713,44.6507999305
 05/11  14:00:00,1122.73637573,97.8315126164,644.096357901,0.0,220.879908,145.652643033,59.6321427496,0.0,24.1713,35.4608427496
 05/11  15:00:00,1129.87497262,99.7609375022,657.294904677,0.0,220.879908,137.835547516,40.3597801828,0.0176764040873,4.83426,35.5078437787
 05/11  16:00:00,1150.11111551,93.6865290329,688.633609074,0.0,220.879908,133.019064,31.3060883148,0.0110193809167,4.83426,26.4608089339
 05/11  17:00:00,1026.09532668,84.7762637546,654.127087655,0.0,220.879908,53.238744,31.2954343449,0.0,4.83426,26.4611743449
 05/11  18:00:00,1013.62379223,82.0986490222,644.755686998,0.0,220.879908,53.238744,40.2112319118,0.0,4.83426,35.3769719118
 05/11  19:00:00,1001.94835303,80.1399767166,634.520906754,0.0,220.879908,53.238744,13.5067161096,0.0,4.83426,8.67245610957
 05/11  20:00:00,976.563425357,78.3400177613,597.084009076,0.0,220.879908,53.238744,13.4976477232,0.0,4.83426,8.66338772315
 05/11  21:00:00,246.090112973,1.08106181535,125.340423566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  22:00:00,118.298829033,0.0,0.0,0.0,43.513341876,52.539744,13.4697675184,0.0,4.83426,8.63550751836
 05/11  23:00:00,119.160572173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  24:00:00,118.270653214,0.0,0.0,0.0,43.513341876,52.539744,13.4499177913,0.0,4.83426,8.61565779129
 05/12  01:00:00,118.263127644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.239457214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,118.23891574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.87308036,0.0,0.0,0.0,43.513341876,52.539744,13.4496608497,0.0,4.83426,8.61540084973
 05/12  05:00:00,120.513754429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,722.323141801,74.0721552572,529.63275125,0.0,43.513341876,53.238744,4.86433498347,0.0100749834721,4.83426,0.02
 05/12  07:00:00,893.344554814,73.4769590463,533.773510595,0.0,220.879908,53.238744,22.3146251898,0.0,4.83426,17.4803651898
 05/12  08:00:00,988.213771207,82.3126963354,526.565718881,0.0,220.879908,145.652643033,62.6189166372,0.0,36.25695,26.3619666372
 05/12  09:00:00,1003.25590592,84.2243525174,539.084959725,0.0,220.879908,145.652643033,71.7019845094,0.0,36.25695,35.4450345094
 05/12  10:00:00,1032.32091083,86.3846010763,559.654608697,0.0,220.879908,151.653867033,74.9559768682,0.0,48.3426,26.6133768682
 05/12  11:00:00,1076.38752958,88.9681615475,599.534785644,0.0,220.879908,151.653867033,92.8222237469,0.0,48.3426,44.4796237469
 05/12  12:00:00,1092.50491823,91.2838927593,614.059275113,0.0,220.879908,151.653867033,84.0174715359,0.0,48.3426,35.6748715359
 05/12  13:00:00,1112.82655074,93.8953382511,637.262790581,0.0,220.879908,145.652643033,68.8284423831,0.0105120460817,24.1713,44.6466303371
 05/12  14:00:00,1147.59625064,96.9355175157,668.262434148,0.0,220.879908,145.652643033,59.6270474563,0.0,24.1713,35.4557474563
 05/12  15:00:00,1159.68193591,99.5203603717,685.652742117,0.0,220.879908,137.835547516,36.9839895317,0.0173131175407,4.83426,32.1324164141
 05/12  16:00:00,1197.34207932,95.197266883,732.884042659,0.0,220.879908,133.019064,34.6443060102,0.0102318034459,4.83426,29.7998142068
 05/12  17:00:00,1104.54468335,89.0670834458,726.409037645,0.0,220.879908,53.238744,31.2912829891,0.0,4.83426,26.4570229891
 05/12  18:00:00,1088.61192804,87.0169102062,712.815347978,0.0,220.879908,53.238744,31.3709501179,0.0,4.83426,26.5366901179
 05/12  19:00:00,1070.79577009,83.9408233615,698.314275128,0.0,220.879908,53.238744,13.5064144543,0.0,4.83426,8.67215445428
 05/12  20:00:00,1064.62213308,81.6165525997,682.290870733,0.0,220.879908,53.238744,13.4980509813,0.0,4.83426,8.66379098133
 05/12  21:00:00,306.539889682,0.960809173364,186.154674496,0.0,43.513341876,52.539744,13.498377969,0.0,4.83426,8.66411796895
 05/12  22:00:00,300.875008796,1.19244554622,179.881639093,0.0,43.513341876,52.539744,13.469785048,0.0,4.83426,8.63552504804
 05/12  23:00:00,294.108023406,1.37864431921,171.879050912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,118.419536605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.397142663,0.0,0.0,0.0,43.513341876,52.539744,13.4441744776,0.0,4.83426,8.60991447763
 05/13  02:00:00,118.390894402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.368179918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.902642426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.863128197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,109.876001013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.753852437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.794476837,0.0,0.0,0.0,43.513341876,52.539744,13.444035535,0.0,4.83426,8.60977553501
 05/13  09:00:00,100.821854415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.849978148,0.0,0.0,0.0,43.513341876,52.539744,13.5286055773,0.0,4.83426,8.69434557733
 05/13  11:00:00,397.733060334,1.92903176403,291.137084566,0.0,43.513341876,52.539744,13.4771573795,0.0,4.83426,8.6428973795
 05/13  12:00:00,249.620174705,1.08169660188,146.310493573,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.521729007,0.0,0.0,0.0,43.513341876,52.539744,13.4717535838,0.0,4.83426,8.63749358382
 05/13  14:00:00,100.412252802,0.0,0.0,0.0,43.513341876,52.539744,13.471741577,0.0,4.83426,8.63748157696
 05/13  15:00:00,100.381091529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,100.163351741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,100.1390451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,100.107589863,0.0,0.0,0.0,43.513341876,52.539744,13.4441621368,0.0,4.83426,8.6099021368
 05/13  19:00:00,100.521241853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,112.425847142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.174819166,0.0,0.0,0.0,43.513341876,52.539744,22.3541435915,0.0,4.83426,17.5198835915
 05/13  22:00:00,117.837166405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.737459677,0.0,0.0,0.0,43.513341876,52.539744,13.4440052359,0.0,4.83426,8.60974523592
 05/13  24:00:00,117.82637879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.808344368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.793506538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.7882179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.211697842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.179167188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,109.240630131,0.0,0.0,0.0,43.513341876,52.539744,13.4440133786,0.0,4.83426,8.60975337856
 05/14  07:00:00,100.159127551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.157735767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.192663141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.201482747,0.0,0.0,0.0,43.513341876,52.539744,22.202816333,0.0,4.83426,17.368556333
 05/14  11:00:00,101.063296501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.214384099,0.0,0.0,0.0,43.513341876,52.539744,13.4772826539,0.0,4.83426,8.64302265386
 05/14  13:00:00,100.37579529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  14:00:00,100.463050892,0.0,0.0,0.0,43.513341876,52.539744,13.4717820293,0.0,4.83426,8.63752202931
 05/14  15:00:00,100.494065161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,100.325014482,0.0,0.0,0.0,43.513341876,52.539744,13.4440395965,0.0,4.83426,8.60977959653
 05/14  17:00:00,100.326007407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,100.306038709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.758724719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,112.608211622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.273264066,0.0,0.0,0.0,43.513341876,52.539744,31.1023160051,0.0,4.83426,26.2680560051
 05/14  22:00:00,117.894387574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.74538327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.858126924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.839517172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.798991547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.776712217,0.0,0.0,0.0,43.513341876,52.539744,13.4497085089,0.0,4.83426,8.61544850893
 05/15  04:00:00,118.175894827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.138319395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,182.959234979,72.7186335854,0.00319034123941,0.0,43.513341876,53.238744,901.865537902,897.011277902,4.83426,0.02
 05/15  07:00:00,351.471366796,72.7186335854,0.0,0.0,220.879908,53.238744,689.434282854,667.122046103,4.83426,17.477976751
 05/15  08:00:00,444.258360354,73.1475242756,0.00281270924204,0.0,220.879908,145.652643033,376.399912462,313.789035784,36.25695,26.3539266786
 05/15  09:00:00,522.074744851,73.8177575155,75.200128465,0.0,220.879908,145.652643033,258.605749977,186.915870475,36.25695,35.4329295022
 05/15  10:00:00,535.600241521,74.4123746312,80.6974188652,0.0,220.879908,151.653867033,153.389998233,69.5784636603,48.3426,35.4689345725
 05/15  11:00:00,621.746725651,75.3555556305,164.460262829,0.0,220.879908,151.653867033,84.4326411827,0.516648964284,48.3426,35.5733922185
 05/15  12:00:00,694.88495326,76.6131281175,236.911041391,0.0,220.879908,151.653867033,83.9972346245,0.0,48.3426,35.6546346245
 05/15  13:00:00,805.317173379,78.5022920168,350.972232279,0.0,220.879908,145.652643033,68.8032026572,0.00543018393842,24.1713,44.6264724733
 05/15  14:00:00,985.248645323,81.093607075,527.837638341,0.0,220.879908,145.652643033,59.612547156,0.0,24.1713,35.441247156
 05/15  15:00:00,1059.02739855,84.3098359348,606.174486845,0.0,220.879908,137.835547516,40.3227977501,0.0,4.83426,35.4885377501
 05/15  16:00:00,1100.55264534,80.3987380334,656.647573495,0.0,220.879908,133.019064,31.2917970735,0.0105555794126,4.83426,26.4469814941
 05/15  17:00:00,1016.21201407,77.9878711839,654.363542967,0.0,220.879908,53.238744,31.2822811917,0.0,4.83426,26.4480211917
 05/15  18:00:00,1010.91383663,77.8855393005,649.289916293,0.0,220.879908,53.238744,31.3603506951,0.0,4.83426,26.5260906951
 05/15  19:00:00,983.272218891,77.2357268146,622.013989827,0.0,220.879908,53.238744,13.5051800087,0.0,4.83426,8.67092000865
 05/15  20:00:00,880.246951481,75.7926933479,508.580193159,0.0,220.879908,53.238744,13.4968334859,0.0,4.83426,8.66257348594
 05/15  21:00:00,118.482214736,0.0,0.0,0.0,43.513341876,52.539744,13.497260332,0.0,4.83426,8.66300033205
 05/15  22:00:00,118.137317005,0.0,0.0,0.0,43.513341876,52.539744,13.4690099734,0.0,4.83426,8.63474997345
 05/15  23:00:00,119.030194346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,118.114644225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,118.096072831,0.0,0.0,0.0,43.513341876,52.539744,13.4494746222,0.0,4.83426,8.61521462225
 05/16  02:00:00,118.072848048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.054968541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.349154168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,119.968682375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,332.857480232,72.740617366,146.25827639,0.0,43.513341876,53.238744,217.57347706,204.123798902,4.83426,8.61541815784
 05/16  07:00:00,504.566990552,72.7186335854,149.500516684,0.0,220.879908,53.238744,116.550023383,94.2396701836,4.83426,17.4760931991
 05/16  08:00:00,780.634261869,75.998789038,328.741233673,0.0,220.879908,145.652643033,53.8341590656,0.0047006053879,36.25695,17.5725084602
 05/16  09:00:00,971.483539141,77.970486876,516.391359062,0.0,220.879908,145.652643033,71.6899858514,0.0,36.25695,35.4330358514
 05/16  10:00:00,1022.41356434,79.8092896171,558.783563335,0.0,220.879908,151.653867033,83.8063892892,0.0,48.3426,35.4637892892
 05/16  11:00:00,1046.72153851,82.371107187,579.120336977,0.0,220.879908,151.653867033,83.9124984679,0.0,48.3426,35.5698984679
 05/16  12:00:00,1060.06343397,85.1954820663,590.025424644,0.0,220.879908,151.653867033,92.8983050825,0.0,48.3426,44.5557050825
 05/16  13:00:00,1053.70165462,87.7315113625,586.985238995,0.0,220.879908,145.652643033,59.8817313438,0.0113559690169,24.1713,35.6990753748
 05/16  14:00:00,1077.88689202,90.1242048591,608.666241554,0.0,220.879908,145.652643033,59.6086310398,0.0,24.1713,35.4373310398
 05/16  15:00:00,1098.8585467,92.6208212579,634.884681517,0.0,220.879908,137.835547516,40.3286828203,0.00668384307129,4.83426,35.4877389772
 05/16  16:00:00,1129.40993181,86.3907559697,676.933098789,0.0,220.879908,133.019064,31.2898317603,0.0106795357874,4.83426,26.4448922245
 05/16  17:00:00,1027.8041637,81.4678206679,660.575322334,0.0,220.879908,53.238744,31.2826588592,0.0,4.83426,26.4483988592
 05/16  18:00:00,1012.89868377,79.7765460014,647.704521153,0.0,220.879908,53.238744,31.3555815385,0.0,4.83426,26.5213215385
 05/16  19:00:00,992.919917386,78.7883075468,628.751877313,0.0,220.879908,53.238744,22.1562966555,0.0,4.83426,17.3220366555
 05/16  20:00:00,982.623171823,77.2690525693,608.104356876,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/16  21:00:00,118.231022803,0.0,0.0,0.0,43.513341876,52.539744,13.4974669032,0.0,4.83426,8.66320690318
 05/16  22:00:00,118.26837935,0.0,0.0,0.0,43.513341876,52.539744,13.4691056042,0.0,4.83426,8.63484560423
 05/16  23:00:00,119.143996061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  24:00:00,118.24016244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.219178065,0.0,0.0,0.0,43.513341876,52.539744,13.4494183584,0.0,4.83426,8.61515835839
 05/17  02:00:00,118.213382899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
