Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  03:00:00,118.189951532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.675286184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.638187458,0.0,0.0,0.0,43.513341876,52.539744,13.4495951027,0.0,4.83426,8.61533510273
 05/17  06:00:00,628.092083107,73.3644175725,442.011795307,0.0,43.513341876,53.238744,6.53628602912,1.68202602912,4.83426,0.02
 05/17  07:00:00,803.273642652,72.8171122458,445.916400451,0.0,220.879908,53.238744,22.3082399124,0.0,4.83426,17.4739799124
 05/17  08:00:00,972.919970293,79.0767624452,515.914519856,0.0,220.879908,145.652643033,62.6033935913,0.0,36.25695,26.3464435913
 05/17  09:00:00,1000.41653809,81.6549527271,539.777554577,0.0,220.879908,145.652643033,62.8290438958,0.0,36.25695,26.5720938958
 05/17  10:00:00,1065.7296716,84.5156960417,595.302095323,0.0,220.879908,151.653867033,83.8004510415,0.0,48.3426,35.4578510415
 05/17  11:00:00,1109.65277541,87.68955857,634.708787158,0.0,220.879908,151.653867033,83.9044615625,0.0,48.3426,35.5618615625
 05/17  12:00:00,1116.89567105,90.3974658964,639.899451467,0.0,220.879908,151.653867033,92.8930140299,0.0,48.3426,44.5504140299
 05/17  13:00:00,1115.78650502,93.0982546921,642.157216779,0.0,220.879908,145.652643033,59.8755246219,0.00972227403241,24.1713,35.6945023479
 05/17  14:00:00,1136.49278898,95.8776730361,660.263506495,0.0,220.879908,145.652643033,59.6045526225,0.0,24.1713,35.4332526225
 05/17  15:00:00,1149.8860948,98.846116153,678.526365689,0.0,220.879908,137.835547516,40.3330666566,0.017347366046,4.83426,35.4814592905
 05/17  16:00:00,1169.29210204,93.1113103488,708.945546848,0.0,220.879908,133.019064,31.2872742994,0.011088132876,4.83426,26.4419261665
 05/17  17:00:00,1069.22626416,86.6658317439,695.53392205,0.0,220.879908,53.238744,31.2790817637,0.0,4.83426,26.4448217637
 05/17  18:00:00,1059.46356233,84.7378337944,688.066206479,0.0,220.879908,53.238744,31.351599852,0.0,4.83426,26.517339852
 05/17  19:00:00,1042.0764525,82.6087440314,672.536776834,0.0,220.879908,53.238744,13.5051974439,0.0,4.83426,8.67093744391
 05/17  20:00:00,1023.50687706,80.2169112007,644.625953446,0.0,220.879908,53.238744,13.4968668689,0.0,4.83426,8.66260686894
 05/17  21:00:00,256.717804276,0.959975542745,136.140524899,0.0,43.513341876,52.539744,13.4954901525,0.0,4.83426,8.66123015249
 05/17  22:00:00,245.677789084,1.0818478389,125.145446624,0.0,43.513341876,52.539744,13.4673665423,0.0,4.83426,8.63310654228
 05/17  23:00:00,119.222552292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.336885843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,118.311236623,0.0,0.0,0.0,43.513341876,52.539744,13.4494590554,0.0,4.83426,8.61519905543
 05/18  02:00:00,118.292149083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.286628164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.814464579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.776021944,0.0,0.0,0.0,43.513341876,52.539744,13.4493520523,0.0,4.83426,8.61509205233
 05/18  06:00:00,714.419144184,74.1880056108,525.119633101,0.0,43.513341876,53.238744,4.8644871717,0.0102271716981,4.83426,0.02
 05/18  07:00:00,901.462009827,73.7068264511,540.72479606,0.0,220.879908,53.238744,22.3083717826,0.0,4.83426,17.4741117826
 05/18  08:00:00,1012.99620287,83.6756779827,548.977947819,0.0,220.879908,145.652643033,54.274162435,0.0,36.25695,18.017212435
 05/18  09:00:00,1021.39127933,86.1445495539,554.565957404,0.0,220.879908,145.652643033,71.2235767442,0.0,36.25695,34.9666267442
 05/18  10:00:00,1050.61713504,88.0462788722,575.569881252,0.0,220.879908,151.653867033,83.7991845906,0.0,48.3426,35.4565845906
 05/18  11:00:00,1097.01767458,90.7253843348,618.239154277,0.0,220.879908,151.653867033,83.900697297,0.0,48.3426,35.558097297
 05/18  12:00:00,1125.84798808,93.1552459065,645.053440602,0.0,220.879908,151.653867033,83.9794140533,0.0,48.3426,35.6368140533
 05/18  13:00:00,1130.63964058,95.873524977,652.898895073,0.0,220.879908,145.652643033,68.7976915438,0.01790630575,24.1713,44.608485238
 05/18  14:00:00,1150.44157633,98.9534497221,669.520405751,0.0,220.879908,145.652643033,59.5998091903,0.0,24.1713,35.4285091903
 05/18  15:00:00,1162.32402779,101.166811736,686.833867905,0.0,220.879908,137.835547516,40.325456351,0.0172896989963,4.83426,35.473906652
 05/18  16:00:00,1181.05022408,96.4562717282,715.574716139,0.0,220.879908,133.019064,31.2821092173,0.0109674608597,4.83426,26.4368817565
 05/18  17:00:00,1082.08261018,88.6494250492,704.689852263,0.0,220.879908,53.238744,31.2712769228,0.0,4.83426,26.4370169228
 05/18  18:00:00,1072.395027,86.7953538149,697.10943816,0.0,220.879908,53.238744,31.3519675947,0.0,4.83426,26.5177075947
 05/18  19:00:00,1052.91340602,84.9161163225,679.64434099,0.0,220.879908,53.238744,13.5044180007,0.0,4.83426,8.6701580007
 05/18  20:00:00,1045.44512167,82.0709501503,663.403409024,0.0,220.879908,53.238744,13.4959685301,0.0,4.83426,8.6617085301
 05/18  21:00:00,307.07566055,1.08122093702,186.10588273,0.0,43.513341876,52.539744,13.4968271697,0.0,4.83426,8.66256716966
 05/18  22:00:00,261.785646746,1.08223829258,141.14846418,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,243.042241302,1.08144053873,121.528942743,0.0,43.513341876,52.539744,13.460674872,0.0,4.83426,8.62641487201
 05/18  24:00:00,118.4060956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.380760896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,118.344001867,0.0,0.0,0.0,43.513341876,52.539744,13.4494579231,0.0,4.83426,8.61519792305
 05/19  03:00:00,118.325765254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.995749588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,120.597030929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,722.69050471,74.8520654836,531.414915936,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/19  07:00:00,912.227156772,74.7339265655,550.538683345,0.0,220.879908,53.238744,31.0324931761,0.0,4.83426,26.1982331761
 05/19  08:00:00,1034.49080321,86.515697638,567.860784644,0.0,220.879908,145.652643033,53.8258815914,0.0,36.25695,17.5689315914
 05/19  09:00:00,1062.92761255,88.8795358552,593.088257022,0.0,220.879908,145.652643033,71.6712835894,0.0,36.25695,35.4143335894
 05/19  10:00:00,1109.51411742,91.046520984,630.773943135,0.0,220.879908,151.653867033,83.7926066182,0.0,48.3426,35.4500066182
 05/19  11:00:00,1137.06863122,93.5708938075,654.72533899,0.0,220.879908,151.653867033,83.8961254612,0.0,48.3426,35.5535254612
 05/19  12:00:00,1158.9570558,96.1773944881,674.496407317,0.0,220.879908,151.653867033,83.9803402855,0.0,48.3426,35.6377402855
 05/19  13:00:00,1169.46675468,98.7284927219,688.350895884,0.0,220.879908,145.652643033,68.7660202277,0.0,24.1713,44.5947202277
 05/19  14:00:00,1187.11407044,100.702458632,703.992966618,0.0,220.879908,145.652643033,50.7458598483,0.0,24.1713,26.5745598483
 05/19  15:00:00,1194.60689042,102.860057217,716.995336359,0.0,220.879908,137.835547516,40.3137321273,0.00663217321309,4.83426,35.4728399541
 05/19  16:00:00,1219.37770385,100.245154623,749.774897229,0.0,220.879908,133.019064,31.2810763611,0.0104359999322,4.83426,26.4363803611
 05/19  17:00:00,1122.26973767,93.2051161511,739.917443036,0.0,220.879908,53.238744,31.2721388015,0.0,4.83426,26.4378788015
 05/19  18:00:00,1105.44834913,90.8164197856,725.536036008,0.0,220.879908,53.238744,40.1795523432,0.0,4.83426,35.3452923432
 05/19  19:00:00,1077.97677915,88.2251145884,701.206105077,0.0,220.879908,53.238744,13.5046264414,0.0,4.83426,8.67036644139
 05/19  20:00:00,1062.24659647,84.328632222,677.951998664,0.0,220.879908,53.238744,13.4957596306,0.0,4.83426,8.66149963065
 05/19  21:00:00,420.292198515,2.23616018679,297.435180269,0.0,43.513341876,52.539744,13.4967164773,0.0,4.83426,8.66245647733
 05/19  22:00:00,337.906043726,2.14413520707,215.150932824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,200.128201138,0.723554374645,79.3140914565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,156.139733018,0.359345521198,36.9826919509,0.0,43.513341876,52.539744,13.4494758242,0.0,4.83426,8.61521582417
 05/20  01:00:00,233.931479831,1.08061551264,113.252275912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.397861842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.3743385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.884362496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.827148163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,106.877426774,0.0,0.0,0.0,43.513341876,52.539744,13.443910735,0.0,4.83426,8.60965073504
 05/20  07:00:00,100.77347703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,226.43236167,1.08250145814,123.202245807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,377.03721677,3.10036191118,270.349821108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,388.628571358,8.96861427491,276.121069846,0.0,43.513341876,52.539744,13.5253972557,0.0,4.83426,8.69113725568
 05/20  11:00:00,538.747043883,8.98203256051,423.832734294,0.0,43.513341876,52.539744,13.4756262111,0.0,4.83426,8.64136621107
 05/20  12:00:00,565.522078569,11.2998200384,449.122261112,0.0,43.513341876,52.539744,13.4764942368,0.0,4.83426,8.64223423677
 05/20  13:00:00,604.564123822,10.0591171848,489.23595126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  14:00:00,601.306516232,12.0084645027,484.094295141,0.0,43.513341876,52.539744,13.4709603291,0.0,4.83426,8.63670032906
 05/20  15:00:00,717.949061589,25.7327068941,586.163660683,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,655.109857386,24.5254014698,525.189980934,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,719.408693719,29.9728870159,583.516897008,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,614.228780308,19.1640429358,489.941491276,0.0,43.513341876,52.539744,13.4439413054,0.0,4.83426,8.60968130545
 05/20  19:00:00,638.408311019,17.1853237128,515.067635358,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,528.78900504,7.54804553605,404.138628333,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,533.188728279,4.09033290676,406.228981246,0.0,43.513341876,52.539744,22.3464414998,0.0,4.83426,17.5121814998
 05/20  22:00:00,449.982459969,3.36009604831,324.909699878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,330.514464707,2.13221109808,207.031864512,0.0,43.513341876,52.539744,13.4439415002,0.0,4.83426,8.60968150021
 05/20  24:00:00,266.935736899,1.53289431696,145.492734483,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,255.526224102,1.38661263483,134.324044845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,153.435304795,0.359345521198,34.3701078595,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.307730784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.847241181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.809381108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,106.838908759,0.0,0.0,0.0,43.513341876,52.539744,13.4438047827,0.0,4.83426,8.6095447827
 05/21  07:00:00,141.148270742,0.362985162828,39.6169656827,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,176.477767288,0.718691042396,74.1626179705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,140.667106323,0.363568638625,39.0801526382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,404.11114092,2.80986958945,297.060726882,0.0,43.513341876,52.539744,13.525010873,0.0,4.83426,8.690750873
 05/21  11:00:00,457.618223193,3.10039465993,349.358392196,0.0,43.513341876,52.539744,13.4762982522,0.0,4.83426,8.64203825217
 05/21  12:00:00,456.096572779,6.25013702205,345.631583885,0.0,43.513341876,52.539744,13.4761688162,0.0,4.83426,8.6419088162
 05/21  13:00:00,500.703343307,9.37395294935,386.63970915,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  14:00:00,556.610854974,8.43069361343,442.856590479,0.0,43.513341876,52.539744,13.4707851612,0.0,4.83426,8.6365251612
 05/21  15:00:00,552.764314459,11.142015448,436.40992449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  16:00:00,605.547670658,9.46416754717,490.544921562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,567.076072675,11.0256395946,450.935631958,0.0,43.513341876,52.539744,13.4439050598,0.0,4.83426,8.60964505978
 05/21  18:00:00,577.342202335,9.08816627446,463.020572845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,508.364315064,7.88901003794,395.225406021,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,540.072977901,4.5133736238,418.180029344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,364.067269416,2.55920898105,240.200812082,0.0,43.513341876,52.539744,22.3431399893,0.0,4.83426,17.5088799893
 05/21  22:00:00,396.341597154,2.98799490957,272.079131591,0.0,43.513341876,52.539744,13.4438619544,0.0,4.83426,8.60960195436
 05/21  23:00:00,330.649618345,2.18395322663,207.078930819,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,245.022833397,1.33833712824,124.009901212,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,154.337246263,0.359345521198,35.2372038095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.365092145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,118.345214976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.858412869,0.0,0.0,0.0,43.513341876,52.539744,13.4492774293,0.0,4.83426,8.61501742933
 05/22  05:00:00,118.803960243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,730.941370122,75.2745028583,541.097019962,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/22  07:00:00,903.196881537,75.0959827936,541.888689101,0.0,220.879908,53.238744,22.3004861202,0.0,4.83426,17.4662261202
 05/22  08:00:00,1030.05898502,87.3519446284,563.195465253,0.0,220.879908,145.652643033,62.593032466,0.0,36.25695,26.336082466
 05/22  09:00:00,1054.78451897,89.533494832,585.233152808,0.0,220.879908,145.652643033,62.8132598962,0.0,36.25695,26.5563098962
 05/22  10:00:00,1082.14300152,91.1426096341,604.714676314,0.0,220.879908,151.653867033,83.7783403217,0.0,48.3426,35.4357403217
 05/22  11:00:00,1100.23475884,93.0726326657,619.611698871,0.0,220.879908,151.653867033,83.8776227537,0.0,48.3426,35.5350227537
 05/22  12:00:00,1121.08726611,95.4002233521,638.403693036,0.0,220.879908,151.653867033,92.8607906701,0.0,48.3426,44.5181906701
 05/22  13:00:00,1121.39697782,97.667377533,642.413684653,0.0,220.879908,145.652643033,59.8518650576,0.0161183406353,24.1713,35.664446717
 05/22  14:00:00,1133.67295406,99.4826376265,652.86383702,0.0,220.879908,145.652643033,59.5828118995,0.0,24.1713,35.4115118995
 05/22  15:00:00,1157.32972409,101.31040839,682.228461955,0.0,220.879908,137.835547516,31.4317800659,0.0,4.83426,26.5975200659
 05/22  16:00:00,1174.03531413,96.4120735729,709.161301955,0.0,220.879908,133.019064,40.0754698702,0.0114303045943,4.83426,35.2297795656
 05/22  17:00:00,1065.06979886,88.9685373474,687.978089045,0.0,220.879908,53.238744,31.256856542,0.0,4.83426,26.422596542
 05/22  18:00:00,1054.33548624,87.0663381975,679.505388695,0.0,220.879908,53.238744,31.3390112154,0.0,4.83426,26.5047512154
 05/22  19:00:00,1045.84833582,85.2405507147,672.522097963,0.0,220.879908,53.238744,13.5041685295,0.0,4.83426,8.6699085295
 05/22  20:00:00,1044.69162069,82.356245318,662.328184876,0.0,220.879908,53.238744,13.4954634639,0.0,4.83426,8.66120346394
 05/22  21:00:00,312.720670006,1.0834795542,191.707954412,0.0,43.513341876,52.539744,13.4956593747,0.0,4.83426,8.66139937466
 05/22  22:00:00,221.066834869,0.722690679788,101.112075047,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  23:00:00,162.946900172,0.359345521198,42.9367153379,0.0,43.513341876,52.539744,13.4602012354,0.0,4.83426,8.62594123542
 05/22  24:00:00,118.407452591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,118.400135275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.39482746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.372111729,0.0,0.0,0.0,43.513341876,52.539744,13.4491207115,0.0,4.83426,8.61486071149
 05/23  04:00:00,121.076858446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,120.63168735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,723.758152893,75.0361036855,532.516331098,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/23  07:00:00,911.064738064,75.0312141797,549.07479557,0.0,220.879908,53.238744,22.3002283752,0.0,4.83426,17.4659683752
 05/23  08:00:00,1045.80859203,87.4204603565,578.128702556,0.0,220.879908,145.652643033,62.5919593237,0.0,36.25695,26.3350093237
 05/23  09:00:00,1082.78076874,89.9506088968,611.903616272,0.0,220.879908,145.652643033,62.8099781463,0.0,36.25695,26.5530281463
 05/23  10:00:00,1129.04834412,92.1600690844,649.666384385,0.0,220.879908,151.653867033,83.7735231924,0.0,48.3426,35.4309231924
 05/23  11:00:00,1166.3249708,94.861782333,683.238190721,0.0,220.879908,151.653867033,83.8723856728,0.0,48.3426,35.5297856728
 05/23  12:00:00,1184.47978498,97.8905950667,698.914938391,0.0,220.879908,151.653867033,85.2113518578,0.0,48.3426,36.8687518578
 05/23  13:00:00,1204.52835238,100.455577856,723.731262063,0.0,220.879908,145.652643033,67.4883442136,0.0,24.1713,43.3170442136
 05/23  14:00:00,1236.66011137,102.724428065,754.578353598,0.0,220.879908,145.652643033,59.5764605877,0.0,24.1713,35.4051605877
 05/23  15:00:00,1247.90986408,105.727860067,770.438179328,0.0,220.879908,137.835547516,31.444784249,0.0142500861204,4.83426,26.5962741628
 05/23  16:00:00,1267.39558022,105.330003097,794.871259354,0.0,220.879908,133.019064,31.2716468915,0.0102495063604,4.83426,26.4271373851
 05/23  17:00:00,1177.70263161,100.582532084,789.024746371,0.0,220.879908,53.238744,31.2620321303,0.0,4.83426,26.4277721303
 05/23  18:00:00,1162.99047602,97.7313763393,778.526336511,0.0,220.879908,53.238744,40.1613463316,0.0,4.83426,35.3270863316
 05/23  19:00:00,1126.95004522,94.7847297006,744.467085704,0.0,220.879908,53.238744,13.5040357618,0.0,4.83426,8.66977576184
 05/23  20:00:00,1095.97475019,89.3541555963,706.34199869,0.0,220.879908,53.238744,13.495192745,0.0,4.83426,8.66093274497
 05/23  21:00:00,561.927832176,3.47003253409,436.705215603,0.0,43.513341876,52.539744,13.4958440396,0.0,4.83426,8.66158403956
 05/23  22:00:00,474.438424026,3.26993173974,349.319338497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  23:00:00,410.449539542,2.79440534112,285.420552266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,460.643399812,3.11993772157,335.685886087,0.0,43.513341876,52.539744,13.4492176867,0.0,4.83426,8.61495768667
 05/24  01:00:00,199.572007679,0.722034753038,79.6064006756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,197.372516488,0.718691042396,77.4460313436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.371494527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.918181445,0.0,0.0,0.0,43.513341876,52.539744,13.4492208527,0.0,4.83426,8.61496085271
 05/24  05:00:00,118.854367525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,722.537282907,75.3784948987,531.514437606,0.0,43.513341876,53.238744,4.86131582147,0.00705582146669,4.83426,0.02
 05/24  07:00:00,898.237095907,75.348300638,536.005376849,0.0,220.879908,53.238744,22.2999221292,0.0,4.83426,17.4656621292
 05/24  08:00:00,1026.37238948,87.7131639167,558.315001744,0.0,220.879908,145.652643033,62.5883563006,0.0,36.25695,26.3314063006
 05/24  09:00:00,1063.0521217,90.0243195552,591.79912059,0.0,220.879908,145.652643033,62.8072664556,0.0,36.25695,26.5503164556
 05/24  10:00:00,1110.65676495,92.0282604044,630.858277028,0.0,220.879908,151.653867033,83.7719438389,0.0,48.3426,35.4293438389
 05/24  11:00:00,1159.45822804,94.6444937024,675.371674361,0.0,220.879908,151.653867033,83.8704691351,0.0,48.3426,35.5278691351
 05/24  12:00:00,1183.33162173,97.419179479,696.748993612,0.0,220.879908,151.653867033,83.9504455288,0.0,48.3426,35.6078455288
 05/24  13:00:00,1187.55245466,99.7938096511,704.599230763,0.0,220.879908,145.652643033,68.7367028602,0.0,24.1713,44.5654028602
 05/24  14:00:00,1195.17788472,101.424240339,710.66374702,0.0,220.879908,145.652643033,50.7307490038,0.0,24.1713,26.5594490038
 05/24  15:00:00,1193.8510364,103.543707314,714.94425897,0.0,220.879908,137.835547516,40.2834367704,0.0,4.83426,35.4491767704
 05/24  16:00:00,1212.40254478,101.623113645,740.794155858,0.0,220.879908,133.019064,31.2652569728,0.0104581342841,4.83426,26.4205388385
 05/24  17:00:00,1104.16782053,93.7351448627,721.22816969,0.0,220.879908,53.238744,31.2555182489,0.0,4.83426,26.4212582489
 05/24  18:00:00,1074.08392017,88.3771184038,697.127937242,0.0,220.879908,53.238744,39.1124783592,0.0,4.83426,34.2782183592
 05/24  19:00:00,1055.73176056,85.0193478509,681.902779445,0.0,220.879908,53.238744,5.87648608004,0.0,4.83426,1.04222608004
 05/24  20:00:00,1046.186487,82.483912833,663.471247267,0.0,220.879908,53.238744,13.4955549012,0.0,4.83426,8.66129490125
 05/24  21:00:00,347.158960014,1.33848248132,225.670847184,0.0,43.513341876,52.539744,13.4955793919,0.0,4.83426,8.6613193919
 05/24  22:00:00,407.79545198,2.39415566808,284.485435113,0.0,43.513341876,52.539744,13.4682394739,0.0,4.83426,8.63397947391
 05/24  23:00:00,306.66094476,1.65996203063,183.87973236,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,118.42995142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,237.436789447,1.08106490232,116.734000263,0.0,43.513341876,52.539744,13.4491312701,0.0,4.83426,8.61487127008
 05/25  02:00:00,118.371048863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.346877658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.870849369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.831051613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,718.565627973,74.9580584846,527.677818368,0.0,43.513341876,53.238744,13.449128887,0.0,4.83426,8.61486888698
 05/25  07:00:00,906.302146923,74.6606166377,544.411591291,0.0,220.879908,53.238744,22.2985496234,0.0,4.83426,17.4642896234
 05/25  08:00:00,1029.144728,85.833908225,563.159462582,0.0,220.879908,145.652643033,53.8176547977,0.0,36.25695,17.5607047977
 05/25  09:00:00,1031.43131684,87.5373560551,563.229815192,0.0,220.879908,145.652643033,71.6454158528,0.0,36.25695,35.3884658528
 05/25  10:00:00,1049.69513454,88.6901487364,573.946390414,0.0,220.879908,151.653867033,83.7644355804,0.0,48.3426,35.4218355804
 05/25  11:00:00,1024.69300633,89.0971892922,548.668603292,0.0,220.879908,151.653867033,83.8641629359,0.0,48.3426,35.5215629359
 05/25  12:00:00,999.36412831,89.4109379434,524.900453634,0.0,220.879908,151.653867033,83.9482689065,0.0,48.3426,35.6056689065
 05/25  13:00:00,966.051674906,89.6884215072,497.777214575,0.0,220.879908,145.652643033,59.8333144337,0.0122506965311,24.1713,35.6497637371
 05/25  14:00:00,957.744071449,89.6714706063,489.712348893,0.0,220.879908,145.652643033,59.5715634618,0.0,24.1713,35.4002634618
 05/25  15:00:00,964.977713924,89.3302423393,505.122527757,0.0,220.879908,137.835547516,40.2919731891,0.011380493513,4.83426,35.4463326956
 05/25  16:00:00,996.794564751,82.1449109059,549.359319331,0.0,220.879908,133.019064,31.2632897516,0.0110966880545,4.83426,26.4179330635
 05/25  17:00:00,907.88591764,77.4227495499,545.348967282,0.0,220.879908,53.238744,31.2506290261,0.0,4.83426,26.4163690261
 05/25  18:00:00,904.567219653,76.4732461207,543.531510904,0.0,220.879908,53.238744,31.3311190677,0.0,4.83426,26.4968590677
 05/25  19:00:00,898.712621009,75.8505283517,537.883785531,0.0,220.879908,53.238744,13.5025097392,0.0,4.83426,8.66824973916
 05/25  20:00:00,904.928957569,75.3578957732,535.484464022,0.0,220.879908,53.238744,13.4949643929,0.0,4.83426,8.66070439287
 05/25  21:00:00,118.477930055,0.0,0.0,0.0,43.513341876,52.539744,13.4950883313,0.0,4.83426,8.66082833129
 05/25  22:00:00,118.168402001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,119.064568827,0.0,0.0,0.0,43.513341876,52.539744,13.4599560828,0.0,4.83426,8.62569608284
 05/25  24:00:00,118.184164791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.176897868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,118.171646116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.184139345,0.0,0.0,0.0,43.513341876,52.539744,13.4489322983,0.0,4.83426,8.61467229831
 05/26  04:00:00,120.817875246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,120.529770077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,715.737737587,73.4989557136,526.174242749,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/26  07:00:00,903.404050664,72.9105706378,543.766645254,0.0,220.879908,53.238744,22.2981091937,0.0,4.83426,17.4638491937
 05/26  08:00:00,1032.26912049,79.9949461376,572.361616965,0.0,220.879908,145.652643033,62.5836681031,0.0,36.25695,26.3267181031
 05/26  09:00:00,1066.52131854,83.0414964274,602.526687315,0.0,220.879908,145.652643033,62.7988699922,0.0,36.25695,26.5419199922
 05/26  10:00:00,1085.87862087,85.9966250129,612.456375433,0.0,220.879908,151.653867033,83.761175012,0.0,48.3426,35.418575012
 05/26  11:00:00,1115.07084581,88.6314973594,637.630957783,0.0,220.879908,151.653867033,83.8622312945,0.0,48.3426,35.5196312945
 05/26  12:00:00,1142.83400295,91.5043605005,662.74841618,0.0,220.879908,151.653867033,83.9407468624,0.0,48.3426,35.5981468624
 05/26  13:00:00,1137.81603048,94.1885837186,660.871699417,0.0,220.879908,145.652643033,68.7386479079,0.0158309600057,24.1713,44.5515169479
 05/26  14:00:00,1170.11230585,96.6044533283,690.341039124,0.0,220.879908,145.652643033,50.7233842646,0.0,24.1713,26.5520842646
 05/26  15:00:00,1188.3345813,98.3924496078,714.351370536,0.0,220.879908,137.835547516,40.2794563887,0.0,4.83426,35.4451963887
 05/26  16:00:00,1190.33718198,92.675028856,727.381531208,0.0,220.879908,133.019064,31.2667899167,0.0114152773003,4.83426,26.4211146394
 05/26  17:00:00,1089.01234917,85.2155293592,714.386112553,0.0,220.879908,53.238744,31.2475985823,0.0,4.83426,26.4133385823
 05/26  18:00:00,1057.74009725,82.2431691681,685.827722335,0.0,220.879908,53.238744,31.3227921057,0.0,4.83426,26.4885321057
 05/26  19:00:00,1037.75213098,80.2325790107,667.899574093,0.0,220.879908,53.238744,13.5022986058,0.0,4.83426,8.66803860579
 05/26  20:00:00,1051.97541681,79.1023058911,674.878426637,0.0,220.879908,53.238744,13.4950145252,0.0,4.83426,8.6607545252
 05/26  21:00:00,291.041613112,0.898363802995,170.754840675,0.0,43.513341876,52.539744,13.495157479,0.0,4.83426,8.66089747895
 05/26  22:00:00,118.507459464,0.0,0.0,0.0,43.513341876,52.539744,13.4679081559,0.0,4.83426,8.63364815587
 05/26  23:00:00,119.318411184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.429089666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.39376975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,118.387419595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.382617413,0.0,0.0,0.0,43.513341876,52.539744,13.4437136633,0.0,4.83426,8.60945366326
 05/27  04:00:00,118.916286349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.85959083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,106.907976634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.793583951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.805598223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,299.852643188,1.08173948868,196.416396448,0.0,43.513341876,52.539744,13.4491099375,0.0,4.83426,8.61484993745
 05/27  10:00:00,385.066662318,1.80443849655,279.768293723,0.0,43.513341876,52.539744,13.52434642,0.0,4.83426,8.69008641996
 05/27  11:00:00,454.968651493,2.62239267406,347.349874517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  12:00:00,489.354106621,2.98292919731,381.943718724,0.0,43.513341876,52.539744,13.4752923807,0.0,4.83426,8.64103238066
 05/27  13:00:00,491.722119698,3.30929043963,383.864765032,0.0,43.513341876,52.539744,13.469967304,0.0,4.83426,8.63570730398
 05/27  14:00:00,510.242562242,3.77934942933,401.611337505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,466.994308316,3.3758021925,359.238480407,0.0,43.513341876,52.539744,13.4699495001,0.0,4.83426,8.63568950007
 05/27  16:00:00,400.045018138,2.81326258539,293.594694832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,372.578506285,2.54435365152,266.760039602,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,382.15056735,2.77441900755,275.977114989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,352.69721127,2.61658064178,246.322363383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,271.664303021,1.69610277436,158.185277614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,159.796809664,0.466471145476,40.1160278339,0.0,43.513341876,52.539744,25.7289078926,0.0,4.83426,20.8946478926
 05/27  22:00:00,118.307600004,0.0,0.0,0.0,43.513341876,52.539744,10.1064991895,0.0,4.83426,5.27223918946
 05/27  23:00:00,119.090422108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.225871605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.232457447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.255821273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.235304122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.694750053,0.0,0.0,0.0,43.513341876,52.539744,13.4436454139,0.0,4.83426,8.60938541387
 05/28  05:00:00,118.624576321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,106.685156984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.63863438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,139.715203479,0.363295637815,38.2014345112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,173.746236115,0.718691042396,71.4237749305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,236.375519112,3.88279110282,130.234289546,0.0,43.513341876,52.539744,22.1936778646,0.0,4.83426,17.3594178646
 05/28  11:00:00,338.515498623,7.21375002033,227.220281017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,495.678460599,9.71813977976,381.243933016,0.0,43.513341876,52.539744,13.4752216654,0.0,4.83426,8.64096166541
 05/28  13:00:00,461.231612333,9.13105169228,347.966805225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  14:00:00,609.074259388,12.2646054363,491.54405807,0.0,43.513341876,52.539744,13.4697845328,0.0,4.83426,8.63552453277
 05/28  15:00:00,611.658219576,20.6205130349,485.917039109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  16:00:00,699.719111676,28.4616320688,565.568819979,0.0,43.513341876,52.539744,13.4437002616,0.0,4.83426,8.60944026165
 05/28  17:00:00,657.650487739,35.6225637082,516.985047104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,712.944318581,37.2534707528,570.106331356,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,607.708701138,20.2092516243,481.904905607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,624.374308571,11.8982283032,497.553183209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,506.340922483,3.99500111702,379.772918932,0.0,43.513341876,52.539744,22.3352548905,0.0,4.83426,17.5009948905
 05/28  22:00:00,460.368808573,3.5142665365,335.089673645,0.0,43.513341876,52.539744,13.4437037187,0.0,4.83426,8.60944371869
 05/28  23:00:00,355.125548811,2.52073291762,231.020462396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,329.397418732,2.28496740007,206.56358749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,189.285937429,0.723473064015,69.4658801595,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,151.359505592,0.359345521198,32.3284512647,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,118.30106317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.841044975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.803894211,0.0,0.0,0.0,43.513341876,52.539744,13.4435790742,0.0,4.83426,8.60931907425
 05/29  06:00:00,106.855925955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.744386086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.758007306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,187.405940287,0.723230515405,84.9688104971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,419.788559175,2.54383142655,313.235763852,0.0,43.513341876,52.539744,13.4489807698,0.0,4.83426,8.61472076981
 05/29  11:00:00,444.457838556,2.68838460507,336.921197035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,549.718698936,3.50611279289,441.355185143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,574.108188345,9.10744361973,459.953514809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,592.176887961,10.5211036445,476.505339507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,614.944276291,8.83914948005,500.508145543,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,655.865673058,11.5241334476,538.690714868,0.0,43.513341876,52.539744,13.4436676128,0.0,4.83426,8.60940761276
 05/29  17:00:00,618.323225186,8.94731581584,503.939003103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,623.608397889,10.2349183308,507.980692031,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,556.470106718,5.94925576466,444.843988249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,510.923713103,3.74592581705,393.197488817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,516.179636109,3.64571999868,389.919017477,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,416.484243039,2.66395795161,292.562564551,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,407.905398102,2.56291426762,283.336494093,0.0,43.513341876,52.539744,13.4436806417,0.0,4.83426,8.60942064172
 05/29  24:00:00,398.229918557,2.45844240492,274.630640977,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,261.231757285,1.15809758692,140.255196992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,251.194606206,1.15063280918,130.315712889,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,118.378157234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,121.134095913,0.0,0.0,0.0,43.513341876,52.539744,13.4488083887,0.0,4.83426,8.6145483887
 05/30  05:00:00,120.721936602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,708.763542832,75.7131238814,517.717791296,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/30  07:00:00,754.433298192,75.3810128607,395.491747125,0.0,220.879908,53.238744,22.2932635082,0.0,4.83426,17.4590035082
 05/30  08:00:00,1016.75272926,87.2987934387,553.353143173,0.0,220.879908,145.652643033,62.5741429826,0.0,36.25695,26.3171929826
 05/30  09:00:00,1047.95545157,88.9069994364,582.386535729,0.0,220.879908,145.652643033,62.7867098114,0.0,36.25695,26.5297598114
 05/30  10:00:00,1079.75912651,90.261277003,606.431879068,0.0,220.879908,151.653867033,83.7434098103,0.0,48.3426,35.4008098103
 05/30  11:00:00,1113.28576379,92.2619004422,636.446075146,0.0,220.879908,151.653867033,83.8443274629,0.0,48.3426,35.5017274629
 05/30  12:00:00,1144.55898138,95.0167276176,665.283180595,0.0,220.879908,151.653867033,83.924973123,0.0,48.3426,35.582373123
 05/30  13:00:00,1147.67690649,97.7517132249,671.792487669,0.0,220.879908,145.652643033,59.811041582,0.0145469308296,24.1713,35.6251946512
 05/30  14:00:00,1157.14573801,99.8230930454,679.100851107,0.0,220.879908,145.652643033,59.5481950759,0.0,24.1713,35.3768950759
 05/30  15:00:00,1166.1361508,101.946991832,693.621300226,0.0,220.879908,137.835547516,31.4127151783,0.00679021865366,4.83426,26.5716649597
 05/30  16:00:00,1186.15542254,99.2815768206,719.872249692,0.0,220.879908,133.019064,31.2528381311,0.0101905808307,4.83426,26.4083875503
 05/30  17:00:00,1112.91460007,92.4279404755,735.262477828,0.0,220.879908,53.238744,31.2413761588,0.0,4.83426,26.4071161588
 05/30  18:00:00,1094.64470973,90.5774865927,720.005419183,0.0,220.879908,53.238744,40.1327822821,0.0,4.83426,35.2985222821
 05/30  19:00:00,1062.34066306,88.3406333819,690.277213784,0.0,220.879908,53.238744,13.5018741083,0.0,4.83426,8.66761410826
 05/30  20:00:00,1024.04699051,83.9072383485,647.979449297,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/30  21:00:00,216.461017201,0.797140027023,96.9689073305,0.0,43.513341876,52.539744,13.4942345294,0.0,4.83426,8.65997452944
 05/30  22:00:00,284.354377081,1.7509651702,163.204090322,0.0,43.513341876,52.539744,13.4673686208,0.0,4.83426,8.63310862081
 05/30  23:00:00,189.215263941,0.865376496761,68.6351579591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.186034449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.162265921,0.0,0.0,0.0,43.513341876,52.539744,13.4488573277,0.0,4.83426,8.61459732775
 05/31  02:00:00,118.167587396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.142509948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.489502808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.39226239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,186.651017518,72.9537375319,6.71627527884,0.0,43.513341876,53.238744,391.131749759,377.684025069,4.83426,8.61346468992
 05/31  07:00:00,464.87179106,72.7783860742,111.779805989,0.0,220.879908,53.238744,193.644458957,171.351670767,4.83426,17.4585281897
 05/31  08:00:00,743.392872597,78.7380677624,290.121166441,0.0,220.879908,145.652643033,53.811584065,0.00487500944294,36.25695,17.5497590555
 05/31  09:00:00,972.689616624,81.1628305598,516.444562896,0.0,220.879908,145.652643033,71.6194151908,0.0,36.25695,35.3624651908
 05/31  10:00:00,1051.61572847,83.5296460671,586.681684876,0.0,220.879908,151.653867033,74.8931751141,0.0,48.3426,26.5505751141
 05/31  11:00:00,1083.95726974,86.3705103932,614.967624407,0.0,220.879908,151.653867033,83.8379024853,0.0,48.3426,35.4953024853
 05/31  12:00:00,1117.14401717,89.5978449746,645.404006856,0.0,220.879908,151.653867033,83.91637338,0.0,48.3426,35.57377338
 05/31  13:00:00,1120.30952141,93.0175150458,650.923721613,0.0,220.879908,145.652643033,68.6999511,0.00936593616933,24.1713,44.5192851638
 05/31  14:00:00,1142.40285432,96.8978204629,668.878233367,0.0,220.879908,145.652643033,50.7089419686,0.0,24.1713,26.5376419686
 05/31  15:00:00,1170.92155452,100.541097179,701.29673186,0.0,220.879908,137.835547516,40.2716813092,0.016412727817,4.83426,35.4210085813
 05/31  16:00:00,1199.75375935,96.9428693841,738.793136102,0.0,220.879908,133.019064,31.2502118373,0.0104602479467,4.83426,26.4054915893
 05/31  17:00:00,1118.24730921,90.7055290611,743.324772559,0.0,220.879908,53.238744,31.2383153097,0.0,4.83426,26.4040553097
 05/31  18:00:00,1126.1017044,90.4326820649,751.394839948,0.0,220.879908,53.238744,31.3117487036,0.0,4.83426,26.4774887036
 05/31  19:00:00,1089.31395966,88.5421677156,716.218029179,0.0,220.879908,53.238744,13.5015704276,0.0,4.83426,8.66731042763
 05/31  20:00:00,1021.46013187,83.6948690305,645.094517476,0.0,220.879908,53.238744,13.4925224279,0.0,4.83426,8.65826242793
 05/31  21:00:00,311.384936133,1.67036140656,189.980122845,0.0,43.513341876,52.539744,13.4940894313,0.0,4.83426,8.65982943129
 05/31  22:00:00,336.026273752,2.36399490838,213.744554451,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,176.958080524,0.723044481928,56.5095661539,0.0,43.513341876,52.539744,13.4591172417,0.0,4.83426,8.62485724166
 05/31  24:00:00,144.701345181,0.359345521198,25.8108284699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.233964544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.173469572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,118.114606784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.518310303,0.0,0.0,0.0,43.513341876,52.539744,13.4488757185,0.0,4.83426,8.61461571851
 06/01  05:00:00,118.430820309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,279.868543056,73.1588497132,97.6794913766,0.0,43.513341876,53.238744,251.858200312,247.003940312,4.83426,0.02
 06/01  07:00:00,461.629999194,72.8986454127,106.836327271,0.0,220.879908,53.238744,119.826700603,97.5343224731,4.83426,17.4581181295
 06/01  08:00:00,901.192541405,79.5753025439,445.429653421,0.0,220.879908,145.652643033,62.5774470909,0.00472748668112,36.25695,26.3157696042
 06/01  09:00:00,1017.51560631,82.1808738684,558.260911179,0.0,220.879908,145.652643033,62.7814985078,0.0,36.25695,26.5245485078
 06/01  10:00:00,1058.47672114,84.5704819813,590.866572837,0.0,220.879908,151.653867033,83.7356360926,0.0,48.3426,35.3930360926
 06/01  11:00:00,1077.84133453,86.9728594543,607.132622351,0.0,220.879908,151.653867033,83.834982573,0.0,48.3426,35.492382573
 06/01  12:00:00,1097.39313803,89.9802019266,624.055929456,0.0,220.879908,151.653867033,83.914093507,0.0,48.3426,35.571493507
 06/01  13:00:00,1104.06160799,93.4947981647,632.36578465,0.0,220.879908,145.652643033,59.7976718116,0.0111962063619,24.1713,35.6151756052
 06/01  14:00:00,1108.52205021,96.9782380707,632.983690794,0.0,220.879908,145.652643033,59.541683475,0.0,24.1713,35.370383475
 06/01  15:00:00,1122.53463705,100.20850899,651.386289534,0.0,220.879908,137.835547516,31.417995143,0.0169751189916,4.83426,26.566760024
 06/01  16:00:00,1157.48363176,96.2546133072,695.663664226,0.0,220.879908,133.019064,31.2455288732,0.0103745689808,4.83426,26.4008943042
 06/01  17:00:00,1067.96558812,89.619650447,693.14789519,0.0,220.879908,53.238744,31.2324276621,0.0,4.83426,26.3981676621
 06/01  18:00:00,1068.6253409,88.8755954427,694.609754798,0.0,220.879908,53.238744,31.3077499544,0.0,4.83426,26.4734899544
 06/01  19:00:00,1047.52379119,87.4804062527,674.827185985,0.0,220.879908,53.238744,13.501367193,0.0,4.83426,8.66710719303
 06/01  20:00:00,1009.48138107,83.6277371221,632.506281977,0.0,220.879908,53.238744,13.4931324135,0.0,4.83426,8.65887241349
 06/01  21:00:00,341.975611763,2.25504919206,219.222918029,0.0,43.513341876,52.539744,13.4937959055,0.0,4.83426,8.65953590551
 06/01  22:00:00,300.681611804,2.27209159877,178.182114211,0.0,43.513341876,52.539744,13.4673282776,0.0,4.83426,8.63306827756
 06/01  23:00:00,201.867427304,1.08279309927,80.6241881456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,170.43162044,0.721805968849,50.792111606,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,142.546986131,0.359345521198,23.635313878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.217244492,0.0,0.0,0.0,43.513341876,52.539744,13.4487220298,0.0,4.83426,8.61446202977
 06/02  03:00:00,118.197902089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.583907055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,120.15961602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,351.39795384,73.4498547793,166.837912935,0.0,43.513341876,53.238744,73.0349049144,68.1806449144,4.83426,0.02
 06/02  07:00:00,509.437509132,73.0591298467,154.087581375,0.0,220.879908,53.238744,39.8211600233,17.5302904556,4.83426,17.4566095677
 06/02  08:00:00,854.920382251,80.5225093952,398.487428553,0.0,220.879908,145.652643033,62.5745474166,0.00492255374988,36.25695,26.3126748629
 06/02  09:00:00,1020.04146977,82.6068229045,561.04999947,0.0,220.879908,145.652643033,62.7757414932,0.0,36.25695,26.5187914932
 06/02  10:00:00,1042.41571295,84.6615565621,575.136140921,0.0,220.879908,151.653867033,83.7328016371,0.0,48.3426,35.3902016371
 06/02  11:00:00,1059.92056456,86.4462450884,590.053199176,0.0,220.879908,151.653867033,83.8282740163,0.0,48.3426,35.4856740163
 06/02  12:00:00,1067.4706155,88.7559488736,596.076974053,0.0,220.879908,151.653867033,83.9064518059,0.0,48.3426,35.5638518059
 06/02  13:00:00,1072.07302397,91.635433271,603.156866961,0.0,220.879908,145.652643033,59.7947883647,0.0112783124355,24.1713,35.6122100522
 06/02  14:00:00,1093.94394765,94.8789906307,621.737483079,0.0,220.879908,145.652643033,59.5390467927,0.0,24.1713,35.3677467927
 06/02  15:00:00,1104.40705863,98.4150940389,636.469716937,0.0,220.879908,137.835547516,31.4155734257,0.0178377160863,4.83426,26.5634757096
 06/02  16:00:00,1128.41080323,93.6012682052,670.26693877,0.0,220.879908,133.019064,31.2457928772,0.0104251894976,4.83426,26.4011076877
 06/02  17:00:00,1035.57756034,87.5996832794,663.320657038,0.0,220.879908,53.238744,31.2333077443,0.0,4.83426,26.3990477443
 06/02  18:00:00,1024.76186845,86.7178134041,653.731162674,0.0,220.879908,53.238744,40.1233702511,0.0,4.83426,35.2891102511
 06/02  19:00:00,1007.60792657,85.4473728908,638.167967588,0.0,220.879908,53.238744,13.5006585979,0.0,4.83426,8.66639859785
 06/02  20:00:00,984.310779092,82.1592464889,609.315590774,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/02  21:00:00,257.507557998,1.40631773036,136.69769997,0.0,43.513341876,52.539744,13.4936141341,0.0,4.83426,8.65935413415
 06/02  22:00:00,283.247100581,2.10552818621,161.068061608,0.0,43.513341876,52.539744,13.4671781023,0.0,4.83426,8.63291810229
 06/02  23:00:00,175.766002202,0.722321240586,55.2082458501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,144.671749556,0.359345521198,25.728954384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,118.226379375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,118.199853772,0.0,0.0,0.0,43.513341876,52.539744,13.4434831958,0.0,4.83426,8.60922319584
 06/03  03:00:00,118.178103947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.653817512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
