Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  05:00:00,118.539815843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,106.598787396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.554272027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.644200917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.719001849,0.0,0.0,0.0,43.513341876,52.539744,13.4486734697,0.0,4.83426,8.61441346971
 06/03  10:00:00,100.730229893,0.0,0.0,0.0,43.513341876,52.539744,13.5216826937,0.0,4.83426,8.68742269369
 06/03  11:00:00,101.461912359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  12:00:00,100.603190344,0.0,0.0,0.0,43.513341876,52.539744,13.473913171,0.0,4.83426,8.63965317099
 06/03  13:00:00,245.580987294,1.66949262543,141.507658729,0.0,43.513341876,52.539744,13.4689941407,0.0,4.83426,8.63473414065
 06/03  14:00:00,302.219616731,2.32645750751,196.906256472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,447.244743443,8.47168909937,334.317175183,0.0,43.513341876,52.539744,13.4689586845,0.0,4.83426,8.63469868451
 06/03  16:00:00,425.747260793,6.98666784955,314.719629957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,474.91543574,7.61489526394,362.871734605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,426.097653859,7.46512918578,314.691972869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,366.895963028,3.03977155552,259.920783753,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,343.754629091,2.61020177985,228.593698926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,255.524602413,1.59261183347,133.738183483,0.0,43.513341876,52.539744,22.3253616115,0.0,4.83426,17.4911016115
 06/03  22:00:00,215.367675026,1.08285000602,94.9052046656,0.0,43.513341876,52.539744,13.4434536939,0.0,4.83426,8.60919369391
 06/03  23:00:00,119.030384582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.174653267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,118.153181771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.136555114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,118.133571186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.624047289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.566078017,0.0,0.0,0.0,43.513341876,52.539744,13.4433794406,0.0,4.83426,8.60911944056
 06/04  06:00:00,106.634452173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.55617761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.607505767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.708717528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.765477769,0.0,0.0,0.0,43.513341876,52.539744,15.7890095126,0.0,4.83426,10.9547495126
 06/04  11:00:00,101.567212982,0.0,0.0,0.0,43.513341876,52.539744,11.2169981821,0.0,4.83426,6.38273818205
 06/04  12:00:00,216.63338503,1.08315328358,113.544808985,0.0,43.513341876,52.539744,13.4740797772,0.0,4.83426,8.63981977718
 06/04  13:00:00,257.856497783,1.55078848886,153.673784303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,244.324716773,1.38438644434,140.615015287,0.0,43.513341876,52.539744,13.4670436131,0.0,4.83426,8.63278361313
 06/04  15:00:00,386.604670692,3.04294050366,279.534282363,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,446.648692056,3.59629943657,338.738816326,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,366.330756776,2.83455471444,260.090079551,0.0,43.513341876,52.539744,13.443506672,0.0,4.83426,8.60924667204
 06/04  18:00:00,391.601948499,3.28543470191,284.638136284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,342.545697816,2.80491469144,236.007863144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,315.658114143,2.44524857345,200.885914257,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.627013983,0.0,0.0,0.0,43.513341876,52.539744,22.3253085943,0.0,4.83426,17.4910485943
 06/04  22:00:00,118.163898989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,119.000135564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,118.125991589,0.0,0.0,0.0,43.513341876,52.539744,13.4426315822,0.0,4.83426,8.60837158224
 06/05  01:00:00,118.098282493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.095779851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,118.038541837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.498271138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,118.451843737,0.0,0.0,0.0,43.513341876,52.539744,13.4486357333,0.0,4.83426,8.61437573335
 06/05  06:00:00,296.177756788,72.8884762157,113.230661225,0.0,43.513341876,53.238744,220.24146859,215.38720859,4.83426,0.02
 06/05  07:00:00,524.565840773,72.7627302737,169.113023981,0.0,220.879908,53.238744,112.549153341,90.2618281454,4.83426,17.4530651952
 06/05  08:00:00,909.47919446,78.1315580542,454.955303369,0.0,220.879908,145.652643033,53.8065311226,0.00499858386864,36.25695,17.5445825387
 06/05  09:00:00,1013.51459848,80.5622656998,556.077548067,0.0,220.879908,145.652643033,71.6009479034,0.0,36.25695,35.3439979034
 06/05  10:00:00,1060.22581772,82.9544049353,594.402663901,0.0,220.879908,151.653867033,74.8812862036,0.0,48.3426,26.5386862036
 06/05  11:00:00,1086.65290767,85.6969313297,617.169091582,0.0,220.879908,151.653867033,83.8167297393,0.0,48.3426,35.4741297393
 06/05  12:00:00,1093.22952539,88.4647940172,621.712762632,0.0,220.879908,151.653867033,83.895426716,0.0,48.3426,35.552826716
 06/05  13:00:00,1082.27576155,91.2463321916,613.865516564,0.0,220.879908,145.652643033,59.7760755838,0.0115343706482,24.1713,35.5932412132
 06/05  14:00:00,1103.45321934,94.5067704491,631.558760609,0.0,220.879908,145.652643033,59.5259264602,0.0,24.1713,35.3546264602
 06/05  15:00:00,1119.39067812,98.1455017397,651.422503068,0.0,220.879908,137.835547516,32.0130237276,0.00681386044882,4.83426,27.1719498672
 06/05  16:00:00,1144.09185985,92.7847716537,686.693584845,0.0,220.879908,133.019064,30.6250416755,0.01045481573,4.83426,25.7803268598
 06/05  17:00:00,1048.94322215,86.8082847654,677.465677467,0.0,220.879908,53.238744,31.2251738056,0.0,4.83426,26.3909138056
 06/05  18:00:00,1050.62018856,86.2060398881,679.70828521,0.0,220.879908,53.238744,34.7641419258,0.0,4.83426,29.9298819258
 06/05  19:00:00,1030.26912809,84.6667685407,660.765757352,0.0,220.879908,53.238744,10.0976641711,0.0,4.83426,5.26340417113
 06/05  20:00:00,1004.18735234,81.5491966969,629.453648204,0.0,220.879908,53.238744,13.4926871479,0.0,4.83426,8.65842714794
 06/05  21:00:00,216.787973351,0.97438074296,96.4251682459,0.0,43.513341876,52.539744,13.4929354463,0.0,4.83426,8.65867544627
 06/05  22:00:00,185.187796491,0.718691042396,65.5677956139,0.0,43.513341876,52.539744,13.4665097177,0.0,4.83426,8.6322497177
 06/05  23:00:00,207.269289285,1.08182743856,86.0672118982,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,118.241433172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.215661663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.160327293,0.0,0.0,0.0,43.513341876,52.539744,13.4486465273,0.0,4.83426,8.61438652728
 06/06  03:00:00,118.127834034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.556376399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,120.183881857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,339.721001718,73.3777869066,158.434509454,0.0,43.513341876,53.238744,106.751406692,101.897146692,4.83426,0.02
 06/06  07:00:00,494.666482354,72.9174506529,139.56458237,0.0,220.879908,53.238744,55.9442431823,33.6575791613,4.83426,17.4524040211
 06/06  08:00:00,920.048600784,79.8834849433,463.804379527,0.0,220.879908,145.652643033,62.5671902322,0.00496636637478,36.25695,26.3052738658
 06/06  09:00:00,1042.64070089,82.6448910238,582.466333812,0.0,220.879908,145.652643033,62.7667584307,0.0,36.25695,26.5098084307
 06/06  10:00:00,1062.90292104,85.1462741893,593.513932814,0.0,220.879908,151.653867033,83.7171540353,0.0,48.3426,35.3745540353
 06/06  11:00:00,1101.22168326,88.4400430522,627.422262952,0.0,220.879908,151.653867033,83.8146530274,0.0,48.3426,35.4720530274
 06/06  12:00:00,1131.14020485,92.3709676385,654.539451645,0.0,220.879908,151.653867033,83.8902924868,0.0,48.3426,35.5476924868
 06/06  13:00:00,1129.58014008,94.9275868215,656.434806471,0.0,220.879908,145.652643033,59.7821152999,0.0195478739618,24.1713,35.591267426
 06/06  14:00:00,1128.6494929,98.1823523243,652.080245997,0.0,220.879908,145.652643033,50.6874708199,0.0,24.1713,26.5161708199
 06/06  15:00:00,1142.37868415,100.837674408,670.75520572,0.0,220.879908,137.835547516,40.2476234526,0.0170506073222,4.83426,35.3963128452
 06/06  16:00:00,1174.91557202,97.402559403,711.80697633,0.0,220.879908,133.019064,31.233739575,0.0103659256199,4.83426,26.3891136494
 06/06  17:00:00,1081.84449667,90.6966045224,705.421934954,0.0,220.879908,53.238744,31.2224414075,0.0,4.83426,26.3881814075
 06/06  18:00:00,1082.18759647,89.9530479472,706.610445723,0.0,220.879908,53.238744,31.2965744318,0.0,4.83426,26.4623144318
 06/06  19:00:00,1063.32877119,87.9665287191,690.4485324,0.0,220.879908,53.238744,13.500412116,0.0,4.83426,8.66615211598
 06/06  20:00:00,1026.81728745,83.8409486234,649.821669184,0.0,220.879908,53.238744,13.4927916551,0.0,4.83426,8.65853165506
 06/06  21:00:00,338.337528198,2.04455774788,216.262804347,0.0,43.513341876,52.539744,13.4926937369,0.0,4.83426,8.65843373692
 06/06  22:00:00,260.637213634,1.62006039304,139.227902473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,205.987539878,1.08234655729,84.6963889791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,173.409909511,0.721640268487,53.7198067362,0.0,43.513341876,52.539744,13.4484641419,0.0,4.83426,8.61420414186
 06/07  01:00:00,143.692228267,0.359345521198,24.7931440348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,118.174825764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.168007423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.655704594,0.0,0.0,0.0,43.513341876,52.539744,13.4484230477,0.0,4.83426,8.61416304765
 06/07  05:00:00,118.618313397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,513.37566393,73.5318855495,331.035805407,0.0,43.513341876,53.238744,55.2184417396,50.3641817396,4.83426,0.02
 06/07  07:00:00,751.958714539,73.2045110408,394.674552962,0.0,220.879908,53.238744,32.1746936879,9.88964911982,4.83426,17.4507845681
 06/07  08:00:00,990.058555203,81.4617549508,530.347556475,0.0,220.879908,145.652643033,53.8004327896,0.00474842410394,36.25695,17.5387343655
 06/07  09:00:00,1047.94034232,84.5927382625,584.339701977,0.0,220.879908,145.652643033,71.5944697054,0.0,36.25695,35.3375197054
 06/07  10:00:00,1092.81007518,87.4518972108,620.239624539,0.0,220.879908,151.653867033,74.8722484953,0.0,48.3426,26.5296484953
 06/07  11:00:00,1134.42521835,90.0768993621,658.34224375,0.0,220.879908,151.653867033,83.8092564518,0.0,48.3426,35.4666564518
 06/07  12:00:00,1147.71548326,93.0721956406,669.215048125,0.0,220.879908,151.653867033,83.8881333229,0.0,48.3426,35.5455333229
 06/07  13:00:00,1144.9739753,96.2517740323,669.113287535,0.0,220.879908,145.652643033,59.7540959491,0.0,24.1713,35.5827959491
 06/07  14:00:00,1154.72308246,99.011280426,676.098031638,0.0,220.879908,145.652643033,59.5162514171,0.0,24.1713,35.3449514171
 06/07  15:00:00,1161.0888533,101.420814829,688.047573129,0.0,220.879908,137.835547516,31.3996866154,0.0177250856236,4.83426,26.5477015298
 06/07  16:00:00,1186.83299574,99.1085631512,720.847003036,0.0,220.879908,133.019064,31.2309324461,0.0102958341138,4.83426,26.3863766119
 06/07  17:00:00,1090.77218121,92.2874109487,711.315597338,0.0,220.879908,53.238744,31.2175489452,0.0,4.83426,26.3832889452
 06/07  18:00:00,1069.74523934,91.0285977789,691.774941847,0.0,220.879908,53.238744,31.2897314716,0.0,4.83426,26.4554714716
 06/07  19:00:00,1044.08182249,89.1975297471,667.731542538,0.0,220.879908,53.238744,13.5004403438,0.0,4.83426,8.66618034379
 06/07  20:00:00,1011.37686471,84.9899112378,630.904670389,0.0,220.879908,53.238744,13.4921048549,0.0,4.83426,8.65784485495
 06/07  21:00:00,453.066105577,3.02153978548,328.621965534,0.0,43.513341876,52.539744,13.4924438522,0.0,4.83426,8.65818385225
 06/07  22:00:00,287.381815081,1.88175153216,165.348947166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,230.649170033,1.30738927139,108.893601887,0.0,43.513341876,52.539744,13.4587905407,0.0,4.83426,8.62453054066
 06/07  24:00:00,209.758163681,1.08093627542,89.3118006574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,118.228559209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.226525189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.215494498,0.0,0.0,0.0,43.513341876,52.539744,13.4484952055,0.0,4.83426,8.61423520553
 06/08  04:00:00,118.700509007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.686669131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,702.364690081,73.8374243454,518.059032997,0.0,43.513341876,53.238744,4.87737998859,0.0231199885853,4.83426,0.02
 06/08  07:00:00,895.775561298,73.3486441717,537.070516997,0.0,220.879908,53.238744,22.2832710876,0.0,4.83426,17.4490110876
 06/08  08:00:00,999.419122236,82.1628611091,538.71017059,0.0,220.879908,145.652643033,62.5565400048,0.0,36.25695,26.2995900048
 06/08  09:00:00,1042.24420412,85.2047196412,577.503300913,0.0,220.879908,145.652643033,62.7645429036,0.0,36.25695,26.5075929036
 06/08  10:00:00,1096.59910904,87.6020592527,622.926259142,0.0,220.879908,151.653867033,83.7085572414,0.0,48.3426,35.3659572414
 06/08  11:00:00,1126.32020453,90.0966548908,649.709333253,0.0,220.879908,151.653867033,74.9451943642,0.0,48.3426,26.6025943642
 06/08  12:00:00,1126.01530752,92.8632825528,647.29204756,0.0,220.879908,151.653867033,83.8817702326,0.0,48.3426,35.5391702326
 06/08  13:00:00,1098.49307914,95.8405552708,622.462262341,0.0,220.879908,145.652643033,68.6589051291,0.0180838029946,24.1713,44.4695213261
 06/08  14:00:00,1052.08317675,95.4995611117,575.997526719,0.0,220.879908,145.652643033,50.6998316625,0.0135614107042,24.1713,26.5149702518
 06/08  15:00:00,1046.07653182,94.9969461664,578.191703802,0.0,220.879908,137.835547516,40.2377649757,0.0178777324321,4.83426,35.3856272432
 06/08  16:00:00,1091.48046397,88.1679397431,635.748495526,0.0,220.879908,133.019064,22.4385545259,0.0105154919387,4.83426,17.5937790339
 06/08  17:00:00,993.87960602,82.9638635303,623.709052849,0.0,220.879908,53.238744,31.2192102731,0.0,4.83426,26.3849502731
 06/08  18:00:00,1006.43401709,81.4604082201,638.327145843,0.0,220.879908,53.238744,40.1006147108,0.0,4.83426,35.2663547108
 06/08  19:00:00,1002.58622407,80.1093444108,635.062825497,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/08  20:00:00,989.624854419,78.5987897897,614.862034197,0.0,220.879908,53.238744,13.4920632961,0.0,4.83426,8.65780329608
 06/08  21:00:00,269.290551664,1.08090516858,148.424525347,0.0,43.513341876,52.539744,13.4923840086,0.0,4.83426,8.65812400861
 06/08  22:00:00,118.348558306,0.0,0.0,0.0,43.513341876,52.539744,13.4665624159,0.0,4.83426,8.63230241592
 06/08  23:00:00,119.216349596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,118.343921637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.319076619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.300823624,0.0,0.0,0.0,43.513341876,52.539744,13.4470269065,0.0,4.83426,8.61276690653
 06/09  03:00:00,118.296023526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.918623848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,120.447458079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,696.318165234,74.2353773185,510.404161983,0.0,43.513341876,53.238744,4.91139354739,0.0571335473908,4.83426,0.02
 06/09  07:00:00,880.952571413,73.5039811391,522.354583245,0.0,220.879908,53.238744,22.2827412793,0.0,4.83426,17.4484812793
 06/09  08:00:00,968.021612549,82.3364307678,507.549905223,0.0,220.879908,145.652643033,62.5550939858,0.0,36.25695,26.2981439858
 06/09  09:00:00,963.757648576,84.1261962886,501.172642505,0.0,220.879908,145.652643033,62.7603542751,0.0,36.25695,26.5034042751
 06/09  10:00:00,982.636371763,85.5941223967,512.395821163,0.0,220.879908,151.653867033,83.7043247647,0.0,48.3426,35.3617247647
 06/09  11:00:00,1014.52494911,86.8950012633,541.880526903,0.0,220.879908,151.653867033,74.9398410189,0.0,48.3426,26.5972410189
 06/09  12:00:00,1011.61951051,88.2445894594,538.490663499,0.0,220.879908,151.653867033,88.0378397335,0.0,48.3426,39.6952397335
 06/09  13:00:00,962.307089388,88.610677827,494.886633798,0.0,220.879908,145.652643033,64.4830413166,0.0122282692031,24.1713,40.2995130474
 06/09  14:00:00,958.247949922,86.2742909958,495.635989061,0.0,220.879908,145.652643033,50.6963940839,0.0154509859334,24.1713,26.509643098
 06/09  15:00:00,859.941910643,83.9530385682,408.434540655,0.0,220.879908,137.835547516,40.2262522155,0.00653402970073,4.83426,35.3854581858
 06/09  16:00:00,859.773475542,79.1721841409,418.806171404,0.0,220.879908,133.019064,28.4967639189,0.0104943329017,4.83426,23.652009586
 06/09  17:00:00,707.138924593,76.0290264923,349.222646097,0.0,220.879908,53.238744,25.154216836,0.0,4.83426,20.319956836
 06/09  18:00:00,651.525470752,75.5337532608,294.220881037,0.0,220.879908,53.238744,40.0973521374,0.0,4.83426,35.2630921374
 06/09  19:00:00,635.72649983,75.2267516562,278.753254046,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/09  20:00:00,663.336470771,74.9320993815,297.620798297,0.0,220.879908,53.238744,13.491905649,0.0,4.83426,8.65764564898
 06/09  21:00:00,118.002209021,0.0,0.0,0.0,43.513341876,52.539744,13.4922027473,0.0,4.83426,8.65794274733
 06/09  22:00:00,118.081828903,0.0,0.0,0.0,43.513341876,52.539744,13.4664475166,0.0,4.83426,8.63218751655
 06/09  23:00:00,119.031827558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.148369185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.159772025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.167219948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.166005319,0.0,0.0,0.0,43.513341876,52.539744,13.4433035495,0.0,4.83426,8.60904354949
 06/10  04:00:00,118.662759473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.619912782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,103.69380394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.58141926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.571679791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.602544517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.644747161,0.0,0.0,0.0,43.513341876,52.539744,22.1845387643,0.0,4.83426,17.3502787643
 06/10  11:00:00,101.474970369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,100.65932822,0.0,0.0,0.0,43.513341876,52.539744,13.4727069561,0.0,4.83426,8.63844695607
 06/10  13:00:00,100.751894972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,100.787253241,0.0,0.0,0.0,43.513341876,52.539744,13.467764258,0.0,4.83426,8.63350425798
 06/10  15:00:00,100.767272098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,100.58915049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,100.604462701,0.0,0.0,0.0,43.513341876,52.539744,13.4433274388,0.0,4.83426,8.60906743885
 06/10  18:00:00,100.603695588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,197.28415438,1.36288626789,93.8837095673,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,107.034623669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.668380238,0.0,0.0,0.0,43.513341876,52.539744,22.3165684991,0.0,4.83426,17.4823084991
 06/10  22:00:00,118.226978409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,119.021874831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.178231054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.157933019,0.0,0.0,0.0,43.513341876,52.539744,13.4433110955,0.0,4.83426,8.60905109552
 06/11  02:00:00,118.142370111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.13456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.621705128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.572780976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,103.66773143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.607641101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.696933237,0.0,0.0,0.0,43.513341876,52.539744,13.4482023753,0.0,4.83426,8.61394237526
 06/11  09:00:00,100.792711093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,100.816928333,0.0,0.0,0.0,43.513341876,52.539744,13.5192662372,0.0,4.83426,8.68500623723
 06/11  11:00:00,101.548522543,0.0,0.0,0.0,43.513341876,52.539744,13.4728988034,0.0,4.83426,8.63863880335
 06/11  12:00:00,192.533947122,1.08131401918,89.8851755191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,100.699370301,0.0,0.0,0.0,43.513341876,52.539744,13.4730818881,0.0,4.83426,8.63882188811
 06/11  14:00:00,100.667298358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,342.596914952,2.4218967044,236.902475245,0.0,43.513341876,52.539744,13.4678867818,0.0,4.83426,8.63362678177
 06/11  16:00:00,369.587602852,2.70879239362,263.444601981,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,403.519016293,2.98349570038,296.887467485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,522.244395485,4.20995116164,413.264053832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,342.055647113,2.43058375038,235.98241783,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,374.684623872,2.7323754244,262.129372604,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,154.960586356,0.359345521198,35.4504056128,0.0,43.513341876,52.539744,31.0464877953,0.0,4.83426,26.2122277953
 06/11  22:00:00,118.351360691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,119.159640644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.349672618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.350871491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.332856868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.300661813,0.0,0.0,0.0,43.513341876,52.539744,13.4482587575,0.0,4.83426,8.6139987575
 06/12  04:00:00,118.828520625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.721955832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,712.988356152,74.2044576424,527.295608773,0.0,43.513341876,53.238744,4.87156457711,0.017304577113,4.83426,0.02
 06/12  07:00:00,894.240075447,73.9332144685,533.84931515,0.0,220.879908,53.238744,22.2805029942,0.0,4.83426,17.4462429942
 06/12  08:00:00,1040.59376103,84.5660600828,576.17989219,0.0,220.879908,145.652643033,62.5471499122,0.0,36.25695,26.2901999122
 06/12  09:00:00,1085.91470695,87.5675315339,617.723697868,0.0,220.879908,145.652643033,62.7504373672,0.0,36.25695,26.4934873672
 06/12  10:00:00,1120.12426507,89.8328139271,643.320358151,0.0,220.879908,151.653867033,74.8608281628,0.0,48.3426,26.5182281628
 06/12  11:00:00,1150.79006712,92.2696669864,670.935813443,0.0,220.879908,151.653867033,83.7905386538,0.0,48.3426,35.4479386538
 06/12  12:00:00,1168.82894824,95.1362763741,686.559276491,0.0,220.879908,151.653867033,83.8657579618,0.0,48.3426,35.5231579618
 06/12  13:00:00,1162.29138921,97.7859913313,682.674994159,0.0,220.879908,145.652643033,59.7344751999,0.0,24.1713,35.5631751999
 06/12  14:00:00,1173.29625544,99.857347246,690.923246082,0.0,220.879908,145.652643033,59.4989966951,0.0,24.1713,35.3276966951
 06/12  15:00:00,1180.54146105,102.120443952,703.314347313,0.0,220.879908,137.835547516,31.374388237,0.00677676804705,4.83426,26.533351469
 06/12  16:00:00,1198.64792652,100.056867961,728.550634748,0.0,220.879908,133.019064,31.2153665556,0.0105225989204,4.83426,26.3705839566
 06/12  17:00:00,1112.51798982,93.5919399327,729.075705416,0.0,220.879908,53.238744,31.2086029328,0.0,4.83426,26.3743429328
 06/12  18:00:00,1094.5588283,92.0987586414,712.57373135,0.0,220.879908,53.238744,31.2796270403,0.0,4.83426,26.4453670403
 06/12  19:00:00,1083.70257678,90.5802143397,702.786385411,0.0,220.879908,53.238744,13.4986085715,0.0,4.83426,8.66434857154
 06/12  20:00:00,1077.34148946,86.9765511962,694.048738802,0.0,220.879908,53.238744,13.4909984284,0.0,4.83426,8.65673842839
 06/12  21:00:00,575.653514678,3.26734243591,450.145729638,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  22:00:00,421.858652925,2.73265339059,297.638881694,0.0,43.513341876,52.539744,13.466152539,0.0,4.83426,8.63189253902
 06/12  23:00:00,230.615370959,1.0828764866,109.139878809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,215.858462773,1.08066002778,95.3566629296,0.0,43.513341876,52.539744,13.4482817645,0.0,4.83426,8.61402176452
 06/13  01:00:00,118.251893692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.245106952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.221194974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.685312435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,120.31436911,0.0,0.0,0.0,43.513341876,52.539744,13.4481203626,0.0,4.83426,8.6138603626
 06/13  06:00:00,680.102027634,73.8486928996,494.645848587,0.0,43.513341876,53.238744,4.96691154507,0.112651545068,4.83426,0.02
 06/13  07:00:00,848.966630187,73.4124408263,490.670144227,0.0,220.879908,53.238744,22.2781712504,0.0,4.83426,17.4439112504
 06/13  08:00:00,970.6313056,82.7365642731,509.394455122,0.0,220.879908,145.652643033,53.7961642373,0.00442779204302,36.25695,17.5347864453
 06/13  09:00:00,979.730339089,85.4178623373,515.129050031,0.0,220.879908,145.652643033,62.7476898122,0.0,36.25695,26.4907398122
 06/13  10:00:00,1014.86022529,87.290156083,542.08182393,0.0,220.879908,151.653867033,83.6897850903,0.0,48.3426,35.3471850903
 06/13  11:00:00,1068.8014491,89.459943597,592.500736807,0.0,220.879908,151.653867033,83.7819339164,0.0,48.3426,35.4393339164
 06/13  12:00:00,1097.02344334,92.0058251789,618.629192208,0.0,220.879908,151.653867033,83.8574015938,0.0,48.3426,35.5148015938
 06/13  13:00:00,1102.00405253,94.9894842167,626.303086342,0.0,220.879908,145.652643033,59.739036618,0.00838264456575,24.1713,35.5593539734
 06/13  14:00:00,1119.57879986,98.4374035732,640.091958183,0.0,220.879908,145.652643033,50.6709040703,0.0,24.1713,26.4996040703
 06/13  15:00:00,1134.65547528,100.989829851,660.235833197,0.0,220.879908,137.835547516,40.2195866097,0.0176195185814,4.83426,35.3677070911
 06/13  16:00:00,1172.61237228,97.5954783895,706.316271075,0.0,220.879908,133.019064,22.432882017,0.0100080331407,4.83426,17.5886139838
 06/13  17:00:00,1085.28362578,91.2718794784,705.43518752,0.0,220.879908,53.238744,31.2060341125,0.0,4.83426,26.3717741125
 06/13  18:00:00,1076.40981928,89.0209287868,699.613556162,0.0,220.879908,53.238744,31.2752180883,0.0,4.83426,26.4409580883
 06/13  19:00:00,1057.97114582,87.3336014121,683.49141932,0.0,220.879908,53.238744,13.4982374225,0.0,4.83426,8.66397742249
 06/13  20:00:00,1043.44304233,84.0538060244,666.556119016,0.0,220.879908,53.238744,13.4909948896,0.0,4.83426,8.65673488964
 06/13  21:00:00,355.371706128,1.56379190395,233.968217151,0.0,43.513341876,52.539744,13.491196924,0.0,4.83426,8.65693692398
 06/13  22:00:00,321.145731677,1.88263373732,199.014999924,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,227.237408449,1.08112196875,105.785669457,0.0,43.513341876,52.539744,13.458291352,0.0,4.83426,8.62403135205
 06/13  24:00:00,118.314774792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.280087373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.255410242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.236014195,0.0,0.0,0.0,43.513341876,52.539744,13.4481203249,0.0,4.83426,8.61386032494
 06/14  04:00:00,118.719547989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,118.664251745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,664.097215783,73.7290331258,479.86089289,0.0,43.513341876,53.238744,4.96140689119,0.107146891193,4.83426,0.02
 06/14  07:00:00,879.317487717,73.4876296495,520.065277061,0.0,220.879908,53.238744,22.2787031452,0.0,4.83426,17.4444431452
 06/14  08:00:00,999.031076699,82.9511287678,536.165915795,0.0,220.879908,145.652643033,55.2637091575,0.0,36.25695,19.0067591575
 06/14  09:00:00,1054.17641942,85.9445960456,587.564124882,0.0,220.879908,145.652643033,70.0812793399,0.0,36.25695,33.8243293399
 06/14  10:00:00,1100.77092569,88.5194385503,625.305395387,0.0,220.879908,151.653867033,74.8539255204,0.0,48.3426,26.5113255204
 06/14  11:00:00,1131.51891411,91.6769018516,651.968059334,0.0,220.879908,151.653867033,83.7800024178,0.0,48.3426,35.4374024178
 06/14  12:00:00,1137.38217235,93.9184723868,656.79425176,0.0,220.879908,151.653867033,83.853840756,0.0,48.3426,35.511240756
 06/14  13:00:00,1136.48147107,97.9791129511,657.822050542,0.0,220.879908,145.652643033,59.726343733,0.0,24.1713,35.555043733
 06/14  14:00:00,1144.58468025,99.8554799696,663.920119063,0.0,220.879908,145.652643033,50.667002989,0.0,24.1713,26.495702989
 06/14  15:00:00,1171.26584044,101.410778386,696.53564146,0.0,220.879908,137.835547516,40.2154839033,0.0161664498013,4.83426,35.3650574535
 06/14  16:00:00,1208.76283394,98.6833432774,741.370116998,0.0,220.879908,133.019064,31.213705026,0.0103836771767,4.83426,26.3690613488
 06/14  17:00:00,1098.66777262,92.1680799654,717.946426948,0.0,220.879908,53.238744,31.1990437219,0.0,4.83426,26.3647837219
 06/14  18:00:00,1076.21374379,90.7616340915,697.272396413,0.0,220.879908,53.238744,31.2686421152,0.0,4.83426,26.4343821152
 06/14  19:00:00,1057.51262376,89.0755124045,680.126131707,0.0,220.879908,53.238744,13.4983273761,0.0,4.83426,8.66406737609
 06/14  20:00:00,1042.36364947,85.4332012776,663.087005984,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/14  21:00:00,522.344041246,3.20657313172,397.233354219,0.0,43.513341876,52.539744,13.4913000364,0.0,4.83426,8.65704003639
 06/14  22:00:00,338.049072371,2.07821678693,215.335617282,0.0,43.513341876,52.539744,13.465955899,0.0,4.83426,8.63169589901
 06/14  23:00:00,341.794154494,2.20745606175,218.079326693,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,234.431208998,1.08198701308,113.737044288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.394270101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.393572122,0.0,0.0,0.0,43.513341876,52.539744,13.4482088499,0.0,4.83426,8.61394884995
 06/15  03:00:00,118.383822467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.91836089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.85495924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,718.742405003,75.0515803436,531.323208476,0.0,43.513341876,53.238744,4.86108104006,0.00682104006496,4.83426,0.02
 06/15  07:00:00,898.686536702,75.0207863553,537.301360184,0.0,220.879908,53.238744,22.2771083694,0.0,4.83426,17.4428483694
 06/15  08:00:00,1010.47636765,86.5945777762,544.584397899,0.0,220.879908,145.652643033,62.5431283986,0.0,36.25695,26.2861783986
 06/15  09:00:00,1018.68628137,88.4961811305,550.353660476,0.0,220.879908,145.652643033,62.7428498191,0.0,36.25695,26.4858998191
 06/15  10:00:00,1057.95204781,90.3065802807,581.19304778,0.0,220.879908,151.653867033,74.853939969,0.0,48.3426,26.511339969
 06/15  11:00:00,1097.26725607,92.3783655798,617.226177379,0.0,220.879908,151.653867033,83.7775876607,0.0,48.3426,35.4349876607
 06/15  12:00:00,1126.77248804,95.0419056179,644.463444794,0.0,220.879908,151.653867033,83.8473502348,0.0,48.3426,35.5047502348
 06/15  13:00:00,1137.99092174,97.8991418378,658.386703808,0.0,220.879908,145.652643033,59.7176750659,0.0,24.1713,35.5463750659
 06/15  14:00:00,1134.6349115,99.9258193657,652.980816728,0.0,220.879908,145.652643033,59.4912787613,0.0,24.1713,35.3199787613
 06/15  15:00:00,1144.40203972,101.50281095,668.619529073,0.0,220.879908,137.835547516,31.3756355817,0.017272997183,4.83426,26.5241025845
 06/15  16:00:00,1176.31921534,96.4780074651,710.442228355,0.0,220.879908,133.019064,31.2127970063,0.0103955241477,4.83426,26.3681414821
 06/15  17:00:00,1085.1362875,89.6112149117,706.326108957,0.0,220.879908,53.238744,31.1995909552,0.0,4.83426,26.3653309552
 06/15  18:00:00,1075.79392813,88.5249841722,697.858369628,0.0,220.879908,53.238744,31.2690898499,0.0,4.83426,26.4348298499
 06/15  19:00:00,1066.96943103,87.4518930584,689.818548818,0.0,220.879908,53.238744,13.4979936485,0.0,4.83426,8.66373364855
 06/15  20:00:00,1049.59344576,84.3192943927,669.979072608,0.0,220.879908,53.238744,13.4902606783,0.0,4.83426,8.65600067827
 06/15  21:00:00,389.921331847,1.55977870279,267.927842409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  22:00:00,446.856679116,2.99882658904,322.151754306,0.0,43.513341876,52.539744,13.464525797,0.0,4.83426,8.63026579697
 06/15  23:00:00,246.953341264,1.08192285236,125.321747339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,162.315757625,0.362627611829,43.0776942509,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,201.364011011,0.718691042396,81.4092143061,0.0,43.513341876,52.539744,13.4480635591,0.0,4.83426,8.61380355913
 06/16  02:00:00,118.376989516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.371498219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,121.042545429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,120.612348686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,704.679653309,75.0775342232,514.886097525,0.0,43.513341876,53.238744,13.4555194086,0.0074188047771,4.83426,8.61384060384
 06/16  07:00:00,885.823861584,74.9750917902,524.01093602,0.0,220.879908,53.238744,13.5636743362,0.0,4.83426,8.72941433625
 06/16  08:00:00,999.517760289,86.3305882427,533.912557507,0.0,220.879908,145.652643033,53.6644712271,0.0,36.25695,17.4075212271
 06/16  09:00:00,1032.02783708,88.3924868844,563.907936636,0.0,220.879908,145.652643033,53.662013394,0.0,36.25695,17.405063394
 06/16  10:00:00,1070.07906781,90.2608927239,594.000592404,0.0,220.879908,151.653867033,57.0558058857,0.0,48.3426,8.7132058857
 06/16  11:00:00,1111.95017446,92.5821778313,632.495730705,0.0,220.879908,151.653867033,65.7485227771,0.0,48.3426,17.4059227771
 06/16  12:00:00,1146.35580876,95.8984052011,663.602338006,0.0,220.879908,151.653867033,57.0552913223,0.0,48.3426,8.71269132229
 06/16  13:00:00,1147.49060344,98.9623081788,667.140725636,0.0,220.879908,145.652643033,41.5893996573,0.0112020905461,24.1713,17.4068975668
 06/16  14:00:00,1169.35955964,101.217676516,686.443270489,0.0,220.879908,145.652643033,41.5761329957,0.0,24.1713,17.4048329957
 06/16  15:00:00,1178.63269344,103.879660517,700.997667399,0.0,220.879908,137.835547516,13.565909793,0.018570641407,4.83426,8.71307915158
 06/16  16:00:00,1204.95069239,103.500336564,732.570834261,0.0,220.879908,133.019064,31.195104781,0.0,4.83426,26.360844781
 06/16  17:00:00,1120.47334193,97.46518743,734.305679825,0.0,220.879908,53.238744,31.1992285539,0.0,4.83426,26.3649685539
 06/16  18:00:00,1110.88230226,95.5102231953,727.188728079,0.0,220.879908,53.238744,31.2683337062,0.0,4.83426,26.4340737062
 06/16  19:00:00,1044.24277606,90.2774002945,667.053547847,0.0,220.879908,53.238744,13.498291648,0.0,4.83426,8.66403164798
 06/16  20:00:00,997.294306311,85.552016099,620.181828208,0.0,220.879908,53.238744,13.4905652742,0.0,4.83426,8.65630527422
 06/16  21:00:00,473.177545732,3.43199743258,348.352231894,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  22:00:00,291.823485173,2.16036990169,169.430016862,0.0,43.513341876,52.539744,13.4640998255,0.0,4.83426,8.62983982547
 06/16  23:00:00,222.875098124,1.31614317445,101.171785922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  24:00:00,204.288092879,1.08174354589,83.9053008433,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,148.660336475,0.361804701218,29.6998010221,0.0,43.513341876,52.539744,13.4431500922,0.0,4.83426,8.60889009218
 06/17  02:00:00,175.535827586,0.718691042396,55.8847859169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.202868739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.700762007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.663362578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,103.732723284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.597148629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.610103204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.6463712,0.0,0.0,0.0,43.513341876,52.539744,13.4481551582,0.0,4.83426,8.6138951582
 06/17  10:00:00,100.72541058,0.0,0.0,0.0,43.513341876,52.539744,13.5174140841,0.0,4.83426,8.68315408411
 06/17  11:00:00,210.073399444,1.0823266429,106.157324217,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,265.665173876,4.66117099869,158.487569966,0.0,43.513341876,52.539744,13.4718586819,0.0,4.83426,8.63759868187
 06/17  13:00:00,395.457137849,6.4090063343,285.211235255,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,409.65488827,8.27030026362,297.528789442,0.0,43.513341876,52.539744,13.4659373055,0.0,4.83426,8.63167730545
 06/17  15:00:00,480.22464428,8.26481592954,367.427178436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,542.502343074,10.4245902724,427.07666738,0.0,43.513341876,52.539744,13.4431785036,0.0,4.83426,8.60891850358
 06/17  17:00:00,633.680150437,27.1029723648,501.028207199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,528.411255821,11.7385909684,411.968552968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,593.357900937,15.4026224147,471.956094737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,428.251135481,3.45994348858,314.371603644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,371.103535153,2.74704891441,246.910321286,0.0,43.513341876,52.539744,22.3112042509,0.0,4.83426,17.4769442509
 06/17  22:00:00,296.50651631,1.89989289436,174.340437352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,219.228162302,1.08236661509,97.9040564704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,118.216144888,0.0,0.0,0.0,43.513341876,52.539744,13.4430666503,0.0,4.83426,8.60880665025
 06/18  01:00:00,118.194124272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.177218011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.173501651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.6499383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.59751786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,103.694679034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.652305908,0.0,0.0,0.0,43.513341876,52.539744,13.4430565339,0.0,4.83426,8.60879653393
 06/18  08:00:00,100.755751895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,221.842642829,1.08340839498,118.615068098,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,253.153704521,5.969713736,144.835367371,0.0,43.513341876,52.539744,13.5170991236,0.0,4.83426,8.68283912359
 06/18  11:00:00,391.153200659,9.66751235072,276.880661927,0.0,43.513341876,52.539744,13.4721145771,0.0,4.83426,8.63785457705
 06/18  12:00:00,471.069978663,8.742843311,357.658353219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,557.240183092,11.4108974046,440.969016357,0.0,43.513341876,52.539744,13.4721467895,0.0,4.83426,8.63788678951
 06/18  14:00:00,612.683914148,22.4439086246,485.091851754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,694.538655327,27.9434915098,560.715057541,0.0,43.513341876,52.539744,13.4671674841,0.0,4.83426,8.63290748408
 06/18  16:00:00,693.740446964,39.6713120431,548.5167332,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,700.929486914,38.7737617533,556.547050398,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,686.325760103,40.1216413954,540.872605628,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,668.659896129,36.8041992729,525.769457437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,616.015829112,29.1059151559,475.232692477,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,579.672633146,11.8165278475,444.608886475,0.0,43.513341876,52.539744,22.3101106195,0.0,4.83426,17.4758506195
 06/18  22:00:00,476.546336872,3.5477916714,351.064562248,0.0,43.513341876,52.539744,13.4431393343,0.0,4.83426,8.60887933427
 06/18  23:00:00,407.744380232,2.94511298212,282.680898115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,378.570425776,2.7289341129,254.744521001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,291.687553424,1.75193211064,169.732119775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,154.863961805,0.364062323135,35.7599583824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,186.654802411,0.718691042396,66.851741192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.833832267,0.0,0.0,0.0,43.513341876,52.539744,13.4479840029,0.0,4.83426,8.61372400291
 06/19  05:00:00,118.803077724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,722.695587121,75.3652309342,535.02474729,0.0,43.513341876,53.238744,4.86101185122,0.00675185122309,4.83426,0.02
 06/19  07:00:00,914.50502031,75.4410625259,552.216838088,0.0,220.879908,53.238744,22.272450126,0.0,4.83426,17.438190126
 06/19  08:00:00,1060.94674467,88.2644098505,591.74752367,0.0,220.879908,145.652643033,47.9669368728,0.0,36.25695,11.7099868728
 06/19  09:00:00,1106.88093621,90.8390068908,633.588636121,0.0,220.879908,145.652643033,50.6607670539,0.0,36.25695,14.4038170539
 06/19  10:00:00,1141.87066203,92.984245857,659.843319478,0.0,220.879908,151.653867033,65.7459264428,0.0,48.3426,17.4033264428
 06/19  11:00:00,1181.61821268,95.5305527168,695.884352892,0.0,220.879908,151.653867033,57.0548280861,0.0,48.3426,8.71222808615
 06/19  12:00:00,1207.0341964,98.5916040505,719.044713175,0.0,220.879908,151.653867033,65.743548242,0.0,48.3426,17.400948242
 06/19  13:00:00,1211.30931944,100.862254915,727.327501602,0.0,220.879908,145.652643033,32.8828082797,0.0,24.1713,8.71150827969
 06/19  14:00:00,1216.99261904,103.449232644,730.739115586,0.0,220.879908,145.652643033,41.575435192,0.0,24.1713,17.404135192
 06/19  15:00:00,1211.90617449,106.391548332,730.570637077,0.0,220.879908,137.835547516,22.2373289145,0.0,4.83426,17.4030689145
 06/19  16:00:00,1207.20166777,105.529427717,731.39978591,0.0,220.879908,133.019064,22.4142765461,0.0,4.83426,17.5800165461
 06/19  17:00:00,1127.38590382,100.727785812,735.598973814,0.0,220.879908,53.238744,31.1897039549,0.0,4.83426,26.3554439549
 06/19  18:00:00,1122.55758725,98.3757623956,733.126215632,0.0,220.879908,53.238744,31.2566346022,0.0,4.83426,26.4223746022
 06/19  19:00:00,1109.80140802,95.5216448292,722.672722219,0.0,220.879908,53.238744,13.4975040167,0.0,4.83426,8.66324401674
 06/19  20:00:00,1094.73464449,90.293995189,707.662267444,0.0,220.879908,53.238744,13.490048992,0.0,4.83426,8.655788992
 06/19  21:00:00,602.253869652,3.54561177253,476.165834932,0.0,43.513341876,52.539744,13.4904308219,0.0,4.83426,8.65617082188
 06/19  22:00:00,489.714784035,7.84737472947,360.012692999,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,479.284582781,3.21222904645,353.172734674,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,451.702892559,2.78369184322,327.244953282,0.0,43.513341876,52.539744,13.4479611463,0.0,4.83426,8.61370114635
 06/20  01:00:00,285.268506405,1.38564628156,163.792109858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,399.59370454,2.29203294432,276.065491473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,165.845397515,0.362366737264,46.5496736622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,210.265811566,0.718691042396,87.4432705786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.771086775,0.0,0.0,0.0,43.513341876,52.539744,13.4479147865,0.0,4.83426,8.61365478652
 06/20  06:00:00,763.551985932,76.3966142886,571.429805851,0.0,43.513341876,53.238744,4.86228639092,0.00802639091531,4.83426,0.02
 06/20  07:00:00,964.105027788,76.5179783767,598.26333995,0.0,220.879908,53.238744,22.2714323331,0.0,4.83426,17.4371723331
 06/20  08:00:00,1101.25639869,90.1996304461,628.21559161,0.0,220.879908,145.652643033,44.9690999923,0.0,36.25695,8.71214999227
 06/20  09:00:00,1130.62059431,92.5196517221,654.799408624,0.0,220.879908,145.652643033,53.6586167062,0.0,36.25695,17.4016667062
 06/20  10:00:00,1175.24295052,94.6423904262,691.21890476,0.0,220.879908,151.653867033,57.0539450018,0.0,48.3426,8.71134500182
 06/20  11:00:00,1198.97318286,97.0436062096,711.871752199,0.0,220.879908,151.653867033,65.7469645515,0.0,48.3426,17.4043645515
 06/20  12:00:00,1203.96356133,100.241572073,714.884979998,0.0,220.879908,151.653867033,65.7440943344,0.0,48.3426,17.4014943344
 06/20  13:00:00,1203.34379742,103.039492583,717.293307634,0.0,220.879908,145.652643033,32.8825600009,0.0,24.1713,8.71126000092
