Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  16:00:00,1068.56317445,88.2258670877,769.359393275,0.0,122.71106,73.183824,13.4593269321,0.0,4.83426,8.62506693207
 07/07  17:00:00,1036.15689426,86.4987234496,772.131514392,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  18:00:00,989.086413092,72.7362383774,738.894997175,0.0,122.71106,39.942024,13.48027097,0.0,4.83426,8.64601097003
 07/07  19:00:00,998.511252233,72.77134536,748.080257892,0.0,122.71106,39.942024,13.4947452119,0.0,4.83426,8.66048521189
 07/07  20:00:00,891.694921922,72.7217376373,714.483365009,0.0,43.513341876,39.942024,13.4871004976,0.0,4.83426,8.65284049758
 07/07  21:00:00,608.07213076,28.7320030863,469.094071502,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  22:00:00,501.948188044,7.96731946456,384.532268388,0.0,43.513341876,39.243024,13.4640814615,0.0,4.83426,8.62982146154
 07/07  23:00:00,446.179270353,3.21149833947,333.318257759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,424.64245335,2.90895170783,313.27598833,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,442.41649505,2.72986998908,331.29756319,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,214.424154229,0.867274455878,107.320674794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.146822044,0.0,0.0,0.0,43.513341876,39.243024,13.4427790293,0.0,4.83426,8.60851902931
 07/08  04:00:00,105.680039183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.616886038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,93.6676226344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,234.442535851,1.08154480605,144.328168697,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,334.596552838,1.75714713774,242.766802043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,441.489986551,4.03986180962,346.475816162,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,513.064151422,10.9055940524,410.609140559,0.0,43.513341876,39.243024,13.4474887129,0.0,4.83426,8.61322871294
 07/08  11:00:00,579.112664647,10.3949815893,475.295720422,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,638.381570655,11.7172925097,534.526121921,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,706.685344817,25.2462036715,588.598425873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,735.721560318,32.728736487,610.295370449,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,735.760112173,32.6714417771,610.246856899,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,756.600676392,42.3964503092,621.63607443,0.0,43.513341876,39.243024,13.4417068452,0.0,4.83426,8.60744684524
 07/08  17:00:00,738.423167933,38.2097705805,607.482628332,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,739.674170689,41.6237985422,605.613681396,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,722.431230622,39.5418452936,589.763050312,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,685.404891963,32.4932275631,554.164207242,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,678.431451659,28.2519468905,539.549444674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,597.644813563,7.98762982948,480.031394574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,533.377762043,3.58795482936,419.867070183,0.0,43.513341876,39.243024,13.44139052,0.0,4.83426,8.60713052004
 07/08  24:00:00,477.847293811,3.14583433205,366.067326913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,427.240858062,2.78292236507,316.189684845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,240.993980118,1.15565143794,133.35803743,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,400.877438794,3.10508490273,289.05012193,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,234.338558965,1.08489403813,126.250594329,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.648715375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,220.07893461,1.08136877991,124.018481179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,354.886764663,2.50854477376,261.702918235,0.0,43.513341876,39.243024,13.4427643047,0.0,4.83426,8.60850430471
 07/09  08:00:00,251.911770364,2.89117462093,159.867009994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,449.179030146,14.7162534254,343.346570483,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,529.029650098,13.5250498122,423.639629717,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,477.33105349,16.9536576818,368.32887498,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,618.365368003,14.1700681512,511.503340517,0.0,43.513341876,39.243024,13.446144864,0.0,4.83426,8.61188486405
 07/09  13:00:00,599.268810868,30.2059860153,477.163708549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,715.202529891,27.3335248075,594.611996413,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,667.0194054,41.309691655,533.506380871,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,763.297365044,46.4136691036,623.638082025,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,677.323812123,45.217648038,539.919636557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,755.932019568,48.3110809711,614.473296151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,651.211329264,37.1258193042,521.468490897,0.0,43.513341876,39.243024,13.4417717347,0.0,4.83426,8.60751173474
 07/09  20:00:00,712.406914927,33.7977288599,579.151818546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,613.438056223,23.7763921166,479.639514131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,653.534799313,13.7071411096,529.389198022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,447.276150343,7.75018422728,330.335926015,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,506.443728788,3.63973675426,393.676155355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,452.031616642,3.28837643208,340.060639673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,331.130893405,2.08367779583,221.704103143,0.0,43.513341876,39.243024,13.4474683596,0.0,4.83426,8.61320835955
 07/10  03:00:00,378.255050118,2.57644651219,267.852367745,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,295.708409906,1.73949203306,186.344854907,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,170.663654472,0.657690876478,63.6783072724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,726.427406889,72.7222373274,551.455405691,0.0,43.513341876,39.942024,4.86221719329,0.00795719329168,4.83426,0.02
 07/10  07:00:00,782.630161333,74.2763862239,612.226087607,0.0,43.513341876,39.942024,13.4700194774,0.0107949728157,4.83426,8.62496450461
 07/10  08:00:00,939.598179689,77.2633185809,641.302589642,0.0,122.71106,84.617158233,32.8443794108,0.0,24.1713,8.67307941083
 07/10  09:00:00,971.423434719,78.1934747786,671.498734249,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,1012.30895651,79.2436823457,706.502433332,0.0,122.71106,88.818015033,44.8978832429,0.0,36.25695,8.64093324291
 07/10  11:00:00,1030.97967303,80.4176077804,722.804259277,0.0,122.71106,88.818015033,44.897786339,0.0,36.25695,8.64083633901
 07/10  12:00:00,1041.83396384,81.8136074275,732.700271501,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,1053.2245274,83.5555402945,746.13380786,0.0,122.71106,84.617158233,32.8299995978,0.0179589160912,24.1713,8.64074068166
 07/10  14:00:00,1060.78593668,84.8549560329,752.255102614,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,1062.71144352,86.7483602142,758.712046471,0.0,122.71106,78.0003075165,13.4752700779,0.0,4.83426,8.64101007792
 07/10  16:00:00,1059.989995,88.0067586995,759.494995662,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,1025.07706104,85.994674638,760.293060764,0.0,122.71106,39.942024,13.4590457574,0.0,4.83426,8.62478575742
 07/10  18:00:00,983.288727345,72.7192836244,732.536613255,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  19:00:00,991.409464739,72.7230678588,740.081922826,0.0,122.71106,39.942024,13.4944823768,0.0,4.83426,8.66022237684
 07/10  20:00:00,886.833902476,72.7186335854,709.383682944,0.0,43.513341876,39.942024,13.4871829882,0.0,4.83426,8.65292298822
 07/10  21:00:00,543.088431755,8.86762128762,424.029504915,0.0,43.513341876,39.243024,13.4875939144,0.0,4.83426,8.65333391442
 07/10  22:00:00,455.104892201,3.43311329764,342.790509007,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,404.276302819,2.95652030983,292.088707698,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,392.996547843,2.869980155,281.844721536,0.0,43.513341876,39.243024,13.4473615346,0.0,4.83426,8.61310153464
 07/11  01:00:00,375.950095741,2.73858759342,265.051947443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,105.189795617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,232.205477473,1.08133778078,124.691979455,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,108.024221858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.588620748,0.0,0.0,0.0,43.513341876,39.243024,13.4473639113,0.0,4.83426,8.61310391129
 07/11  06:00:00,721.343017097,72.7196174671,544.258140616,0.0,43.513341876,39.942024,4.86033690309,0.00607690309353,4.83426,0.02
 07/11  07:00:00,795.788770061,73.605488107,625.01886503,0.0,43.513341876,39.942024,4.86624190646,0.0119819064611,4.83426,0.02
 07/11  08:00:00,948.777361259,76.6143611784,650.196315512,0.0,122.71106,84.617158233,32.8430113273,0.0,24.1713,8.6717113273
 07/11  09:00:00,974.615852987,77.6207827715,674.756214,0.0,122.71106,84.617158233,32.8120123123,0.0,24.1713,8.64071231233
 07/11  10:00:00,1012.68517008,78.6298009204,707.19642604,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  11:00:00,1037.37699412,80.0742004883,729.276766003,0.0,122.71106,88.818015033,44.897553037,0.0,36.25695,8.64060303695
 07/11  12:00:00,1050.30837509,81.8378292125,741.153434706,0.0,122.71106,88.818015033,44.8974449824,0.0,36.25695,8.64049498241
 07/11  13:00:00,1056.02248278,83.4364053811,749.308484529,0.0,122.71106,84.617158233,24.2097148924,0.0184148923952,24.1713,0.02
 07/11  14:00:00,1059.37870993,85.0786829109,750.90535662,0.0,122.71106,84.617158233,32.8116875139,0.0,24.1713,8.6403875139
 07/11  15:00:00,1060.69436084,87.0437341836,756.778643401,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/11  16:00:00,1062.12159288,88.4756122839,761.714944805,0.0,122.71106,73.183824,13.4588655365,0.0,4.83426,8.62460553653
 07/11  17:00:00,1028.5547479,86.0692526266,764.406209661,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,991.486550188,72.7261218712,741.580381921,0.0,122.71106,39.942024,13.4800915471,0.0,4.83426,8.64583154712
 07/11  19:00:00,990.012039924,72.724535177,740.168825345,0.0,122.71106,39.942024,13.4935246494,0.0,4.83426,8.65926464945
 07/11  20:00:00,876.11314874,72.7186335854,699.994228998,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  21:00:00,434.327312435,7.70326199725,318.190571108,0.0,43.513341876,39.243024,13.4874703189,0.0,4.83426,8.65321031887
 07/11  22:00:00,492.697123056,3.59456745556,380.047777174,0.0,43.513341876,39.243024,13.4620975934,0.0,4.83426,8.62783759342
 07/11  23:00:00,432.399498321,2.91491423804,320.415065487,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,373.564811281,2.61324190002,263.028786222,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,205.208880845,0.840437647924,98.2005363784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,255.685618409,1.35875112039,147.688762553,0.0,43.513341876,39.243024,13.4473176548,0.0,4.83426,8.61305765481
 07/12  03:00:00,105.145257514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.672378355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.61800319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,716.0055554,72.7186335854,540.557594843,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/12  07:00:00,760.31154991,73.3284623262,590.696700163,0.0,43.513341876,39.942024,13.461912561,0.00284093018711,4.83426,8.62481163081
 07/12  08:00:00,923.761378714,76.0561861023,626.889509029,0.0,122.71106,84.617158233,32.8435884648,0.0,24.1713,8.67228846479
 07/12  09:00:00,968.557201434,76.838932326,670.525282474,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,998.023693933,77.6952808845,694.726781736,0.0,122.71106,88.818015033,44.8978700567,0.0,36.25695,8.64092005671
 07/12  11:00:00,1013.35622296,78.8962366913,707.387820108,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  12:00:00,1032.84459686,80.6003443588,725.072146776,0.0,122.71106,88.818015033,44.8977480629,0.0,36.25695,8.64079806287
 07/12  13:00:00,1038.60693604,83.0096327611,732.387641989,0.0,122.71106,84.617158233,32.8301886843,0.0182110423648,24.1713,8.64067764197
 07/12  14:00:00,1051.31210963,85.5811123422,742.563102163,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  15:00:00,1061.22980489,86.7899464131,757.716057091,0.0,122.71106,78.0003075165,13.474818061,0.0,4.83426,8.64055806103
 07/12  16:00:00,1068.75538577,88.4030453734,768.567968491,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,1038.54811617,86.7334954344,774.075698619,0.0,122.71106,39.942024,13.457747661,0.0,4.83426,8.62348766101
 07/12  18:00:00,1003.16334025,72.7367073884,753.055657816,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  19:00:00,1002.36553144,72.7583706096,750.949947706,0.0,122.71106,39.942024,13.4936209751,0.0,4.83426,8.65936097512
 07/12  20:00:00,887.029763974,72.7215846793,709.049943633,0.0,43.513341876,39.942024,13.4871834666,0.0,4.83426,8.65292346664
 07/12  21:00:00,562.534193733,15.2965183664,436.740435737,0.0,43.513341876,39.243024,13.4872834648,0.0,4.83426,8.65302346483
 07/12  22:00:00,488.717242267,3.93991003625,375.358425489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,437.399118377,3.05472401808,325.022117703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,190.52292484,0.718691042396,83.8153780201,0.0,43.513341876,39.243024,13.4473734286,0.0,4.83426,8.61311342857
 07/13  01:00:00,313.073208895,1.78818693249,204.046555445,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,105.129522114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,236.70183127,1.08215975012,129.151715992,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.680226972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.617691079,0.0,0.0,0.0,43.513341876,39.243024,13.4472449447,0.0,4.83426,8.61298494474
 07/13  06:00:00,700.983226559,72.7186335854,524.385535865,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  07:00:00,732.063548022,73.2466123276,561.776162457,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,902.703598002,75.9110689486,605.578945102,0.0,122.71106,84.617158233,32.8441272986,0.0,24.1713,8.67282729863
 07/13  09:00:00,937.712454596,76.7575211919,639.381396319,0.0,122.71106,84.617158233,32.8117408631,0.0,24.1713,8.6404408631
 07/13  10:00:00,982.190326797,77.7032377561,678.029320398,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,1005.1513001,78.6005216442,699.202727339,0.0,122.71106,88.818015033,44.8972588054,0.0,36.25695,8.64030880537
 07/13  12:00:00,1028.800044,80.1534120238,721.818011714,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1047.10863438,81.9889618724,741.867033398,0.0,122.71106,84.617158233,32.8298919632,0.0177464999531,24.1713,8.6408454633
 07/13  14:00:00,1051.77477143,83.9021363513,744.638212074,0.0,122.71106,84.617158233,32.8120124965,0.0,24.1713,8.64071249647
 07/13  15:00:00,1046.97996251,86.0221280643,744.856863914,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,1040.91112046,86.7675542985,743.000511529,0.0,122.71106,73.183824,13.4576011874,0.0,4.83426,8.62334118742
 07/13  17:00:00,1003.06687692,84.4734293586,741.189201671,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,941.473786878,72.7198918063,691.831470248,0.0,122.71106,39.942024,13.4935528239,0.0137776208271,4.83426,8.64551520308
 07/13  19:00:00,943.051026389,72.7186335854,692.608095772,0.0,122.71106,39.942024,13.4934939797,0.0,4.83426,8.65923397967
 07/13  20:00:00,826.853522985,72.7186335854,649.686719003,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  21:00:00,439.790209604,2.93655497245,328.075510794,0.0,43.513341876,39.243024,13.4872406739,0.0,4.83426,8.65298067388
 07/13  22:00:00,426.866866202,2.71765246953,315.811546208,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,354.172786837,2.02804713894,243.773283311,0.0,43.513341876,39.243024,13.4566431753,0.0,4.83426,8.62238317528
 07/13  24:00:00,295.47738465,1.59009451663,186.875790602,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,302.633857491,1.69047561692,193.82369326,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,105.147202059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,227.01122538,1.08086906506,119.547215178,0.0,43.513341876,39.243024,13.4471717024,0.0,4.83426,8.61291170238
 07/14  04:00:00,107.786257512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  05:00:00,107.361038174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,700.916940319,72.7186335854,523.792119875,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  07:00:00,726.905551795,73.0274100934,556.689812356,0.0,43.513341876,39.942024,13.4588013962,0.0,4.83426,8.62454139616
 07/14  08:00:00,881.541639767,75.2455338554,584.993694016,0.0,122.71106,84.617158233,32.8434566272,0.0,24.1713,8.67215662723
 07/14  09:00:00,904.509902747,75.7884596029,607.677462494,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,942.684158797,76.9785641119,640.960413147,0.0,122.71106,88.818015033,44.8973346857,0.0,36.25695,8.64038468565
 07/14  11:00:00,969.738577591,77.8036574897,666.579845922,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  12:00:00,997.237937493,79.7550499193,692.558788532,0.0,122.71106,88.818015033,44.897191473,0.0,36.25695,8.64024147299
 07/14  13:00:00,1006.4644286,80.3762794357,705.160508913,0.0,122.71106,84.617158233,24.209823617,0.0185236169547,24.1713,0.02
 07/14  14:00:00,1011.95527953,81.5447999965,709.242054157,0.0,122.71106,84.617158233,32.8120658062,0.0,24.1713,8.64076580616
 07/14  15:00:00,1009.57909941,82.5940115824,712.152773157,0.0,122.71106,78.0003075165,13.474881903,0.0,4.83426,8.640621903
 07/14  16:00:00,995.815538251,82.9209731974,703.135168803,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,973.299514502,80.6175374811,716.245005346,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,925.446962438,72.7186335854,676.346086398,0.0,122.71106,39.942024,13.4926755319,0.0141509658905,4.83426,8.64426456604
 07/14  19:00:00,917.73613051,72.7186335854,668.988972539,0.0,122.71106,39.942024,13.4941826462,0.0,4.83426,8.65992264616
 07/14  20:00:00,810.430184302,72.7186335854,635.346433278,0.0,43.513341876,39.942024,13.4866632097,0.0,4.83426,8.65240320973
 07/14  21:00:00,385.022854307,2.75553197025,274.234624258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  22:00:00,268.627167178,1.52011257046,160.29620358,0.0,43.513341876,39.243024,13.4637524798,0.0,4.83426,8.6294924798
 07/14  23:00:00,245.924386674,1.38888701067,137.036978884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,149.35423525,0.362683600579,43.3826187867,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,187.773814084,0.718691042396,81.0749315319,0.0,43.513341876,39.243024,13.4425982324,0.0,4.83426,8.6083382324
 07/15  02:00:00,105.117122471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,105.093422889,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.643808029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.592097416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,96.6280018767,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.5224584983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.5474369015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,180.336588968,0.846424667551,90.7386405552,0.0,43.513341876,39.243024,13.4472274766,0.0,4.83426,8.6129674766
 07/15  10:00:00,286.014736471,2.05908297895,193.719916036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,391.498637884,3.02392979835,296.423563105,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,390.963454772,2.88043336577,297.179506627,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,548.114393504,6.81569159548,449.265329821,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,553.139183385,9.69122291075,451.770380338,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,620.600440245,9.43720932968,518.436205341,0.0,43.513341876,39.243024,13.4426314678,0.0,4.83426,8.60837146779
 07/15  16:00:00,570.465957701,15.9541138023,462.704531802,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,679.282363363,19.0890406267,567.290836339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,570.45275121,16.2793155362,462.49298843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,658.66070136,17.5691722795,547.692052161,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,488.176735184,7.96369400622,382.583637509,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,543.186769653,8.05446937555,425.341042072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,518.879213599,3.66624879999,406.192636779,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,414.908964181,2.66283772176,303.424546124,0.0,43.513341876,39.243024,13.4410677569,0.0,4.83426,8.60680775693
 07/15  24:00:00,428.315932056,2.78910982984,317.3197883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,386.994814064,2.5064431304,276.643830777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,358.475445193,2.22907536498,248.623787459,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,283.175048256,1.59437733929,174.669232557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,145.398690911,0.359345521198,38.9600920966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.614925736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,96.641813201,0.0,0.0,0.0,43.513341876,39.243024,13.4426143662,0.0,4.83426,8.60835436621
 07/16  07:00:00,216.894643893,1.08307960937,126.947879284,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,285.293666218,1.53934247521,194.24197382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,385.738810592,6.3762183216,288.904658199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,489.207129024,10.5131477572,387.09839648,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,572.092673982,12.8870943597,466.638480295,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,632.264050451,12.4097446607,527.027718648,0.0,43.513341876,39.243024,13.4473121953,0.0,4.83426,8.6130521953
 07/16  13:00:00,580.597681362,10.0880486798,478.590934252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,749.888464874,35.7347283032,620.777082739,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,689.590094684,45.0253482493,552.319784462,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,766.744500571,43.2731060476,630.171813057,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,687.506996337,43.829872493,551.493185809,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,746.992374955,48.3341407772,605.651271481,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,640.069936737,40.1528538797,507.408547547,0.0,43.513341876,39.243024,13.4426691196,0.0,4.83426,8.6084091196
 07/16  20:00:00,709.668523463,37.5961277902,572.689754673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,589.876130525,20.9109267901,459.079964571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,630.653070855,20.6258282462,499.821139846,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,460.932328763,3.28880731163,348.194344221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,436.552598425,3.05550306969,325.047109105,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,435.450685906,2.96425071752,324.090283188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,400.709179899,2.61752736486,290.066440562,0.0,43.513341876,39.243024,13.4473277438,0.0,4.83426,8.6130677438
 07/17  03:00:00,286.960435715,1.67812624454,178.343750992,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,189.598790306,0.718691042396,82.3613696667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,231.521750229,1.08161431077,123.524116656,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,716.71096176,72.7186335854,538.163146345,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  07:00:00,752.484726779,73.8739189916,582.602557938,0.0,43.513341876,39.942024,13.4643226496,0.00537516682822,4.83426,8.62468748278
 07/17  08:00:00,923.539183662,76.7648352322,626.277898687,0.0,122.71106,84.617158233,32.8437829745,0.0,24.1713,8.67248297453
 07/17  09:00:00,962.457642961,77.6146669922,663.62417206,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,1002.58994525,78.6921900586,698.101351834,0.0,122.71106,88.818015033,44.8973361561,0.0,36.25695,8.64038615614
 07/17  11:00:00,1028.88438693,80.0272562116,722.233312125,0.0,122.71106,88.818015033,44.8974670443,0.0,36.25695,8.6405170443
 07/17  12:00:00,1048.43198092,82.0762812181,740.471592754,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  13:00:00,1059.86456246,83.8085943281,754.223517944,0.0,122.71106,84.617158233,32.8298242154,0.0181807096109,24.1713,8.64034350579
 07/17  14:00:00,1068.54646095,85.2360173614,761.367973332,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,1066.22944002,87.1413821337,763.381287039,0.0,122.71106,78.0003075165,13.4747913065,0.0,4.83426,8.64053130646
 07/17  16:00:00,1064.53775172,88.8396447652,765.088608258,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1037.86332674,86.9930522389,774.092396573,0.0,122.71106,39.942024,13.4587095976,0.0,4.83426,8.62444959762
 07/17  18:00:00,991.043517077,72.7229943208,741.675096299,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  19:00:00,986.857910109,72.728034,736.487720379,0.0,122.71106,39.942024,13.4936647234,0.0,4.83426,8.65940472336
 07/17  20:00:00,886.596259288,72.7186335854,710.216977497,0.0,43.513341876,39.942024,13.4863771369,0.0,4.83426,8.65211713687
 07/17  21:00:00,550.707473471,14.8002529039,425.882533636,0.0,43.513341876,39.243024,13.4869224771,0.0,4.83426,8.65266247709
 07/17  22:00:00,478.167170886,3.72524826376,365.456007583,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,411.282884614,2.99832069913,299.253262443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,285.864263136,1.82032395939,177.079510512,0.0,43.513341876,39.243024,13.4462268646,0.0,4.83426,8.61196686464
 07/18  01:00:00,283.094828898,1.81295169787,174.33930287,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.149993946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.10946026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.802741036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.38471025,0.0,0.0,0.0,43.513341876,39.243024,13.4472476412,0.0,4.83426,8.61298764122
 07/18  06:00:00,704.57492535,72.7186335854,527.864531678,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  07:00:00,745.783191254,72.9823132045,578.909611474,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  08:00:00,925.724545827,75.5292120231,631.55381824,0.0,122.71106,84.617158233,32.8437829038,0.0,24.1713,8.67248290376
 07/18  09:00:00,968.156730665,76.4195804885,672.108128352,0.0,122.71106,84.617158233,32.8116341857,0.0,24.1713,8.6403341857
 07/18  10:00:00,1009.35510447,77.4095249932,706.79481434,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1039.35663604,78.7509071786,733.618876537,0.0,122.71106,88.818015033,44.8971010766,0.0,36.25695,8.64015107656
 07/18  12:00:00,1059.56363442,80.5095626948,752.308897316,0.0,122.71106,88.818015033,44.8969194431,0.0,36.25695,8.63996944315
 07/18  13:00:00,1076.79517922,82.6700016079,771.317098976,0.0,122.71106,84.617158233,24.2086753182,0.0173753182224,24.1713,0.02
 07/18  14:00:00,1086.95240437,84.6874396478,779.747111711,0.0,122.71106,84.617158233,32.8117498815,0.0,24.1713,8.64044988147
 07/18  15:00:00,1089.404853,87.1518188923,786.623897425,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1094.19019772,88.8114793541,795.170437295,0.0,122.71106,73.183824,13.4576878432,0.0,4.83426,8.62342784317
 07/18  17:00:00,1077.96979374,87.5689959108,813.907049764,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,1044.55084777,72.7372165334,795.690681291,0.0,122.71106,39.942024,13.4793985576,0.0,4.83426,8.64513855755
 07/18  19:00:00,1038.57822522,72.7631333348,789.743924163,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  20:00:00,928.994885527,72.7201411034,753.173006124,0.0,43.513341876,39.942024,13.486903896,0.0,4.83426,8.65264389602
 07/18  21:00:00,625.72581862,32.0587812607,483.639965632,0.0,43.513341876,39.243024,13.4869827514,0.0,4.83426,8.65272275138
 07/18  22:00:00,522.590342194,8.60382130097,404.705360115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,464.49713407,3.40400324863,351.538870163,0.0,43.513341876,39.243024,13.4553037614,0.0,4.83426,8.62104376144
 07/18  24:00:00,424.155561669,2.90030773621,313.079735874,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,383.870044645,2.54422025781,273.488207225,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,353.253420943,2.28847147847,243.373994492,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,187.207105074,0.718691042396,80.498247415,0.0,43.513341876,39.243024,13.4457788929,0.0,4.83426,8.61151889292
 07/19  04:00:00,230.471633562,1.08172141238,122.399600853,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.704448132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,728.823257684,72.7186335854,550.238809149,0.0,43.513341876,39.942024,4.860178791,0.00591879100129,4.83426,0.02
 07/19  07:00:00,798.75849213,73.8064580222,628.67880117,0.0,43.513341876,39.942024,4.86646374518,0.0122037451844,4.83426,0.02
 07/19  08:00:00,954.095774605,76.7850282977,656.650541376,0.0,122.71106,84.617158233,39.8236095314,0.0,24.1713,15.6523095314
 07/19  09:00:00,990.006336199,77.9524322621,690.968181815,0.0,122.71106,84.617158233,25.8553817893,0.0,24.1713,1.68408178929
 07/19  10:00:00,1031.26914185,79.3332263759,726.125696505,0.0,122.71106,88.818015033,44.8972897256,0.0,36.25695,8.64033972562
 07/19  11:00:00,1059.93906213,81.0565533807,752.003239921,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  12:00:00,1075.89259195,83.2556716311,766.34898314,0.0,122.71106,88.818015033,44.8970983847,0.0,36.25695,8.64014838466
 07/19  13:00:00,1088.93177795,85.13420401,781.534600492,0.0,122.71106,84.617158233,24.2092091409,0.0179091409386,24.1713,0.02
 07/19  14:00:00,1106.42472652,87.2204544176,796.424636661,0.0,122.71106,84.617158233,32.8112583858,0.0,24.1713,8.63995838575
 07/19  15:00:00,1108.52251219,89.5413403915,802.699393772,0.0,122.71106,78.0003075165,13.4746900925,0.0,4.83426,8.64043009252
 07/19  16:00:00,1107.36227143,91.4351976431,804.710770055,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1078.01955169,89.2746273818,810.988192218,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,1054.18780856,72.7436704287,804.176670292,0.0,122.71106,39.942024,13.4796960255,0.0,4.83426,8.64543602549
 07/19  19:00:00,1043.17602175,72.7425064589,792.31304563,0.0,122.71106,39.942024,13.4931230423,0.0,4.83426,8.65886304235
 07/19  20:00:00,931.916829384,72.7212285513,754.761088875,0.0,43.513341876,39.942024,13.4864621616,0.0,4.83426,8.6522021616
 07/19  21:00:00,634.464500294,32.2969126218,491.63251127,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  22:00:00,531.200951579,8.60560011436,413.212830258,0.0,43.513341876,39.243024,13.4635432381,0.0,4.83426,8.62928323807
 07/19  23:00:00,493.844433115,8.38170448537,375.521193638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,459.949871316,3.1711185829,348.20208156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  01:00:00,354.544051149,2.23875573955,244.775760923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,412.880776262,2.91704039584,301.745675353,0.0,43.513341876,39.243024,13.4472212054,0.0,4.83426,8.61296120545
 07/20  03:00:00,388.014957224,2.74050094888,277.212239213,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,147.391342855,0.363445223817,40.8445280209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,183.769782703,0.718691042396,76.5695594928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,734.538067987,72.7186335854,556.624938088,0.0,43.513341876,39.942024,4.86121873777,0.00695873777348,4.83426,0.02
 07/20  07:00:00,815.595021272,74.0201840133,645.447038408,0.0,43.513341876,39.942024,13.4710142234,0.0121835263327,4.83426,8.62457069704
 07/20  08:00:00,958.349294229,77.0996344312,660.485116097,0.0,122.71106,84.617158233,32.8434212379,0.0,24.1713,8.67212123791
 07/20  09:00:00,971.832482913,78.3064249987,672.327644437,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  10:00:00,991.429887961,79.2060902527,686.429427408,0.0,122.71106,88.818015033,44.8973988554,0.0,36.25695,8.64044885539
 07/20  11:00:00,983.403067391,80.2804135377,676.295236601,0.0,122.71106,88.818015033,44.8971983643,0.0,36.25695,8.64024836429
 07/20  12:00:00,989.593891725,81.3872701905,681.633822329,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  13:00:00,1013.42817789,82.0982102967,708.191014051,0.0,122.71106,84.617158233,32.8291600339,0.0178101799129,24.1713,8.64004985397
 07/20  14:00:00,1019.61509819,83.348788421,712.883906562,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1000.62345508,84.2302170891,699.669608564,0.0,122.71106,78.0003075165,13.4744710144,0.0,4.83426,8.64021101442
 07/20  16:00:00,1001.58705506,85.0630900573,704.713000825,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,1006.5284155,83.94985031,744.346821351,0.0,122.71106,39.942024,13.4588451447,0.0,4.83426,8.62458514467
 07/20  18:00:00,980.871344072,72.7186335854,730.362585921,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  19:00:00,982.585837462,72.7186564166,731.813230453,0.0,122.71106,39.942024,13.4932316345,0.0,4.83426,8.65897163453
 07/20  20:00:00,884.51907798,72.7186335854,704.510167481,0.0,43.513341876,39.942024,13.4868004391,0.0,4.83426,8.65254043906
 07/20  21:00:00,474.600763992,6.37851331999,358.713121965,0.0,43.513341876,39.243024,13.48687982,0.0,4.83426,8.65261981999
 07/20  22:00:00,520.598997196,5.60145008367,405.373997106,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,408.737355344,3.00056247582,296.452721552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,207.769134227,1.02954148948,100.447199453,0.0,43.513341876,39.243024,13.4471968705,0.0,4.83426,8.61293687053
 07/21  01:00:00,407.389875364,3.09468652137,295.772410895,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.177561318,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,227.478414963,1.08109871043,119.999178938,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.950899609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.47993881,0.0,0.0,0.0,43.513341876,39.243024,13.447117405,0.0,4.83426,8.61285740501
 07/21  06:00:00,726.650343556,72.7186335854,547.787927762,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  07:00:00,768.87018008,73.1147408547,599.774309749,0.0,43.513341876,39.942024,4.85991945427,0.00565945426789,4.83426,0.02
 07/21  08:00:00,933.960830844,75.8397009861,637.129904045,0.0,122.71106,84.617158233,32.8431671264,0.0,24.1713,8.67186712637
 07/21  09:00:00,979.487815957,76.9283323748,680.612866752,0.0,122.71106,84.617158233,32.8111264595,0.0,24.1713,8.63982645952
 07/21  10:00:00,1019.02948224,78.1267641615,714.201292192,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  11:00:00,1045.40428434,79.6081017914,737.608680938,0.0,122.71106,88.818015033,44.897229574,0.0,36.25695,8.64027957398
 07/21  12:00:00,1059.16324416,81.6316872427,749.93649098,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  13:00:00,1070.13910999,83.9459104866,763.040982887,0.0,122.71106,84.617158233,32.8289264091,0.0175540109531,24.1713,8.64007239817
 07/21  14:00:00,1088.12673096,85.6165114643,779.576885608,0.0,122.71106,84.617158233,32.8111667905,0.0,24.1713,8.63986679045
 07/21  15:00:00,1080.62643732,87.5476194633,776.757220467,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,1066.28521438,88.4610381539,766.525907215,0.0,122.71106,73.183824,13.4588216302,0.0,4.83426,8.62456163019
 07/21  17:00:00,1035.06664467,86.1847175006,771.682292972,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,1004.16067081,72.7262412071,754.866287175,0.0,122.71106,39.942024,13.4795015089,0.0,4.83426,8.64524150887
 07/21  19:00:00,1008.20176924,72.7262591508,758.217377169,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  20:00:00,901.447704931,72.7186365715,721.843528659,0.0,43.513341876,39.942024,13.4862138597,0.0,4.83426,8.65195385969
 07/21  21:00:00,523.169291213,7.70852374908,406.449692135,0.0,43.513341876,39.243024,13.4854141287,0.0,4.83426,8.65115412867
 07/21  22:00:00,553.043919946,7.63646762998,435.930590408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  23:00:00,468.806258454,3.0934834428,356.357444358,0.0,43.513341876,39.243024,13.4564772943,0.0,4.83426,8.62221729435
 07/21  24:00:00,344.093875056,2.08638033206,234.556218806,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,365.055592319,2.28101017206,255.125984219,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,161.630602611,0.458110695212,55.4207077378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,296.190434786,1.62662314975,187.556358032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.748194072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.684681142,0.0,0.0,0.0,43.513341876,39.243024,13.4425435392,0.0,4.83426,8.60828353917
 07/22  06:00:00,96.6927703726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,224.46706567,1.08206503929,134.456517985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,267.062360921,1.61194080824,175.72436878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,362.74934751,7.02850882322,265.245524014,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,511.186041004,9.02914482841,410.587958748,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,578.709422068,11.9827896369,473.550105676,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,500.923097417,9.90353893054,399.350061984,0.0,43.513341876,39.243024,13.4454600271,0.0,4.83426,8.61120002706
 07/22  13:00:00,686.054923416,26.7734626682,566.198792151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,622.579261634,39.5802782207,490.906983931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,761.385790256,52.2679717527,615.960532345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,631.80609071,41.8383142202,497.898990525,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,761.039867978,55.6283647255,612.253468042,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,610.894753712,38.8735664812,479.977308468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,724.908305273,48.3254929443,582.959753956,0.0,43.513341876,39.243024,13.4426050984,0.0,4.83426,8.60834509845
 07/22  20:00:00,592.147383583,36.0181519608,454.773103296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,695.479020141,35.6330114247,548.822890978,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,551.516233241,16.3064780385,425.680004114,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,552.082976493,9.04593190359,432.533713529,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,467.715916575,3.59026702111,355.158415113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,465.176603343,3.14633029096,353.505757318,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,376.042773516,2.40877616404,265.877553847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,356.085224878,2.3386189748,246.143533751,0.0,43.513341876,39.243024,13.4426123796,0.0,4.83426,8.60835237958
 07/23  04:00:00,389.460447809,2.54163369146,278.423971577,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,231.027946608,1.08194644364,123.024065997,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,180.115234641,0.723903828077,81.8522120634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,371.413522427,2.83716902961,277.742487687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,238.502773037,5.1785789224,144.335596254,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,421.519564331,13.5599476505,317.144024264,0.0,43.513341876,39.243024,13.4472374145,0.0,4.83426,8.61297741454
 07/23  10:00:00,552.258274274,16.6119173157,443.909914269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,567.590710629,16.3453909362,458.578870301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,662.664235341,20.2332450882,549.906452715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,655.094494114,35.1056761523,527.762395575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,761.597063773,43.1782150259,625.585159934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,691.410946504,46.9047640307,552.209896768,0.0,43.513341876,39.243024,13.4424840626,0.0,4.83426,8.60822406259
 07/23  16:00:00,775.040904154,48.8121619468,633.376857324,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,690.934325423,48.9912930575,549.644458061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,760.757678687,50.2040458825,617.791419186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,661.870177202,43.9403916721,525.127569601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,724.924628657,44.6851640477,578.114697392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,615.408431238,28.4109083655,476.823136521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,665.939381603,28.1787876727,527.495112422,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,486.433283925,6.75461071966,369.999130407,0.0,43.513341876,39.243024,13.4426127448,0.0,4.83426,8.60835274481
 07/23  24:00:00,542.445241276,4.28728405154,428.503895907,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,411.509477386,2.86380406099,300.508291454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,432.13919291,3.06201486774,320.709756044,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,262.929947032,1.4092156346,154.811433978,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,275.444363072,1.59261183347,166.45383763,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,227.554596364,1.08362698825,119.594201167,0.0,43.513341876,39.243024,13.4470963169,0.0,4.83426,8.61283631691
 07/24  06:00:00,708.107224469,72.7186335854,529.130060223,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  07:00:00,734.059880291,73.9772633007,563.282962012,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  08:00:00,879.401940171,76.2060347505,582.121756362,0.0,122.71106,84.617158233,32.8430602765,0.0,24.1713,8.67176027648
 07/24  09:00:00,886.181093675,76.2720513325,588.869426092,0.0,122.71106,84.617158233,32.8111977003,0.0,24.1713,8.63989770031
 07/24  10:00:00,892.94405965,76.4158465655,591.728833752,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,923.602390363,76.9847380209,620.965594624,0.0,122.71106,88.818015033,44.8966218658,0.0,36.25695,8.63967186577
 07/24  12:00:00,954.445897088,78.0090957509,651.336742942,0.0,122.71106,88.818015033,44.8970529754,0.0,36.25695,8.64010297542
 07/24  13:00:00,975.060125434,79.4583027436,674.291047755,0.0,122.71106,84.617158233,24.2082845538,0.0169845537512,24.1713,0.02
 07/24  14:00:00,989.720988819,80.8807912552,687.264959003,0.0,122.71106,84.617158233,32.8111767844,0.0,24.1713,8.63987678436
 07/24  15:00:00,953.20353349,81.095563117,657.616398808,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,904.843029404,80.1990062547,616.097885633,0.0,122.71106,73.183824,13.45871377,0.0,4.83426,8.62445377002
 07/24  17:00:00,821.193869585,77.1831056857,569.358010759,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,771.353961942,72.7186335854,524.189368227,0.0,122.71106,39.942024,13.4793851243,0.0,4.83426,8.64512512429
 07/24  19:00:00,776.774249937,72.7186335854,528.94524068,0.0,122.71106,39.942024,13.4928163131,0.0,4.83426,8.65855631306
 07/24  20:00:00,705.881594352,72.7186335854,528.582568291,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
