Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  21:00:00,105.317534047,0.0,0.0,0.0,43.513341876,39.243024,13.4864055817,0.0,4.83426,8.65214558175
 07/24  22:00:00,104.967758496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,105.823965419,0.0,0.0,0.0,43.513341876,39.243024,13.4545553613,0.0,4.83426,8.62029536128
 07/24  24:00:00,104.944435907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.938383775,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.934205042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.930293638,0.0,0.0,0.0,43.513341876,39.243024,13.4471110362,0.0,4.83426,8.61285103622
 07/25  04:00:00,107.454742849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.06053531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,603.056911311,72.7186335854,426.778074729,0.0,43.513341876,39.942024,4.94508534612,0.0908253461152,4.83426,0.02
 07/25  07:00:00,550.447667534,72.7186335854,384.73963657,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  08:00:00,711.794780649,72.8317392378,421.726211088,0.0,122.71106,84.617158233,41.4939931664,0.0,24.1713,17.3226931664
 07/25  09:00:00,783.146705639,73.0645641369,492.375257238,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  10:00:00,884.254469619,73.4615095483,588.025729251,0.0,122.71106,88.818015033,44.89700848,0.0,36.25695,8.64005847996
 07/25  11:00:00,944.225579503,74.1634515572,646.265159369,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,983.062672966,75.2212830259,685.174818774,0.0,122.71106,88.818015033,44.8967767492,0.0,36.25695,8.63982674924
 07/25  13:00:00,1004.43032956,76.4044193657,709.539463485,0.0,122.71106,84.617158233,24.2087321659,0.0174321658782,24.1713,0.02
 07/25  14:00:00,1022.37459789,77.6668889087,726.317794344,0.0,122.71106,84.617158233,32.8103459334,0.0,24.1713,8.63904593338
 07/25  15:00:00,1013.484767,78.9372571314,722.582450056,0.0,122.71106,78.0003075165,13.4742809454,0.0,4.83426,8.64002094538
 07/25  16:00:00,1007.44239892,79.4780794305,720.747992812,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,988.767539995,78.0024782752,736.958263711,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,924.691207611,72.7186335854,678.338783107,0.0,122.71106,39.942024,13.4939645435,0.014392797014,4.83426,8.64531174652
 07/25  19:00:00,920.249808435,72.7186335854,673.919935264,0.0,122.71106,39.942024,13.4934989074,0.0,4.83426,8.65923890738
 07/25  20:00:00,821.976719526,72.7186335854,646.323797793,0.0,43.513341876,39.942024,13.4858806465,0.0,4.83426,8.65162064648
 07/25  21:00:00,105.07753557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  22:00:00,105.108163017,0.0,0.0,0.0,43.513341876,39.243024,13.4632774667,0.0,4.83426,8.62901746669
 07/25  23:00:00,105.975889282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  24:00:00,105.103270194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,105.084973123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.063901953,0.0,0.0,0.0,43.513341876,39.243024,13.4470200859,0.0,4.83426,8.61276008592
 07/26  03:00:00,105.053593678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.573898385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.490754637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,707.526247101,72.7186335854,530.331331399,0.0,43.513341876,39.942024,4.86984134024,0.0155813402429,4.83426,0.02
 07/26  07:00:00,703.225607611,72.7253947233,535.996372678,0.0,43.513341876,39.942024,13.458722568,0.0,4.83426,8.624462568
 07/26  08:00:00,841.951091537,73.653634728,549.313256116,0.0,122.71106,84.617158233,32.84254811,0.0,24.1713,8.67124810996
 07/26  09:00:00,881.145752701,74.3994331517,587.082591191,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  10:00:00,911.189642342,74.6678650548,612.637265755,0.0,122.71106,88.818015033,44.8967011901,0.0,36.25695,8.63975119012
 07/26  11:00:00,935.704578161,75.1121606541,635.442382947,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,954.316086445,75.6478443493,654.232399243,0.0,122.71106,88.818015033,44.8971222542,0.0,36.25695,8.64017225418
 07/26  13:00:00,970.168900756,76.2330516847,673.718789974,0.0,122.71106,84.617158233,32.8286047731,0.0173708143368,24.1713,8.63993395874
 07/26  14:00:00,988.956106003,76.9344021502,691.712448319,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  15:00:00,978.052592168,77.5564803813,686.727857845,0.0,122.71106,78.0003075165,13.4739582262,0.0,4.83426,8.63969822617
 07/26  16:00:00,963.290962232,77.6815685261,677.274771012,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,936.496984458,76.2662781126,685.541006343,0.0,122.71106,39.942024,13.4585031894,0.0,4.83426,8.62424318937
 07/26  18:00:00,865.515727917,72.7186335854,617.633564065,0.0,122.71106,39.942024,4.93747394832,0.0832139483192,4.83426,0.02
 07/26  19:00:00,852.120350636,72.7186335854,602.734705953,0.0,122.71106,39.942024,13.4932122869,0.0,4.83426,8.65895228695
 07/26  20:00:00,736.202818021,72.7186335854,556.996851383,0.0,43.513341876,39.942024,13.4858227617,0.0,4.83426,8.65156276166
 07/26  21:00:00,105.522373102,0.0,0.0,0.0,43.513341876,39.243024,13.4858065189,0.0,4.83426,8.65154651894
 07/26  22:00:00,105.097816868,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,105.924127676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,105.039180906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.025909892,0.0,0.0,0.0,43.513341876,39.243024,13.4471335998,0.0,4.83426,8.61287359977
 07/27  02:00:00,105.021439795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,105.017355411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.553226262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.526895917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,698.923658867,72.7186335854,519.577676831,0.0,43.513341876,39.942024,13.4471430684,0.0,4.83426,8.61288306841
 07/27  07:00:00,701.101535323,72.7186335854,531.275907891,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,865.497584136,73.2183931756,571.345403935,0.0,122.71106,84.617158233,32.8429974953,0.0,24.1713,8.67169749533
 07/27  09:00:00,859.858608787,73.5327561445,565.6890745,0.0,122.71106,84.617158233,32.8113584341,0.0,24.1713,8.64005843411
 07/27  10:00:00,883.702582903,73.8741175547,584.993634187,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  11:00:00,915.803203309,74.6339394687,615.400899486,0.0,122.71106,88.818015033,44.8967669177,0.0,36.25695,8.63981691771
 07/27  12:00:00,944.981294167,75.397491311,644.552421778,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,965.972255031,76.505035706,668.597374837,0.0,122.71106,84.617158233,32.8281384539,0.0172613648855,24.1713,8.63957708903
 07/27  14:00:00,966.363663527,77.0009765889,668.743183959,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,952.352203415,77.3640355956,661.159587179,0.0,122.71106,78.0003075165,13.4729608887,0.0,4.83426,8.63870088869
 07/27  16:00:00,970.383301695,77.7271410804,683.447529204,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,943.55159692,76.2116982724,691.332462769,0.0,122.71106,39.942024,13.4585000051,0.0,4.83426,8.62424000509
 07/27  18:00:00,843.909443329,72.7186335854,595.541059534,0.0,122.71106,39.942024,4.93601440791,0.081754407913,4.83426,0.02
 07/27  19:00:00,825.061363358,72.7186335854,575.853879064,0.0,122.71106,39.942024,13.4928835566,0.0,4.83426,8.65862355662
 07/27  20:00:00,717.43969184,72.7186335854,538.522324186,0.0,43.513341876,39.942024,13.4994325275,0.0137167154136,4.83426,8.65145581213
 07/27  21:00:00,105.482112326,0.0,0.0,0.0,43.513341876,39.243024,13.485694136,0.0,4.83426,8.65143413602
 07/27  22:00:00,105.084792191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  23:00:00,105.915274409,0.0,0.0,0.0,43.513341876,39.243024,7.06107347788,0.0,4.83426,2.22681347788
 07/27  24:00:00,105.044693232,0.0,0.0,0.0,43.513341876,39.243024,11.2412619188,0.0,4.83426,6.40700191883
 07/28  01:00:00,105.038438956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,105.033978919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,105.029835045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.688232719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.25180253,0.0,0.0,0.0,43.513341876,39.243024,13.4469926803,0.0,4.83426,8.61273268035
 07/28  06:00:00,696.616078606,72.7186335854,516.54378494,0.0,43.513341876,39.942024,4.86517759768,0.0109175976788,4.83426,0.02
 07/28  07:00:00,693.229463872,72.7186335854,523.815173771,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,861.602601959,73.170815115,567.80572275,0.0,122.71106,84.617158233,32.8431248908,0.0,24.1713,8.67182489081
 07/28  09:00:00,904.580828401,73.8596496069,609.712877985,0.0,122.71106,84.617158233,32.8109708073,0.0,24.1713,8.63967080728
 07/28  10:00:00,948.995233004,74.5197106058,648.768834041,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  11:00:00,981.435288857,75.2572871125,679.386910813,0.0,122.71106,88.818015033,44.8970321033,0.0,36.25695,8.64008210332
 07/28  12:00:00,1003.5880105,76.7315159163,700.713231601,0.0,122.71106,88.818015033,44.8967857006,0.0,36.25695,8.63983570057
 07/28  13:00:00,1020.37025917,78.4671299428,719.551420347,0.0,122.71106,84.617158233,24.2082637682,0.0169637681905,24.1713,0.02
 07/28  14:00:00,1028.66840878,79.7423331198,726.556629778,0.0,122.71106,84.617158233,32.8108916073,0.0,24.1713,8.63959160728
 07/28  15:00:00,1023.24550439,81.4214446006,725.917578687,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/28  16:00:00,1024.63724226,82.6741058467,730.856216277,0.0,122.71106,73.183824,13.4584587143,0.0,4.83426,8.62419871427
 07/28  17:00:00,1007.21660826,81.3289030209,747.997941719,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,863.738515913,72.7186335854,613.495468778,0.0,122.71106,39.942024,13.4790547822,0.0,4.83426,8.64479478219
 07/28  19:00:00,821.53437713,72.7186335854,571.356177047,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  20:00:00,737.531013122,72.7186335854,557.660020941,0.0,43.513341876,39.942024,13.4864279305,0.0,4.83426,8.6521679305
 07/28  21:00:00,105.172840809,0.0,0.0,0.0,43.513341876,39.243024,13.4864448215,0.0,4.83426,8.65218482148
 07/28  22:00:00,105.165235761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,105.97994169,0.0,0.0,0.0,43.513341876,39.243024,13.4561636948,0.0,4.83426,8.62190369481
 07/28  24:00:00,105.124067105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,105.115969569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,105.101812747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.091001806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.607538124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.527663684,0.0,0.0,0.0,43.513341876,39.243024,13.4424709512,0.0,4.83426,8.60821095117
 07/29  06:00:00,99.5204742611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.4228483133,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.4569783246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,253.445295096,1.08221779855,163.366895239,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,236.346834722,4.85242906735,142.548536113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,266.967781987,6.33082345371,170.571343245,0.0,43.513341876,39.243024,13.4470974842,0.0,4.83426,8.61283748416
 07/29  12:00:00,527.183943395,10.4509636737,424.935939098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,583.695055132,10.4263242015,480.822381205,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,570.844306734,14.0954137381,464.805006014,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,655.113188786,28.7370689849,533.972017675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,659.031965346,39.7010559876,527.070529028,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,676.999339131,34.1864781877,550.451857045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,648.969070277,37.5223494442,519.426216919,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,651.778555131,28.7916653839,530.218542621,0.0,43.513341876,39.243024,13.4425725216,0.0,4.83426,8.60831252157
 07/29  20:00:00,614.318845402,32.026332775,480.975967179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,517.192421398,9.81361739815,398.021428598,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,440.848781648,6.59818877347,325.868709261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,369.611467416,2.93552902094,258.101317745,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,198.164035789,1.03657628115,91.033150125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,153.985668452,0.580076002137,47.8088943663,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,198.618549269,1.08150798886,91.4366047928,0.0,43.513341876,39.243024,13.4424544457,0.0,4.83426,8.60819444573
 07/30  03:00:00,105.038882036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.560277459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.49983269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,99.4934226239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.390290409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,178.026197684,1.08334708323,88.4526122153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,153.385150624,0.727772365104,64.4192602455,0.0,43.513341876,39.243024,13.4471929557,0.0,4.83426,8.61293295571
 07/30  10:00:00,212.385452994,6.43325719383,117.167243078,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,390.401052138,10.7739002246,288.44845812,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,503.431008988,10.2501930235,401.820544284,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,572.791351561,12.2842790643,468.713828033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,621.363755622,26.3219020582,503.06269621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,690.980248461,35.8922803772,562.754285983,0.0,43.513341876,39.243024,13.4425702308,0.0,4.83426,8.60831023082
 07/30  16:00:00,691.048143801,46.8488809343,551.954950546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,716.801566029,39.4604062747,584.918217894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,700.78983872,49.0059086255,559.613832045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,688.855862911,34.959370155,560.985879708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,642.416895265,38.8626110578,502.06966148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,635.460617372,31.9660647961,493.362837221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,503.315660007,5.68570906172,388.678428195,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,455.87988255,3.8718819745,342.59291131,0.0,43.513341876,39.243024,13.4425632188,0.0,4.83426,8.60830321878
 07/30  24:00:00,319.660209782,2.46520470819,209.844546963,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,294.75696501,2.22007850144,185.4246816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,197.990699325,1.08206057355,90.8077636407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,105.02271143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.558732808,0.0,0.0,0.0,43.513341876,39.243024,13.4470394673,0.0,4.83426,8.61277946732
 07/31  05:00:00,105.495275128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,592.622801398,72.7186335854,414.581752964,0.0,43.513341876,39.942024,4.87071402451,0.0164540245129,4.83426,0.02
 07/31  07:00:00,657.940195893,72.9318163802,491.723929607,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  08:00:00,917.622573849,75.3805764314,623.981733972,0.0,122.71106,84.617158233,32.8429054191,0.0,24.1713,8.67160541906
 07/31  09:00:00,957.007723284,76.2853470119,661.793344421,0.0,122.71106,84.617158233,32.8111787324,0.0,24.1713,8.63987873241
 07/31  10:00:00,1010.20106846,77.399727109,709.202115374,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,1044.28626641,79.1988039716,740.056698975,0.0,122.71106,88.818015033,44.8965746046,0.0,36.25695,8.63962460462
 07/31  12:00:00,1059.97304321,81.373085886,754.111800349,0.0,122.71106,88.818015033,44.896976509,0.0,36.25695,8.64002650902
 07/31  13:00:00,1083.308468,83.8654715295,779.009839126,0.0,122.71106,84.617158233,24.208192534,0.0168925339525,24.1713,0.02
 07/31  14:00:00,1104.85477525,86.1621428362,798.252175347,0.0,122.71106,84.617158233,32.8110714612,0.0,24.1713,8.63977146124
 07/31  15:00:00,1103.55386025,88.3470141393,801.132962061,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/31  16:00:00,1107.53798079,90.1709687757,808.402627459,0.0,122.71106,73.183824,13.4586566869,0.0,4.83426,8.62439668691
 07/31  17:00:00,1083.42776679,88.3771717525,819.514100399,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,1043.99911748,72.7209334789,795.786473469,0.0,122.71106,39.942024,13.479214421,0.0,4.83426,8.64495442098
 07/31  19:00:00,1025.2060542,72.7230689708,775.678951804,0.0,122.71106,39.942024,13.4925617638,0.0,4.83426,8.65830176379
 07/31  20:00:00,887.449820271,72.7186335854,708.55413922,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  21:00:00,467.558899307,6.69276535892,351.569733062,0.0,43.513341876,39.243024,13.4864338126,0.0,4.83426,8.65217381256
 07/31  22:00:00,505.790056095,5.55467284158,390.878578445,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,308.699512841,2.08064039922,198.37660873,0.0,43.513341876,39.243024,13.4547900371,0.0,4.83426,8.6205300371
 07/31  24:00:00,306.657678998,2.05908297895,197.286961701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,229.360391354,1.0841984764,121.878009306,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,105.145869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,105.119071411,0.0,0.0,0.0,43.513341876,39.243024,13.4469731772,0.0,4.83426,8.61271317721
 08/01  04:00:00,107.828873579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.400701105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,704.211271302,72.7186335854,520.438845663,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  07:00:00,723.739269758,73.353490125,552.825017709,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  08:00:00,881.405353935,75.9902025114,583.685963454,0.0,122.71106,84.617158233,32.8414257378,0.0,24.1713,8.67012573779
 08/01  09:00:00,922.56599754,76.7437776836,623.754963169,0.0,122.71106,84.617158233,32.811322068,0.0,24.1713,8.64002206805
 08/01  10:00:00,981.215806911,77.7863027777,676.939216685,0.0,122.71106,88.818015033,44.8967151656,0.0,36.25695,8.63976516556
 08/01  11:00:00,1032.13174948,79.5839862221,724.868152957,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1064.11819644,82.0868322222,755.212448933,0.0,122.71106,88.818015033,44.8964605516,0.0,36.25695,8.63951055158
 08/01  13:00:00,1089.9333537,85.1026045463,782.378697982,0.0,122.71106,84.617158233,24.2081185555,0.0168185554581,24.1713,0.02
 08/01  14:00:00,1112.14339934,87.9459553012,801.589773909,0.0,122.71106,84.617158233,32.8112094856,0.0,24.1713,8.63990948557
 08/01  15:00:00,1110.31052769,90.6199833529,803.804613483,0.0,122.71106,78.0003075165,13.4739139655,0.0,4.83426,8.63965396549
 08/01  16:00:00,1116.05257814,93.035494918,812.326589308,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,1094.26452237,91.1865204336,826.015915211,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,1066.96186726,72.7957208604,817.625900398,0.0,122.71106,39.942024,13.4791727773,0.0,4.83426,8.64491277731
 08/01  19:00:00,1078.68208268,72.8655945503,829.038194875,0.0,122.71106,39.942024,13.4930257147,0.0,4.83426,8.65876571466
 08/01  20:00:00,970.48212902,72.7303878749,791.679924765,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  21:00:00,641.292971477,27.6065360777,503.539328729,0.0,43.513341876,39.243024,13.4863351472,0.0,4.83426,8.65207514725
 08/01  22:00:00,598.190334165,32.6136966115,455.946191865,0.0,43.513341876,39.243024,13.4631204228,0.0,4.83426,8.62886042283
 08/01  23:00:00,620.130639881,31.3105857199,478.113389765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,507.886156215,7.02228552997,391.675305902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,405.464035571,2.9773538475,294.37079456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,309.852480713,2.072587606,200.605107552,0.0,43.513341876,39.243024,13.4471491437,0.0,4.83426,8.6128891437
 08/02  03:00:00,254.098531322,1.53768490829,145.907248154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,346.213035091,2.6609197229,235.411163122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.764975621,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,787.539745609,72.7219905275,608.019264968,0.0,43.513341876,39.942024,4.86161863893,0.00735863893342,4.83426,0.02
 08/02  07:00:00,862.180246429,74.3365280152,693.571761587,0.0,43.513341876,39.942024,13.4756252519,0.0173274790507,4.83426,8.62403777284
 08/02  08:00:00,1020.7055251,77.5913158896,724.94022535,0.0,122.71106,84.617158233,32.8419384096,0.0,24.1713,8.67063840956
 08/02  09:00:00,1066.43392926,79.1925099833,767.559368392,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,1117.02918934,81.2277745676,810.526373594,0.0,122.71106,88.818015033,44.8968351814,0.0,36.25695,8.63988518139
 08/02  11:00:00,1137.82444879,83.6465173569,827.572975473,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1159.80279768,86.5839444837,847.26923612,0.0,122.71106,88.818015033,44.8965783777,0.0,36.25695,8.63962837771
 08/02  13:00:00,1159.49957229,89.3390598797,848.570603981,0.0,122.71106,84.617158233,32.8113273553,0.0,24.1713,8.64002735529
 08/02  14:00:00,1154.56096429,91.5640406657,841.534971086,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,1166.95544221,94.1152404711,857.660205208,0.0,122.71106,78.0003075165,13.474029103,0.0,4.83426,8.63976910301
 08/02  16:00:00,1173.90756481,95.5390607309,868.291428008,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,1124.84322283,91.9744669949,856.945160955,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,1073.00630838,72.765517754,824.806088241,0.0,122.71106,39.942024,13.4794655618,0.0,4.83426,8.64520556178
 08/02  19:00:00,1059.83188577,72.7532497874,810.518076048,0.0,122.71106,39.942024,13.4925260532,0.0,4.83426,8.65826605321
 08/02  20:00:00,943.764003764,72.7228018129,765.087590667,0.0,43.513341876,39.942024,13.4859793383,0.0,4.83426,8.65171933834
 08/02  21:00:00,589.747778435,27.3983346083,452.739063694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  22:00:00,589.73845433,8.9811035855,471.154524724,0.0,43.513341876,39.243024,13.4632651494,0.0,4.83426,8.62900514945
 08/02  23:00:00,554.804593527,8.20911317807,436.671988439,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,418.62264295,2.7912457132,307.73025277,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,400.904127263,2.61381924659,290.313717539,0.0,43.513341876,39.243024,13.4471635991,0.0,4.83426,8.61290359907
 08/03  02:00:00,423.306481635,2.96054969733,312.05202179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,414.880027732,2.80244439406,303.965242675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,414.22643835,2.60541492892,302.961043038,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,264.578390403,1.31731759517,155.974593661,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,773.563381208,72.7189928456,591.900279541,0.0,43.513341876,39.942024,13.4575979423,0.0106199905242,4.83426,8.61271795177
 08/03  07:00:00,821.217113177,74.2160948199,650.254597263,0.0,43.513341876,39.942024,4.87157896769,0.0173189676882,4.83426,0.02
 08/03  08:00:00,936.216840445,76.2395578115,639.283065976,0.0,122.71106,84.617158233,32.8422005195,0.0,24.1713,8.67090051946
 08/03  09:00:00,950.331493382,76.3859995841,653.804950373,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  10:00:00,965.453741907,76.4412314828,664.992387926,0.0,122.71106,88.818015033,44.8969524757,0.0,36.25695,8.64000247574
 08/03  11:00:00,964.214231851,77.010008128,662.107288126,0.0,122.71106,88.818015033,44.8966935722,0.0,36.25695,8.63974357219
 08/03  12:00:00,911.393760899,76.6130624639,610.238820657,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  13:00:00,883.499500136,76.3578725474,586.029177942,0.0,122.71106,84.617158233,32.8293214008,0.0185344528515,24.1713,8.639486948
 08/03  14:00:00,917.548162267,77.7233921722,618.117749387,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,978.069023928,79.7837968919,682.554924773,0.0,122.71106,78.0003075165,13.4741716128,0.0,4.83426,8.63991161281
 08/03  16:00:00,1015.09804604,81.7865764002,722.838196708,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,996.313987743,80.8153786952,738.994481898,0.0,122.71106,39.942024,13.4585749658,0.0,4.83426,8.62431496584
 08/03  18:00:00,948.535800287,72.7186335854,699.403638826,0.0,122.71106,39.942024,4.86827126372,0.014011263719,4.83426,0.02
 08/03  19:00:00,954.127219602,72.7186335854,704.23817432,0.0,122.71106,39.942024,13.4930020741,0.0,4.83426,8.65874207408
 08/03  20:00:00,849.618118835,72.7186335854,667.505812627,0.0,43.513341876,39.942024,13.4857247066,0.0,4.83426,8.65146470663
 08/03  21:00:00,396.837323301,2.73325499139,285.618590832,0.0,43.513341876,39.243024,13.486438463,0.0,4.83426,8.65217846297
 08/03  22:00:00,144.052857182,0.359345521198,38.1355574634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,231.395398762,1.08169894145,123.055862561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,105.183606774,0.0,0.0,0.0,43.513341876,39.243024,13.4470951924,0.0,4.83426,8.61283519241
 08/04  01:00:00,105.141317863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.092269558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.056082462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.712499694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.355540393,0.0,0.0,0.0,43.513341876,39.243024,13.447090351,0.0,4.83426,8.61283035095
 08/04  06:00:00,717.796719852,72.7186335854,535.832082743,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  07:00:00,735.591195112,72.7732246719,566.940180661,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,923.751855453,74.6186018435,628.781675221,0.0,122.71106,84.617158233,32.8425578437,0.0,24.1713,8.67125784369
 08/04  09:00:00,939.320635559,74.9322933805,643.884327812,0.0,122.71106,84.617158233,32.8107615143,0.0,24.1713,8.63946151434
 08/04  10:00:00,916.769432286,74.9893744375,616.752212701,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  11:00:00,911.747034138,75.1965466989,610.358360677,0.0,122.71106,88.818015033,44.8968074908,0.0,36.25695,8.63985749079
 08/04  12:00:00,944.71408639,76.1661817223,642.772469447,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,966.929588432,76.8322293082,668.47606436,0.0,122.71106,84.617158233,32.8284107432,0.0175108755749,24.1713,8.63959986765
 08/04  14:00:00,985.408723564,77.1326760684,686.947912522,0.0,122.71106,84.617158233,32.8112974092,0.0,24.1713,8.63999740924
 08/04  15:00:00,961.094088893,77.2139615368,669.510374577,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,928.805484609,77.3210461956,642.464851662,0.0,122.71106,73.183824,13.45838285,0.0,4.83426,8.62412284999
 08/04  17:00:00,908.036427801,75.8458667012,656.466157139,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,853.863131808,72.7186335854,605.35239624,0.0,122.71106,39.942024,13.5367709745,0.0579156124154,4.83426,8.64459536208
 08/04  19:00:00,873.449155668,72.7186335854,624.697562308,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  20:00:00,759.057745863,72.7186335854,577.976184592,0.0,43.513341876,39.942024,13.4863097471,0.0,4.83426,8.65204974706
 08/04  21:00:00,105.078104271,0.0,0.0,0.0,43.513341876,39.243024,13.4862706671,0.0,4.83426,8.65201066706
 08/04  22:00:00,105.075646479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,105.937979461,0.0,0.0,0.0,43.513341876,39.243024,13.4563354439,0.0,4.83426,8.62207544392
 08/04  24:00:00,105.07575817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.085784396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,105.0942863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,105.072829282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.608411734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.546357742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,99.5553608285,0.0,0.0,0.0,43.513341876,39.243024,13.4425773495,0.0,4.83426,8.60831734948
 08/05  07:00:00,87.4683032218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.4789655734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.4912377685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,87.5352006259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.3717437292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,443.680154457,2.86572636235,349.500662385,0.0,43.513341876,39.243024,13.4471599167,0.0,4.83426,8.61289991665
 08/05  13:00:00,383.551403394,5.91662803494,286.712866405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,489.824346125,9.34735926727,388.801430107,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,507.031579155,7.80688463027,407.730593913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,609.582040402,11.852095677,505.147879098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,501.242845208,8.57336529632,401.393864486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,611.367925825,18.6607369068,500.412958214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,451.7166149,7.962761081,352.285146162,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,520.3137488,5.83018929527,410.468638812,0.0,43.513341876,39.243024,13.4425759045,0.0,4.83426,8.60831590445
 08/05  21:00:00,381.891057151,2.91560494621,270.616175699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,198.435246408,1.02954148948,91.3455692034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,214.552190251,1.08481025992,106.452685847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.982411626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.934587407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.917775596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.950614063,0.0,0.0,0.0,43.513341876,39.243024,13.4425407798,0.0,4.83426,8.60828077977
 08/06  04:00:00,105.507067242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.400490306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,99.4063345543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.3706190747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.4584109055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,207.157193807,1.08339197829,117.280634674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,220.278244726,5.79548940166,125.654399764,0.0,43.513341876,39.243024,13.447037077,0.0,4.83426,8.61277707701
 08/06  11:00:00,337.992023772,6.85071003744,240.202877852,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,459.251445896,10.2714324909,357.975881777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,507.889824818,9.63739582703,406.730519619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,559.949663288,12.1010588064,455.917376637,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,612.24980052,10.9855894849,508.957266989,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,632.244515552,30.0495972599,510.053068497,0.0,43.513341876,39.243024,13.4411917375,0.0,4.83426,8.60693173755
 08/06  17:00:00,665.228475029,36.0979038103,536.941574639,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,631.127346982,34.7326018069,504.497154963,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,630.447691022,32.1862651097,505.628200657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,565.328998522,15.4095865934,445.787563794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,462.316395591,6.76823465763,346.595038712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,450.362124586,3.58969216331,338.225346803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,384.294991239,2.91958949972,272.65152688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,177.69866253,0.722304366336,71.1082091036,0.0,43.513341876,39.243024,13.4425236647,0.0,4.83426,8.60826366466
 08/07  01:00:00,139.154792142,0.359345521198,33.3416501754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,209.662462198,1.08094006383,102.368853074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,105.087784482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.623508998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.521659315,0.0,0.0,0.0,43.513341876,39.243024,13.4456398886,0.0,4.83426,8.61137988858
 08/07  06:00:00,697.858448672,72.7186335854,518.934606786,0.0,43.513341876,39.942024,4.86798793206,0.0137279320569,4.83426,0.02
 08/07  07:00:00,725.460139202,72.8575412576,558.347611154,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  08:00:00,908.217638231,75.0725188631,613.798132213,0.0,122.71106,84.617158233,32.8426724745,0.0,24.1713,8.67137247449
 08/07  09:00:00,960.829252322,75.9769324462,664.618911441,0.0,122.71106,84.617158233,32.8108709904,0.0,24.1713,8.63957099037
 08/07  10:00:00,1011.21560452,77.0497464961,709.411602561,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  11:00:00,1034.97149928,78.8544589174,730.729672799,0.0,122.71106,88.818015033,44.8969210766,0.0,36.25695,8.6399710766
 08/07  12:00:00,1047.3923079,81.1640634498,741.804292707,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1059.55533125,83.5163234159,756.008001323,0.0,122.71106,84.617158233,32.8289248749,0.0179101666903,24.1713,8.63971470821
 08/07  14:00:00,1079.04736077,85.5452219974,773.550079589,0.0,122.71106,84.617158233,32.8093165247,0.0,24.1713,8.63801652469
 08/07  15:00:00,1076.2122468,87.5781454804,775.223780652,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,1071.81481593,88.1301497517,775.492856102,0.0,122.71106,73.183824,13.458497321,0.0,4.83426,8.62423732097
 08/07  17:00:00,1011.51151834,83.5789836472,753.167051056,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,959.039788371,72.7186335854,711.942223714,0.0,122.71106,39.942024,13.492952389,0.0139746841226,4.83426,8.64471770488
 08/07  19:00:00,945.166156986,72.7186335854,697.008272727,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  20:00:00,828.66105914,72.7186335854,647.810723122,0.0,43.513341876,39.942024,13.485593749,0.0,4.83426,8.651333749
 08/07  21:00:00,392.784055332,2.87237301593,281.463545079,0.0,43.513341876,39.243024,13.4844678155,0.0,4.83426,8.65020781547
 08/07  22:00:00,277.872344992,1.57200506713,169.470244169,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,336.379014171,2.23875573955,225.863265358,0.0,43.513341876,39.243024,13.4562828981,0.0,4.83426,8.62202289808
 08/07  24:00:00,105.170798754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,105.133051203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,105.097001326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.079310402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.750880277,0.0,0.0,0.0,43.513341876,39.243024,13.4471098855,0.0,4.83426,8.61284988549
 08/08  05:00:00,107.321680244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,721.461779681,72.7186335854,540.304326755,0.0,43.513341876,39.942024,4.85967924567,0.00541924567365,4.83426,0.02
 08/08  07:00:00,707.147827505,72.8095244509,538.806976186,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,847.903903423,74.248999583,553.856491787,0.0,122.71106,84.617158233,32.8421162422,0.0,24.1713,8.67081624215
 08/08  09:00:00,851.992524529,74.2997332552,558.0267402,0.0,122.71106,84.617158233,32.8110285269,0.0,24.1713,8.63972852687
 08/08  10:00:00,884.511397827,74.5652692761,585.792012431,0.0,122.71106,88.818015033,42.7791488989,0.0,36.25695,6.52219889887
 08/08  11:00:00,954.926221062,75.7895962255,653.923431829,0.0,122.71106,88.818015033,38.3930652038,0.0,36.25695,2.13611520375
 08/08  12:00:00,1031.79678937,76.3850990062,731.248497109,0.0,122.71106,88.818015033,44.8968260748,0.0,36.25695,8.63987607478
 08/08  13:00:00,1071.38353266,77.0259214258,774.445637199,0.0,122.71106,84.617158233,24.2090981025,0.0177981025425,24.1713,0.02
 08/08  14:00:00,1079.90579848,78.967267849,780.418206631,0.0,122.71106,84.617158233,32.8109225553,0.0,24.1713,8.63962255529
 08/08  15:00:00,1067.88296585,80.8263425001,772.538200282,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/08  16:00:00,1057.93175798,82.4139634293,765.814857389,0.0,122.71106,73.183824,13.4583543437,0.0,4.83426,8.62409434365
 08/08  17:00:00,1041.3048997,81.6936134594,783.497627606,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,1005.94607484,72.7186335854,757.567830361,0.0,122.71106,39.942024,13.4789844676,0.0,4.83426,8.64472446759
 08/08  19:00:00,1004.19529103,72.7186335854,755.783764393,0.0,122.71106,39.942024,13.4930632345,0.0,4.83426,8.65880323452
 08/08  20:00:00,909.521578905,72.7186335854,728.292674363,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  21:00:00,453.286908837,2.7380300768,342.440867681,0.0,43.513341876,39.243024,13.48624946,0.0,4.83426,8.65198946002
 08/08  22:00:00,389.956326926,2.3985773931,279.810900247,0.0,43.513341876,39.243024,13.4633034948,0.0,4.83426,8.62904349481
 08/08  23:00:00,411.598993998,2.72927894723,300.00569009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,380.537916566,2.42200759779,270.336878181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,172.768750173,0.670195968277,66.2270024824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,230.316890869,1.08171613231,122.833431532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.203983716,0.0,0.0,0.0,43.513341876,39.243024,13.4470419725,0.0,4.83426,8.61278197246
 08/09  04:00:00,105.790317799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.726517716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,733.241529334,72.7186335854,551.648118533,0.0,43.513341876,39.942024,4.86135588495,0.00709588495236,4.83426,0.02
 08/09  07:00:00,804.715853453,73.3771115455,634.748357436,0.0,43.513341876,39.942024,13.4706896618,0.0120844783041,4.83426,8.62434518345
 08/09  08:00:00,964.325725678,76.2290425547,667.085185882,0.0,122.71106,84.617158233,32.8422286612,0.0,24.1713,8.67092866121
 08/09  09:00:00,1012.9373321,77.4059614567,714.141375498,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,1058.30198908,78.8112764289,753.649372133,0.0,122.71106,88.818015033,44.8966097407,0.0,36.25695,8.63965974071
 08/09  11:00:00,1095.64248849,80.9406873619,787.674392844,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  12:00:00,1116.03223758,83.7105002038,805.696817995,0.0,122.71106,88.818015033,44.8970139334,0.0,36.25695,8.6400639334
 08/09  13:00:00,1127.53821457,86.4599107671,818.945352543,0.0,122.71106,84.617158233,24.2090954902,0.0177954901811,24.1713,0.02
 08/09  14:00:00,1144.48550687,88.8067182929,833.670655859,0.0,122.71106,84.617158233,32.8111105956,0.0,24.1713,8.63981059558
 08/09  15:00:00,1150.90890457,91.1425951904,844.327405438,0.0,122.71106,78.0003075165,13.4738199078,0.0,4.83426,8.63955990776
 08/09  16:00:00,1155.27987404,92.9190753035,852.012450878,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,1118.38468658,90.4997327034,851.235376035,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,1087.01952441,72.7387948692,838.047234756,0.0,122.71106,39.942024,13.4794017313,0.0,4.83426,8.64514173125
 08/09  19:00:00,1076.49038471,72.7367846995,826.464446556,0.0,122.71106,39.942024,13.4926454228,0.0,4.83426,8.65838542284
 08/09  20:00:00,964.171732308,72.7189807269,781.864966366,0.0,43.513341876,39.942024,13.4859876391,0.0,4.83426,8.65172763907
 08/09  21:00:00,627.885246626,32.3833663214,485.182346794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  22:00:00,548.918731193,12.6118747766,427.022921842,0.0,43.513341876,39.243024,13.4616296217,0.0,4.83426,8.62736962166
 08/09  23:00:00,533.426696602,18.0528016744,405.438519026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,533.162951537,7.64573203927,416.522710685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,424.161324145,2.84707936413,313.208639569,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,409.315964921,2.85040893014,298.395625928,0.0,43.513341876,39.243024,13.4471490592,0.0,4.83426,8.61288905915
 08/10  03:00:00,293.162790984,1.67383241503,184.482671041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,325.148006788,2.06391389096,215.192692718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,214.629763324,0.986218549427,106.816002288,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,799.452290937,72.7197681755,618.936033499,0.0,43.513341876,39.942024,4.86548145728,0.0112214572751,4.83426,0.02
 08/10  07:00:00,849.643734228,74.3107538235,680.096970252,0.0,43.513341876,39.942024,13.4762294631,0.0177507133051,4.83426,8.62421874984
 08/10  08:00:00,987.028301141,77.1964664102,690.25123962,0.0,122.71106,84.617158233,32.8425932182,0.0,24.1713,8.67129321824
 08/10  09:00:00,999.904113687,78.2958483339,701.550419275,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,1032.29882398,79.6003552814,728.055279218,0.0,122.71106,88.818015033,44.8968067781,0.0,36.25695,8.63985677806
 08/10  11:00:00,1049.51119229,80.6227855588,743.092093003,0.0,122.71106,88.818015033,44.8965587955,0.0,36.25695,8.63960879554
 08/10  12:00:00,1064.4622345,82.530172682,756.504361501,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  13:00:00,1072.06306939,84.2120029797,766.406867333,0.0,122.71106,84.617158233,32.8297204556,0.0184044171648,24.1713,8.64001603847
 08/10  14:00:00,1040.29758142,82.946551125,735.982582875,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,1011.12144253,81.9870666114,714.487311532,0.0,122.71106,78.0003075165,13.4740266823,0.0,4.83426,8.6397666823
 08/10  16:00:00,996.948888529,80.6447612978,706.780319771,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,923.10849938,77.5245169573,668.760524728,0.0,122.71106,39.942024,13.458594929,0.0,4.83426,8.62433492902
 08/10  18:00:00,803.250347932,72.7186335854,553.586031168,0.0,122.71106,39.942024,4.90597357381,0.0517135738102,4.83426,0.02
 08/10  19:00:00,814.516616842,72.7186335854,564.354298573,0.0,122.71106,39.942024,13.4932271615,0.0,4.83426,8.6589671615
 08/10  20:00:00,723.068106182,72.7186335854,540.998928591,0.0,43.513341876,39.942024,13.4858365937,0.0,4.83426,8.6515765937
 08/10  21:00:00,105.483654304,0.0,0.0,0.0,43.513341876,39.243024,13.4858091153,0.0,4.83426,8.65154911529
 08/10  22:00:00,105.075880529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.943125458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,105.082764392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,105.075471159,0.0,0.0,0.0,43.513341876,39.243024,13.4461353099,0.0,4.83426,8.61187530986
 08/11  02:00:00,105.07026834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,105.065470806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.829245484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,107.411548241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,715.321093333,72.7186335854,529.954120061,0.0,43.513341876,39.942024,13.447103338,0.0,4.83426,8.61284333798
 08/11  07:00:00,708.262393697,72.7186335854,538.993130684,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,900.458751807,73.4551033652,606.096304072,0.0,122.71106,84.617158233,32.841796019,0.0,24.1713,8.67049601903
 08/11  09:00:00,946.428286166,74.1590513289,651.381049223,0.0,122.71106,84.617158233,32.8113972253,0.0,24.1713,8.64009722531
 08/11  10:00:00,990.88785607,75.0747390953,690.549940387,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1016.12954514,76.2832133938,713.516887894,0.0,122.71106,88.818015033,44.8968017015,0.0,36.25695,8.63985170152
