Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  12:00:00,1029.03906151,77.2865075256,726.30408143,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  13:00:00,1029.63026226,78.3102978282,730.141736373,0.0,122.71106,84.617158233,32.829512853,0.0186052214441,24.1713,8.6396076316
 08/11  14:00:00,1037.26458244,80.1439066699,735.998878157,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  15:00:00,1032.08365701,81.6506279437,735.793979294,0.0,122.71106,78.0003075165,13.4743163028,0.0,4.83426,8.64005630276
 08/11  16:00:00,1024.75695301,82.655778591,732.498221601,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,988.058449019,80.5017331893,731.327113467,0.0,122.71106,39.942024,13.4585346627,0.0,4.83426,8.62427466274
 08/11  18:00:00,903.204199003,72.7186335854,654.21757801,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  19:00:00,887.323202796,72.7186335854,638.482628826,0.0,122.71106,39.942024,13.4928899801,0.0,4.83426,8.65862998015
 08/11  20:00:00,791.388793986,72.7186335854,610.136301673,0.0,43.513341876,39.942024,13.485722579,0.0,4.83426,8.65146257904
 08/11  21:00:00,105.179288773,0.0,0.0,0.0,43.513341876,39.243024,13.4856970727,0.0,4.83426,8.65143707272
 08/11  22:00:00,105.154161859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.981198445,0.0,0.0,0.0,43.513341876,39.243024,13.4560781702,0.0,4.83426,8.62181817019
 08/11  24:00:00,105.098095785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,105.058057598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,105.038774603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,105.033666245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.571569211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.509131464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,102.506922297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.4367651275,0.0,0.0,0.0,43.513341876,39.243024,13.4425244943,0.0,4.83426,8.60826449435
 08/12  08:00:00,87.5180330424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,266.52662768,1.08350662069,176.331569208,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,256.967413015,5.78873867143,162.099775017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,476.485259683,9.64542169445,374.496215494,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,555.229587837,9.50690599071,453.898837654,0.0,43.513341876,39.243024,5.83343047884,0.0,4.83426,0.999170478836
 08/12  13:00:00,620.863734874,12.2706685397,515.707652502,0.0,43.513341876,39.243024,12.4632243281,0.0,4.83426,7.62896432813
 08/12  14:00:00,598.492887444,10.388127148,495.87231046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,721.139303436,33.2020975196,594.697883003,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,601.678547879,32.398985877,477.304256573,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,679.745489402,38.1434882527,548.701700458,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,533.864816629,15.1011711657,427.130015252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,536.265078329,10.4825497372,433.304492854,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,386.335194049,2.99504895191,280.58408572,0.0,43.513341876,39.243024,13.4408529507,0.0,4.83426,8.60659295072
 08/12  21:00:00,385.562616327,2.88891509888,274.293717331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,277.896087494,1.78921377762,169.201983372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,253.132020239,1.80994159147,143.791141031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,169.059680287,0.794655621959,62.4833980186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,105.041602916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,105.025665788,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,105.022742151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.538766247,0.0,0.0,0.0,43.513341876,39.243024,13.4425346891,0.0,4.83426,8.60827468907
 08/13  05:00:00,105.507991347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,102.539372639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.4405509493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.4700196129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,183.070079632,1.0821616438,93.308828488,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,192.09956331,5.96815553021,97.3761466937,0.0,43.513341876,39.243024,13.4471419796,0.0,4.83426,8.61288197963
 08/13  11:00:00,431.783160957,8.59435533327,330.918591819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,539.841701556,11.7707976641,435.872673567,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,499.614216517,10.059681916,397.996262395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,657.970288539,13.0431366054,552.041881653,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,587.307853536,24.9560875488,470.522783915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,704.368886965,36.0988798727,575.543957198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,600.230860686,33.1091075575,475.527021032,0.0,43.513341876,39.243024,13.4425851475,0.0,4.83426,8.60832514755
 08/13  18:00:00,691.044413369,34.635473948,563.959707379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,556.95934249,16.2226978848,448.584132673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,622.425105203,12.1161756834,502.599803848,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,409.377332874,7.00066326326,293.964564906,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,467.134218266,3.52174348143,354.941908778,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,411.732011903,3.01122998743,299.74008313,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,247.072257623,1.37824810944,139.130112018,0.0,43.513341876,39.243024,13.4425969659,0.0,4.83426,8.60833696595
 08/14  01:00:00,321.054095623,2.21001619593,211.493827655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,105.056872731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,105.045729668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.560578275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.48913058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,710.591808052,72.7186335854,527.141837096,0.0,43.513341876,39.942024,13.4630640259,0.0158486460887,4.83426,8.6129553798
 08/14  07:00:00,692.381274914,72.8359939207,524.064262493,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  08:00:00,864.10584678,74.6664517469,569.144775689,0.0,122.71106,84.617158233,32.8430063721,0.0,24.1713,8.6717063721
 08/14  09:00:00,937.943301855,75.5676799669,641.35385643,0.0,122.71106,84.617158233,32.8111793232,0.0,24.1713,8.63987932322
 08/14  10:00:00,979.399118253,76.5345695158,677.541720332,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,1008.02917444,78.1865092473,703.859891021,0.0,122.71106,88.818015033,44.8965996684,0.0,36.25695,8.6396496684
 08/14  12:00:00,1035.6414238,80.5985036656,729.838967361,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  13:00:00,1042.44992787,82.722705322,738.773942642,0.0,122.71106,84.617158233,32.8300050207,0.0186299112332,24.1713,8.64007510949
 08/14  14:00:00,1042.59431335,84.3269620355,737.515323815,0.0,122.71106,84.617158233,32.8111429271,0.0,24.1713,8.63984292707
 08/14  15:00:00,1036.59237218,85.7476311563,736.759766659,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/14  16:00:00,1033.38917652,86.4913000519,737.8392654,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,1000.13044718,84.137277339,740.294870352,0.0,122.71106,39.942024,13.4585884706,0.0,4.83426,8.62432847056
 08/14  18:00:00,943.480674293,72.7186335854,695.302453054,0.0,122.71106,39.942024,4.86811055627,0.0138505562724,4.83426,0.02
 08/14  19:00:00,933.068193137,72.7186335854,684.154670537,0.0,122.71106,39.942024,13.4934308848,0.0,4.83426,8.65917088481
 08/14  20:00:00,831.572944891,72.7186335854,647.316264795,0.0,43.513341876,39.942024,13.4862570335,0.0,4.83426,8.65199703348
 08/14  21:00:00,407.95978814,3.09812023149,296.038834049,0.0,43.513341876,39.243024,13.4847869387,0.0,4.83426,8.65052693868
 08/14  22:00:00,239.788678944,1.26621426926,131.952327452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,273.187842782,1.69973745775,163.749850388,0.0,43.513341876,39.243024,13.4562150913,0.0,4.83426,8.6219550913
 08/14  24:00:00,224.063536229,1.08144152696,116.618743928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,105.161734052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,105.125960911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,105.090185046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.702270493,0.0,0.0,0.0,43.513341876,39.243024,13.4470802306,0.0,4.83426,8.61282023062
 08/15  05:00:00,107.245979061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,719.571092026,72.7186335854,535.578566052,0.0,43.513341876,39.942024,4.86872099586,0.014460995856,4.83426,0.02
 08/15  07:00:00,706.231675181,72.7585852248,538.248810139,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  08:00:00,909.073164686,74.385553609,614.790260825,0.0,122.71106,84.617158233,32.8430723013,0.0,24.1713,8.67177230127
 08/15  09:00:00,971.701886489,75.3340654449,676.016214287,0.0,122.71106,84.617158233,32.8109594239,0.0,24.1713,8.6396594239
 08/15  10:00:00,1013.79564052,76.3975876287,712.628546108,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  11:00:00,1050.36533849,78.3119707732,747.130423583,0.0,122.71106,88.818015033,44.8970408224,0.0,36.25695,8.64009082241
 08/15  12:00:00,1061.91145851,80.61843126,757.451100315,0.0,122.71106,88.818015033,44.8968143316,0.0,36.25695,8.63986433156
 08/15  13:00:00,1062.54777726,82.7809733864,759.910388971,0.0,122.71106,84.617158233,24.209486277,0.0181862769667,24.1713,0.02
 08/15  14:00:00,1082.07143483,85.0191291827,777.422184606,0.0,122.71106,84.617158233,32.8094835591,0.0,24.1713,8.63818355909
 08/15  15:00:00,1082.26596797,86.9432376293,782.472481361,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/15  16:00:00,1078.17722923,88.153094732,782.188836253,0.0,122.71106,73.183824,13.458729458,0.0,4.83426,8.62446945799
 08/15  17:00:00,1045.73579377,85.99025207,785.218359838,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,995.88583816,72.7186335854,748.836663656,0.0,122.71106,39.942024,13.4790640893,0.0,4.83426,8.64480408932
 08/15  19:00:00,991.473338895,72.7186335854,744.258793861,0.0,122.71106,39.942024,13.4932275696,0.0,4.83426,8.65896756957
 08/15  20:00:00,889.061347484,72.7186335854,706.399172976,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  21:00:00,362.581861335,2.52281188314,252.422693449,0.0,43.513341876,39.243024,13.4848698205,0.0,4.83426,8.65060982052
 08/15  22:00:00,420.258847295,3.09174715173,308.930362569,0.0,43.513341876,39.243024,13.4632443445,0.0,4.83426,8.6289843445
 08/15  23:00:00,412.393536896,3.09467878662,300.25411322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,365.087009441,2.65406298957,254.684294303,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,105.194185188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,214.778085912,1.08143485501,107.419888221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.1346489,0.0,0.0,0.0,43.513341876,39.243024,13.447098398,0.0,4.83426,8.61283839805
 08/16  04:00:00,105.645159316,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.565559158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,723.63931577,72.7186335854,540.425072152,0.0,43.513341876,39.942024,4.85956595341,0.00530595340957,4.83426,0.02
 08/16  07:00:00,727.346434021,72.8465001235,559.107670642,0.0,43.513341876,39.942024,13.458742889,0.0,4.83426,8.62448288903
 08/16  08:00:00,924.870986796,75.1613261601,629.544139573,0.0,122.71106,84.617158233,32.8426563488,0.0,24.1713,8.67135634883
 08/16  09:00:00,983.666071633,76.1961286155,686.566903676,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  10:00:00,1027.68365277,77.4052134952,724.61676384,0.0,122.71106,88.818015033,44.8968990717,0.0,36.25695,8.63994907166
 08/16  11:00:00,1056.91048615,79.4271455206,750.536404357,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,1072.88928683,81.9545912497,764.627213252,0.0,122.71106,88.818015033,44.8966789513,0.0,36.25695,8.63972895134
 08/16  13:00:00,1082.76192585,84.3891426719,776.366366509,0.0,122.71106,84.617158233,24.2093389262,0.0180389261771,24.1713,0.02
 08/16  14:00:00,1095.13612723,86.5822364203,786.626193497,0.0,122.71106,84.617158233,32.8114664623,0.0,24.1713,8.64016646226
 08/16  15:00:00,1094.07479042,88.6561981753,790.214191591,0.0,122.71106,78.0003075165,13.474205416,0.0,4.83426,8.63994541602
 08/16  16:00:00,1091.86334018,90.1818473489,791.470705759,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,1063.0702662,88.0577467284,798.207155517,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,1026.32525118,72.7246565135,777.326287269,0.0,122.71106,39.942024,13.4794606079,0.0,4.83426,8.64520060794
 08/16  19:00:00,1027.67516531,72.7243707539,778.004606041,0.0,122.71106,39.942024,13.4931643231,0.0,4.83426,8.6589043231
 08/16  20:00:00,924.437593264,72.7186335854,739.291682906,0.0,43.513341876,39.942024,13.4865091913,0.0,4.83426,8.65224919134
 08/16  21:00:00,586.256981887,28.3003867398,448.164448188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  22:00:00,562.166937041,9.65926360907,443.074464393,0.0,43.513341876,39.243024,13.46342567,0.0,4.83426,8.62916567001
 08/16  23:00:00,464.665773804,4.74517538446,350.63428979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,389.420563894,2.59724160582,278.961334467,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,258.909459678,1.37940257977,150.854526609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,322.312684216,2.06300942708,212.932362282,0.0,43.513341876,39.243024,13.4472276399,0.0,4.83426,8.61296763988
 08/17  03:00:00,190.253390288,0.72272145193,83.5035208954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,145.898006767,0.359345521198,39.4059310212,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.656016815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,722.173687743,72.7186335854,537.38110322,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  07:00:00,775.611425384,73.3674830036,605.616766994,0.0,43.513341876,39.942024,13.4645300987,0.00570831005554,4.83426,8.62456178863
 08/17  08:00:00,956.433703259,76.2119502202,658.976447679,0.0,122.71106,84.617158233,32.8415737941,0.0,24.1713,8.67027379411
 08/17  09:00:00,1014.79689088,77.3570527857,715.543876323,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,1057.25361976,78.9547747366,751.939374617,0.0,122.71106,88.818015033,44.8971630754,0.0,36.25695,8.64021307535
 08/17  11:00:00,1074.76120532,80.9640968458,766.55087323,0.0,122.71106,88.818015033,44.8972534319,0.0,36.25695,8.64030343194
 08/17  12:00:00,1093.88001053,83.6909553351,783.599721319,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,1111.0337661,86.772383885,801.944493655,0.0,122.71106,84.617158233,32.8291336985,0.0177449082319,24.1713,8.64008879027
 08/17  14:00:00,1119.08394552,89.1985536174,807.876838681,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,1120.85467265,91.6002723744,813.933359355,0.0,122.71106,78.0003075165,13.474493455,0.0,4.83426,8.64023345496
 08/17  16:00:00,1114.44326357,92.5744563319,811.689990651,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,1082.85756917,89.7738533708,816.840648098,0.0,122.71106,39.942024,13.4584873978,0.0,4.83426,8.62422739784
 08/17  18:00:00,1050.47140357,72.7437117034,802.082995707,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  19:00:00,1040.64560865,72.7406412363,791.590561925,0.0,122.71106,39.942024,13.493186963,0.0,4.83426,8.65892696303
 08/17  20:00:00,917.196779205,72.7188034411,732.775685857,0.0,43.513341876,39.942024,13.4859066194,0.0,4.83426,8.65164661943
 08/17  21:00:00,591.014343668,30.0903632823,451.108483379,0.0,43.513341876,39.243024,13.4866659085,0.0,4.83426,8.65240590852
 08/17  22:00:00,578.251163883,7.93280061462,460.772987349,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,469.197185322,3.3085441023,356.428391219,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,434.006010414,3.02142834352,322.698035445,0.0,43.513341876,39.243024,13.447216754,0.0,4.83426,8.61295675401
 08/18  01:00:00,345.877774444,2.17077564189,236.213783906,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,251.372512369,1.31711280201,143.45235794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,191.649598573,0.722514818114,84.8877653008,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,148.606540531,0.359345521198,39.8491812352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,107.511479542,0.0,0.0,0.0,43.513341876,39.243024,13.4471484404,0.0,4.83426,8.61288844038
 08/18  06:00:00,725.678134252,72.7186335854,540.592999236,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  07:00:00,766.668142936,73.3391888556,597.327304255,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  08:00:00,944.782919595,76.1402263957,647.966705533,0.0,122.71106,84.617158233,32.8431743224,0.0,24.1713,8.67187432243
 08/18  09:00:00,984.662458124,77.0601176654,686.225451009,0.0,122.71106,84.617158233,32.8111511145,0.0,24.1713,8.63985111452
 08/18  10:00:00,1024.66034205,78.3833216658,720.655504843,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  11:00:00,1055.76218681,80.4255808227,748.851555894,0.0,122.71106,88.818015033,44.8972554865,0.0,36.25695,8.64030548653
 08/18  12:00:00,1070.98017185,82.9307618837,762.030880505,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  13:00:00,1079.99736035,85.4901040027,772.341062283,0.0,122.71106,84.617158233,32.8293818704,0.0179842149377,24.1713,8.64009765545
 08/18  14:00:00,1095.20810774,87.9483279557,784.812360211,0.0,122.71106,84.617158233,32.811191234,0.0,24.1713,8.63989123403
 08/18  15:00:00,1092.7082573,89.982819339,786.745717196,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,1097.67643037,91.2828295754,795.429079884,0.0,122.71106,73.183824,13.4588482006,0.0,4.83426,8.62458820056
 08/18  17:00:00,1056.88676398,88.3479761801,791.086285339,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,990.882571171,72.7266523116,741.312426638,0.0,122.71106,39.942024,13.4795240623,0.0,4.83426,8.64526406225
 08/18  19:00:00,968.657193084,72.7231389341,719.24229841,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  20:00:00,854.651325996,72.7186335854,669.813243618,0.0,43.513341876,39.942024,13.486705887,0.0,4.83426,8.65244588702
 08/18  21:00:00,430.068423836,4.2098584335,317.268805641,0.0,43.513341876,39.243024,13.4867166272,0.0,4.83426,8.65245662722
 08/18  22:00:00,476.80459209,6.58722875689,361.209779571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,441.643631313,3.0906064751,329.130907496,0.0,43.513341876,39.243024,13.4564352367,0.0,4.83426,8.62217523671
 08/18  24:00:00,319.622220543,1.86728644982,210.495229224,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,210.855750698,0.898363802995,103.754190713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,105.148578799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,105.099006947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.632598672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.592225162,0.0,0.0,0.0,43.513341876,39.243024,13.4425806743,0.0,4.83426,8.60832067434
 08/19  06:00:00,102.580355691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,87.498900379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,228.790270836,1.08220692524,138.72086394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,375.393696372,6.59504054503,278.627697609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,504.884635366,9.38495744831,403.573641535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,583.972119657,11.8266504724,479.076251751,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,636.184580344,10.3278256264,533.698131552,0.0,43.513341876,39.243024,13.4472632223,0.0,4.83426,8.61300322233
 08/19  13:00:00,741.244430433,28.2369355369,620.187505163,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,761.845469379,33.1302886766,636.166899412,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,797.374679969,46.2742814214,658.364652045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,799.295007887,43.1335608658,663.666095639,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,805.378457135,52.2176392375,660.485194247,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,779.013602755,38.5012998669,648.054535703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,761.733762043,45.0843271315,623.483330475,0.0,43.513341876,39.243024,13.4416655178,0.0,4.83426,8.60740551781
 08/19  20:00:00,708.481360669,36.5900688621,564.264729994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,694.447218197,34.8560418091,549.173758132,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,641.161822052,14.1152380566,517.319830806,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,569.601939973,4.2593725258,455.123523863,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,459.795127861,3.23008540948,348.090341047,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,428.987091451,2.96751568184,317.788045295,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,424.726254366,2.95110315096,313.521567771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,355.835388845,2.24419457581,246.020786212,0.0,43.513341876,39.243024,13.4426423576,0.0,4.83426,8.60838235761
 08/20  04:00:00,252.861265098,1.34799238733,144.345533165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,318.900910857,1.84452657091,209.287397319,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,297.625872461,1.65796144141,191.370924652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,244.683927585,1.26347713894,154.315143195,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,396.400319398,2.58721616053,303.275698571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,419.602443749,13.6610218941,315.4836649,0.0,43.513341876,39.243024,13.445506261,0.0,4.83426,8.61124626095
 08/20  10:00:00,579.21826185,15.6712948544,471.920864351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,629.361480792,16.9366738351,519.573865706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,705.269452051,21.1387982901,591.390039201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,767.888884246,38.16148064,637.175941505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,780.861205771,41.0158676021,647.102489189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,828.196106445,51.882749788,683.757731834,0.0,43.513341876,39.243024,13.4426412635,0.0,4.83426,8.6083812635
 08/20  16:00:00,815.138125808,46.0979541965,676.316198374,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,836.159402585,54.4940893041,689.125704673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,800.262296343,47.475636633,660.096351171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,783.369420893,47.8033514134,642.541261481,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,743.121379568,41.26650076,593.911669708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,721.667417978,37.9322372555,573.381978001,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,678.678232597,25.758042915,542.889966557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,619.317811431,14.0423205711,494.847240163,0.0,43.513341876,39.243024,13.4420679177,0.0,4.83426,8.60780791775
 08/20  24:00:00,551.345176428,4.05364931259,438.031801343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,470.486673925,3.27701096881,358.692021473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,448.396242274,3.1821844192,336.809946735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,424.828225092,2.97058722964,313.645119898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,324.978088567,2.07887165823,215.019528569,0.0,43.513341876,39.243024,13.3314835091,0.0,4.83426,8.49722350905
 08/21  05:00:00,360.13321986,2.3969359755,249.529624658,0.0,43.513341876,39.243024,4.96988663254,0.0,4.83426,0.135626632543
 08/21  06:00:00,746.975425889,72.7186335854,563.068833163,0.0,43.513341876,39.942024,4.86492215261,0.0106621526106,4.83426,0.02
 08/21  07:00:00,813.930653662,74.624517968,643.277037314,0.0,43.513341876,39.942024,4.87159579645,0.0173357964548,4.83426,0.02
 08/21  08:00:00,961.571957752,77.6462191604,663.232096492,0.0,122.71106,84.617158233,32.8437293743,0.0,24.1713,8.67242937431
 08/21  09:00:00,987.962031645,78.5727156931,688.052467592,0.0,122.71106,84.617158233,32.8116922016,0.0,24.1713,8.64039220163
 08/21  10:00:00,1019.09320492,79.9787881402,712.970630268,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,1038.29103602,82.1406072276,729.110833354,0.0,122.71106,88.818015033,44.8971596095,0.0,36.25695,8.64020960947
 08/21  12:00:00,1050.88107379,84.7672268314,739.780103488,0.0,122.71106,88.818015033,44.8969774768,0.0,36.25695,8.64002747676
 08/21  13:00:00,1063.38851988,87.1909213333,754.298833869,0.0,122.71106,84.617158233,24.2091180811,0.017818081087,24.1713,0.02
 08/21  14:00:00,1081.87765886,89.7864096984,770.355101709,0.0,122.71106,84.617158233,32.8118079105,0.0,24.1713,8.64050791053
 08/21  15:00:00,1091.98180837,91.7372445872,785.493605827,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/21  16:00:00,1097.06347848,92.697702391,794.952328474,0.0,122.71106,73.183824,13.4588624697,0.0,4.83426,8.6246024697
 08/21  17:00:00,1058.33684553,89.3755879297,793.143990067,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,1010.08573302,72.7277059485,761.872910602,0.0,122.71106,39.942024,13.4793724512,0.0,4.83426,8.64511245124
 08/21  19:00:00,1008.01465699,72.7225798015,758.726367891,0.0,122.71106,39.942024,13.4936725846,0.0,4.83426,8.65941258462
 08/21  20:00:00,920.075047342,72.7186335854,732.346043362,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  21:00:00,520.201024107,10.8822181819,400.012068577,0.0,43.513341876,39.243024,13.4868542539,0.0,4.83426,8.65259425387
 08/21  22:00:00,544.176184904,14.9975487998,419.963894527,0.0,43.513341876,39.243024,13.4635847291,0.0,4.83426,8.62932472913
 08/21  23:00:00,438.956846066,3.09862205082,326.716952252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,369.73756377,2.59145830597,259.434109295,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,284.109588503,1.75488546642,175.427205419,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,331.870657886,2.41649290056,222.082282946,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,143.006749594,0.359345521198,37.0660379137,0.0,43.513341876,39.243024,13.4473166818,0.0,4.83426,8.61305668177
 08/22  04:00:00,108.073923853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.619894575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,739.861309071,72.7196665041,555.27859738,0.0,43.513341876,39.942024,4.86059426498,0.00633426498097,4.83426,0.02
 08/22  07:00:00,779.328296253,73.6023804267,610.019524611,0.0,43.513341876,39.942024,13.4686613814,0.00993873597217,4.83426,8.62446264543
 08/22  08:00:00,944.069832158,76.3337854188,646.971435729,0.0,122.71106,84.617158233,32.8434857485,0.0,24.1713,8.67218574854
 08/22  09:00:00,984.170326815,77.2552406238,685.125909969,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  10:00:00,1023.07013896,78.6942348689,717.733980904,0.0,122.71106,88.818015033,44.8975185249,0.0,36.25695,8.64056852494
 08/22  11:00:00,1050.30833244,80.920661633,741.757909713,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  12:00:00,1066.82543222,83.7975911619,756.341427187,0.0,122.71106,88.818015033,44.8973431016,0.0,36.25695,8.64039310164
 08/22  13:00:00,1077.77788982,86.4799254448,768.69731808,0.0,122.71106,84.617158233,32.8293831661,0.0178639686452,24.1713,8.64021919744
 08/22  14:00:00,1084.78037504,88.7768804229,773.446379814,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,1086.72507175,90.7656556774,780.251914973,0.0,122.71106,78.0003075165,13.4743061182,0.0,4.83426,8.64004611822
 08/22  16:00:00,1088.94631587,91.8070721365,786.407793704,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/22  17:00:00,1060.21063697,88.8879253904,794.067847864,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,1025.21821155,72.7311286123,776.046125361,0.0,122.71106,39.942024,13.4800064365,0.0,4.83426,8.64574643649
 08/22  19:00:00,1013.86149249,72.7265057196,764.740503892,0.0,122.71106,39.942024,13.4931656292,0.0,4.83426,8.65890562923
 08/22  20:00:00,903.584766265,72.7186335854,715.86936706,0.0,43.513341876,39.942024,13.4866158382,0.0,4.83426,8.65235583816
 08/22  21:00:00,524.912190802,8.45562849984,407.282580301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  22:00:00,535.309774823,3.97712437186,421.920391042,0.0,43.513341876,39.243024,13.4636005097,0.0,4.83426,8.6293405097
 08/22  23:00:00,431.961446487,2.9236982329,319.915978993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,273.026843915,1.53767662636,164.665451928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,432.965490664,2.96445725202,321.65057207,0.0,43.513341876,39.243024,13.4473010247,0.0,4.83426,8.61304102474
 08/23  02:00:00,105.201701904,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,105.183886586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.713159524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.615402739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,732.090962097,72.7186335854,548.37295697,0.0,43.513341876,39.942024,13.4471527795,0.0,4.83426,8.61289277952
 08/23  07:00:00,778.857061403,73.2266457686,609.772837126,0.0,43.513341876,39.942024,4.85698941444,0.00272941444348,4.83426,0.02
 08/23  08:00:00,945.765755924,75.9433970636,649.258049443,0.0,122.71106,84.617158233,32.8436276082,0.0,24.1713,8.67232760823
 08/23  09:00:00,996.710847217,76.9547371099,698.547596464,0.0,122.71106,84.617158233,32.8116540373,0.0,24.1713,8.64035403735
 08/23  10:00:00,1041.65137734,78.5374179864,736.954627528,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,1057.96670714,80.7070662289,749.985094506,0.0,122.71106,88.818015033,44.8971410603,0.0,36.25695,8.64019106029
 08/23  12:00:00,1067.67474342,83.2306851886,757.94460042,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,1069.09271851,85.4880784533,761.387626792,0.0,122.71106,84.617158233,32.8291187091,0.0188372441087,24.1713,8.63898146499
 08/23  14:00:00,1089.22484831,87.6968392103,779.385082292,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,1093.72506719,89.8708440741,788.287917265,0.0,122.71106,78.0003075165,13.4748253143,0.0,4.83426,8.64056531434
 08/23  16:00:00,1089.89315437,90.9334098731,788.513760957,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,1062.45454928,88.2499891632,797.385962637,0.0,122.71106,39.942024,13.458898858,0.0,4.83426,8.62463885802
 08/23  18:00:00,1025.67881011,72.7248280058,776.675828773,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  19:00:00,1014.88583052,72.7226099071,765.320519564,0.0,122.71106,39.942024,13.4937524342,0.0,4.83426,8.65949243422
 08/23  20:00:00,907.825820127,72.7186335854,720.197288867,0.0,43.513341876,39.942024,13.4865750503,0.0,4.83426,8.65231505029
 08/23  21:00:00,464.027633724,6.52560950306,348.358205461,0.0,43.513341876,39.243024,13.4866288246,0.0,4.83426,8.65236882456
 08/23  22:00:00,543.380165882,5.80703565642,427.932976269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,428.683392546,2.97116442886,316.557430691,0.0,43.513341876,39.243024,13.4566684798,0.0,4.83426,8.62240847976
 08/23  24:00:00,361.240213481,2.23895991828,251.413554467,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,335.623940413,2.06544285021,226.162936206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,146.874541577,0.359345521198,40.9146239278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,105.183832491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.760077683,0.0,0.0,0.0,43.513341876,39.243024,13.4471926454,0.0,4.83426,8.61293264535
 08/24  05:00:00,105.718917831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,731.490787755,72.7186976475,543.187564749,0.0,43.513341876,39.942024,4.86101428531,0.00675428531039,4.83426,0.02
 08/24  07:00:00,800.701973841,73.480073355,630.013468447,0.0,43.513341876,39.942024,4.86632262921,0.0120626292102,4.83426,0.02
 08/24  08:00:00,963.471394407,76.3566050468,665.233555174,0.0,122.71106,84.617158233,32.8439795519,0.0,24.1713,8.67267955192
 08/24  09:00:00,1013.66709466,77.5608455767,713.675730445,0.0,122.71106,84.617158233,32.8115395538,0.0,24.1713,8.64023955382
 08/24  10:00:00,1045.32934638,79.1773868556,739.167868953,0.0,122.71106,88.818015033,42.5946068263,0.0,36.25695,6.33765682627
 08/24  11:00:00,1055.4443174,81.2646218102,746.432219613,0.0,122.71106,88.818015033,38.5781605284,0.0,36.25695,2.32121052842
 08/24  12:00:00,1085.12859127,84.1259546174,773.986146662,0.0,122.71106,88.818015033,44.8975480874,0.0,36.25695,8.64059808744
 08/24  13:00:00,1099.26296317,87.1593096435,789.150174359,0.0,122.71106,84.617158233,24.2097584611,0.0184584610787,24.1713,0.02
 08/24  14:00:00,1099.69819536,89.2593632987,787.408210523,0.0,122.71106,84.617158233,32.8117434133,0.0,24.1713,8.64044341326
 08/24  15:00:00,1100.46888794,91.3436874266,792.525617461,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/24  16:00:00,1102.16218238,92.6724330896,797.587146217,0.0,122.71106,73.183824,13.4590062611,0.0,4.83426,8.62474626114
 08/24  17:00:00,1054.44839822,89.0189459201,787.282504955,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,1014.36851687,72.7307314113,764.113378081,0.0,122.71106,39.942024,13.4800395036,0.0,4.83426,8.64577950363
 08/24  19:00:00,1022.41732294,72.7268219348,771.595879516,0.0,122.71106,39.942024,13.4934595451,0.0,4.83426,8.65919954507
 08/24  20:00:00,922.750080691,72.7186335854,733.70137654,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/24  21:00:00,551.49059414,16.2181627493,425.520100332,0.0,43.513341876,39.243024,13.4870735146,0.0,4.83426,8.65281351461
 08/24  22:00:00,591.561388032,13.5095840901,468.294939428,0.0,43.513341876,39.243024,13.4635517729,0.0,4.83426,8.62929177295
 08/24  23:00:00,469.881195189,3.16630688406,357.227125757,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,478.825915928,3.09267316364,367.124896002,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,370.783763598,2.22663197102,260.889697451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,393.238148911,2.40630473162,282.957658708,0.0,43.513341876,39.243024,13.4473437337,0.0,4.83426,8.61308373374
 08/25  03:00:00,216.244930108,0.898363802995,109.086625694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,108.153445419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,243.079361812,1.08103113381,133.044439783,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,731.914377918,72.7186335854,542.391919642,0.0,43.513341876,39.942024,4.86125706178,0.00699706178472,4.83426,0.02
 08/25  07:00:00,826.071069165,73.7024489445,654.731323355,0.0,43.513341876,39.942024,13.4760859638,0.0170569909196,4.83426,8.62476897285
 08/25  08:00:00,985.033283627,76.6926862111,685.943093044,0.0,122.71106,84.617158233,32.8433143881,0.0,24.1713,8.67201438814
 08/25  09:00:00,1022.6160244,77.8571938108,721.741888486,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  10:00:00,1054.29594634,79.6114337664,747.358007991,0.0,122.71106,88.818015033,44.897717333,0.0,36.25695,8.64076733298
 08/25  11:00:00,1070.60376465,82.166760263,760.167350264,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,1081.63902187,85.1103283055,768.964594758,0.0,122.71106,88.818015033,44.8975728775,0.0,36.25695,8.64062287749
 08/25  13:00:00,1093.09119067,88.0671336365,781.848052465,0.0,122.71106,84.617158233,32.8297290956,0.0179499042984,24.1713,8.64047919131
 08/25  14:00:00,1109.74009042,90.8051925089,795.737784044,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,1107.79141855,93.0878690272,797.96630976,0.0,122.71106,78.0003075165,13.4745960453,0.0,4.83426,8.64033604531
 08/25  16:00:00,1094.20231709,94.1540013811,788.184463028,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,1058.70783242,90.7659508997,789.893641197,0.0,122.71106,39.942024,13.4589782267,0.0,4.83426,8.62471822666
 08/25  18:00:00,1012.24189864,72.7498870638,762.204613737,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  19:00:00,1001.39885442,72.7355373272,751.187039107,0.0,122.71106,39.942024,13.4942653462,0.0,4.83426,8.66000534624
 08/25  20:00:00,913.17172963,72.7186335854,724.6257797,0.0,43.513341876,39.942024,13.4868566928,0.0,4.83426,8.65259669285
 08/25  21:00:00,551.97916913,23.4817370336,419.443926679,0.0,43.513341876,39.243024,13.4872822668,0.0,4.83426,8.6530222668
 08/25  22:00:00,558.876260776,8.6722283341,440.666544785,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,496.860570169,3.10916386792,384.229643207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  24:00:00,414.306173483,2.57385372369,303.695939082,0.0,43.513341876,39.243024,13.4473704237,0.0,4.83426,8.61311042367
 08/26  01:00:00,345.389527464,1.97913320228,235.957354204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,410.454143943,2.51408924692,299.889330575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,332.277056463,1.82460290949,223.108711132,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,250.570017657,1.18516218787,142.199355512,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.777915517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,242.768502142,1.08080276433,134.627326584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.6144803557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,441.676233581,2.88747619616,347.853579888,0.0,43.513341876,39.243024,13.4426741809,0.0,4.83426,8.60841418089
 08/26  09:00:00,435.767720824,10.1109488734,334.809005425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,566.14303881,13.289395211,460.849307807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,669.719910393,15.701664521,561.113540061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,776.561077171,30.320709575,653.311877447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,798.592961913,39.2679775743,666.729726902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,818.521668171,44.2649314282,681.479060108,0.0,43.513341876,39.243024,13.4427103767,0.0,4.83426,8.60845037668
 08/26  15:00:00,837.972246714,47.4825297181,697.94500304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,840.474242694,49.3806602429,698.365784074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,853.341795036,52.2786029804,708.562928128,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,825.562701866,48.4481803232,684.456179939,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,784.361285717,43.8315906714,647.477710599,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,741.451960731,35.718968317,594.817915177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,704.134585491,30.7587052401,563.086178361,0.0,43.513341876,39.243024,13.4413277639,0.0,4.83426,8.60706776388
 08/26  22:00:00,683.718413856,29.9138574944,543.802089141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,608.889946399,8.07456086986,490.509942606,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,589.788625855,8.96610324422,471.357565173,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,466.078845139,3.19361476738,354.43656737,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,462.347400659,3.26620833994,350.589618468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,450.856417473,3.16767393501,339.274670835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,386.02161013,2.6111895473,274.959002475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,326.582766223,2.03909427207,216.685682821,0.0,43.513341876,39.243024,13.4426556123,0.0,4.83426,8.60839561225
 08/27  06:00:00,354.132104856,2.33699954944,243.678555752,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,172.998595934,0.718691042396,83.842862946,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,376.506353911,3.31377278942,282.571497453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,510.263541886,15.0647550386,403.930240084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,500.560142909,15.771488868,393.594439231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,705.78186761,18.2457811531,593.715106873,0.0,43.513341876,39.243024,13.4473863741,0.0,4.83426,8.61312637406
 08/27  12:00:00,684.438568523,29.2043915742,563.126212674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,788.688320131,35.9452568555,659.63325583,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,748.484857765,49.6199866467,606.771694697,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,814.225801766,46.168574411,674.924660951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,776.342037538,51.6137512112,632.58965115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,815.58332135,48.8518919512,673.625267266,0.0,43.513341876,39.243024,13.4427063815,0.0,4.83426,8.60844638152
 08/27  18:00:00,754.057226759,51.2337905797,610.724109343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,771.271332029,44.5498891429,633.127781091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,652.177591492,36.3902662036,505.544241098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,708.737103238,37.0069380554,560.995534006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,556.812722956,8.13497281011,439.406249475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,630.707075827,8.35216202712,511.64118138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,462.647841201,3.33788350826,350.815763177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,541.971091521,4.11100498889,428.606153694,0.0,43.513341876,39.243024,13.4473744626,0.0,4.83426,8.6131144626
 08/28  02:00:00,464.869422656,3.25514553135,353.091329685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,432.807068575,2.93749472726,321.66972037,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,427.557470031,2.75798702613,316.006345836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,329.822027647,1.97755869856,219.980331798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,725.765319028,72.7199699294,537.326508907,0.0,43.513341876,39.942024,13.4574691643,0.010118454578,4.83426,8.61309070973
 08/28  07:00:00,765.234323453,74.8092538669,592.70626294,0.0,43.513341876,39.942024,4.87047685244,0.0162168524386,4.83426,0.02
 08/28  08:00:00,886.103044634,76.989015391,587.157080877,0.0,122.71106,84.617158233,32.8440785924,0.0,24.1713,8.67277859243
 08/28  09:00:00,913.986245138,77.2159814175,614.736630553,0.0,122.71106,84.617158233,32.8117660194,0.0,24.1713,8.64046601937
 08/28  10:00:00,949.248078126,78.1670785602,644.565993522,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,977.453139211,79.6749810507,670.371086109,0.0,122.71106,88.818015033,44.8959094578,0.0,36.25695,8.63895945777
 08/28  12:00:00,1028.37585879,81.5660812919,720.252557855,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,1051.63837108,83.1837137806,746.199779996,0.0,122.71106,84.617158233,32.8306410646,0.0184189601229,24.1713,8.6409221045
 08/28  14:00:00,1070.23720313,85.8153113186,761.867326307,0.0,122.71106,84.617158233,32.81211267,0.0,24.1713,8.64081266996
 08/28  15:00:00,1082.8720579,88.2341712809,778.126128979,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,1084.23118507,89.6225533321,782.916897024,0.0,122.71106,73.183824,13.4589304512,0.0,4.83426,8.62467045119
 08/28  17:00:00,1057.96564085,87.4418986139,793.182150848,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,1026.76075295,72.7186335854,778.311478082,0.0,122.71106,39.942024,13.4800069617,0.0,4.83426,8.64574696175
