Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  19:00:00,1021.63593637,72.7186335854,773.272123491,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  20:00:00,904.96518995,72.7186335854,719.029693786,0.0,43.513341876,39.942024,13.4873911173,0.0,4.83426,8.65313111729
 08/28  21:00:00,376.445276297,2.64569626743,265.698623898,0.0,43.513341876,39.243024,13.4862932213,0.0,4.83426,8.65203322131
 08/28  22:00:00,412.093726248,3.09669933453,300.933850049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,359.741193705,2.68860814151,248.577126802,0.0,43.513341876,39.243024,13.4566675853,0.0,4.83426,8.62240758533
 08/28  24:00:00,143.705945868,0.442527663424,37.6853071539,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,123.060312406,0.220730480938,17.520639861,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,105.098978721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.062577079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.672137042,0.0,0.0,0.0,43.513341876,39.243024,13.4473335297,0.0,4.83426,8.61307352966
 08/29  05:00:00,107.248962194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,521.817034028,72.7186335854,337.623866481,0.0,43.513341876,39.942024,4.87143911427,0.0171791142712,4.83426,0.02
 08/29  07:00:00,510.14463511,72.7305978446,344.908337932,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  08:00:00,858.662088275,74.1778366674,566.385833025,0.0,122.71106,84.617158233,32.8447095085,0.0,24.1713,8.67340950847
 08/29  09:00:00,942.771433094,75.1623668858,647.873115409,0.0,122.71106,84.617158233,32.81227539,0.0,24.1713,8.64097539002
 08/29  10:00:00,991.031773942,76.5027126122,689.565031779,0.0,122.71106,88.818015033,44.8978299005,0.0,36.25695,8.6408799005
 08/29  11:00:00,1022.16309436,78.6090342409,717.351176086,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,1052.51563924,81.3566757212,746.368287675,0.0,122.71106,88.818015033,44.8977337254,0.0,36.25695,8.64078372541
 08/29  13:00:00,1073.6771743,84.1503630017,769.25504659,0.0,122.71106,84.617158233,24.208960854,0.0176608540167,24.1713,0.02
 08/29  14:00:00,1092.03187093,86.5275521485,785.359172426,0.0,122.71106,84.617158233,32.8119874089,0.0,24.1713,8.64068740889
 08/29  15:00:00,1104.13022817,88.8855698132,801.96462743,0.0,122.71106,78.0003075165,13.4748512232,0.0,4.83426,8.64059122322
 08/29  16:00:00,1106.43585083,90.1775837862,808.05532663,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,1076.21216459,87.4074346488,813.893849629,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,1019.92528171,72.7186335854,772.641833842,0.0,122.71106,39.942024,13.4802721978,0.0,4.83426,8.64601219782
 08/29  19:00:00,1003.23797893,72.7186335854,753.272136353,0.0,122.71106,39.942024,13.4943540015,0.0,4.83426,8.6600940015
 08/29  20:00:00,883.802981976,72.7186335854,698.824364243,0.0,43.513341876,39.942024,13.4868310547,0.0,4.83426,8.65257105472
 08/29  21:00:00,370.386292562,2.64562031141,260.143674758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  22:00:00,347.916105083,2.48557807578,237.989160022,0.0,43.513341876,39.243024,13.4639337045,0.0,4.83426,8.62967370453
 08/29  23:00:00,345.276997583,2.48490576884,234.489855639,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,143.391357338,0.36333183431,37.4472013565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,173.785163469,0.718691042396,67.2516013701,0.0,43.513341876,39.243024,13.4474231975,0.0,4.83426,8.61316319753
 08/30  02:00:00,105.017120285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.96610664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.436212555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.357300731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,494.253677729,72.7186335854,310.998962385,0.0,43.513341876,39.942024,13.5391708226,0.0918225536822,4.83426,8.61308826897
 08/30  07:00:00,501.782706475,72.718746273,336.528325108,0.0,43.513341876,39.942024,23.9401740682,19.0859140682,4.83426,0.02
 08/30  08:00:00,829.517169023,73.3426015309,538.175110222,0.0,122.71106,84.617158233,32.8450014012,0.0,24.1713,8.67370140123
 08/30  09:00:00,957.680617953,74.2841487871,663.952592933,0.0,122.71106,84.617158233,32.8121532213,0.0,24.1713,8.64085322127
 08/30  10:00:00,1025.79699838,75.742602666,725.729272994,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  11:00:00,1067.41144879,78.013101248,764.47932909,0.0,122.71106,88.818015033,44.8977224496,0.0,36.25695,8.64077244957
 08/30  12:00:00,1089.4335376,80.8528023739,784.928195211,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,1106.83459696,84.1176654679,803.137336216,0.0,122.71106,84.617158233,32.8288986953,0.0169086855828,24.1713,8.64069000973
 08/30  14:00:00,1132.20983729,87.0209223512,825.208791803,0.0,122.71106,84.617158233,32.8119070168,0.0,24.1713,8.64060701679
 08/30  15:00:00,1131.12595056,89.482441689,827.676847773,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,1128.47417449,90.6459773186,828.197805618,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,1087.83323408,87.4939008535,824.386181471,0.0,122.71106,39.942024,13.4590922725,0.0,4.83426,8.62483227252
 08/30  18:00:00,1047.37192819,72.7186335854,799.446706439,0.0,122.71106,39.942024,11.930591114,0.0,4.83426,7.09633111405
 08/30  19:00:00,1031.69254368,72.7186335854,780.66827343,0.0,122.71106,39.942024,6.40522921205,0.0,4.83426,1.57096921205
 08/30  20:00:00,925.479985313,72.7186335854,739.361031271,0.0,43.513341876,39.942024,13.4876808144,0.0,4.83426,8.65342081444
 08/30  21:00:00,378.114224446,2.62777895924,267.589700626,0.0,43.513341876,39.243024,13.4876659884,0.0,4.83426,8.65340598836
 08/30  22:00:00,403.696484612,3.09203317912,292.69348886,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,398.149313157,3.09387111807,286.247668945,0.0,43.513341876,39.243024,13.4568916924,0.0,4.83426,8.62263169238
 08/30  24:00:00,394.509556469,3.09787382528,283.445863201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,105.246804118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,386.733538907,2.86923434839,275.999023181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.229681328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.802523433,0.0,0.0,0.0,43.513341876,39.243024,13.4473800909,0.0,4.83426,8.61312009094
 08/31  05:00:00,105.752896492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,747.65511443,72.7186335854,560.664533924,0.0,43.513341876,39.942024,4.86257293637,0.00831293637413,4.83426,0.02
 08/31  07:00:00,806.434572155,73.264446476,637.476727538,0.0,43.513341876,39.942024,4.8671442173,0.0128842172977,4.83426,0.02
 08/31  08:00:00,967.419508777,75.9303279791,671.236362256,0.0,122.71106,84.617158233,32.8450642154,0.0,24.1713,8.6737642154
 08/31  09:00:00,1016.76476487,77.0679805621,719.03309869,0.0,122.71106,84.617158233,32.8122689072,0.0,24.1713,8.64096890717
 08/31  10:00:00,1070.91978639,79.1592775259,766.491533656,0.0,122.71106,88.818015033,44.8978508081,0.0,36.25695,8.64090080811
 08/31  11:00:00,1093.60568431,82.0525846215,785.322388096,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  12:00:00,1105.61423184,85.284346917,794.952666559,0.0,122.71106,88.818015033,44.8977814276,0.0,36.25695,8.6408314276
 08/31  13:00:00,1098.85995821,87.8524021865,789.924869475,0.0,122.71106,84.617158233,24.2107664691,0.0194664690938,24.1713,0.02
 08/31  14:00:00,1112.87806378,90.2088517645,801.658592278,0.0,122.71106,84.617158233,32.812061664,0.0,24.1713,8.64076166396
 08/31  15:00:00,1117.61161395,92.7474034275,810.430812583,0.0,122.71106,78.0003075165,13.4749519255,0.0,4.83426,8.64069192548
 08/31  16:00:00,1121.67076621,94.5020036838,817.661413868,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,1091.03001429,91.6213909971,823.420721594,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  18:00:00,1042.6180965,72.7556479213,794.38740955,0.0,122.71106,39.942024,13.480408617,0.0,4.83426,8.64614861703
 08/31  19:00:00,1024.53849401,72.7386212328,772.452301408,0.0,122.71106,39.942024,13.4945708978,0.0,4.83426,8.66031089784
 08/31  20:00:00,911.192368051,72.7186335854,723.903619248,0.0,43.513341876,39.942024,13.4870437412,0.0,4.83426,8.65278374125
 08/31  21:00:00,512.199385765,8.4605098622,394.301922374,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  22:00:00,475.932386368,3.5718729266,363.646402014,0.0,43.513341876,39.243024,13.464082316,0.0,4.83426,8.62982231603
 08/31  23:00:00,409.538714749,3.02524357921,297.550895516,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,267.15482772,1.68048113643,158.68419055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,372.316336392,2.90728546574,261.577547988,0.0,43.513341876,39.243024,13.4474912393,0.0,4.83426,8.61323123927
 09/01  02:00:00,105.16444175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,105.134419818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.855664124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,107.400788161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,737.666190325,72.7186335854,551.072844083,0.0,43.513341876,39.942024,13.4474812694,0.0,4.83426,8.61322126938
 09/01  07:00:00,750.189780928,72.8855997189,582.437565473,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  08:00:00,930.329755592,75.1385632289,635.341582794,0.0,122.71106,84.617158233,32.8449297464,0.0,24.1713,8.67362974638
 09/01  09:00:00,981.039298893,76.1899824405,684.167153742,0.0,122.71106,84.617158233,32.8124664194,0.0,24.1713,8.64116641936
 09/01  10:00:00,1030.85257775,77.9652954807,727.265843573,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,1058.81507994,80.827686085,751.072314852,0.0,122.71106,88.818015033,44.8980614695,0.0,36.25695,8.64111146948
 09/01  12:00:00,1076.40174528,84.0446317692,766.740966045,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,1098.3824954,87.0684908284,790.131572005,0.0,122.71106,84.617158233,32.8295767399,0.0172211008007,24.1713,8.64105563913
 09/01  14:00:00,1108.29878033,90.0395793271,796.880998165,0.0,122.71106,84.617158233,32.8122995442,0.0,24.1713,8.64099954417
 09/01  15:00:00,1094.09403014,92.2711423354,787.039265357,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 09/01  16:00:00,1095.46978858,93.453517008,792.127988063,0.0,122.71106,73.183824,13.4590209694,0.0,4.83426,8.62476096943
 09/01  17:00:00,1080.86272731,89.8681364987,814.681349118,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  18:00:00,1048.47762613,72.7402833175,799.862430169,0.0,122.71106,39.942024,13.4803130067,0.0,4.83426,8.6460530067
 09/01  19:00:00,1034.46868159,72.7307295783,782.395717156,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  20:00:00,932.246655671,72.7186335854,744.504840769,0.0,43.513341876,39.942024,13.4873242564,0.0,4.83426,8.65306425639
 09/01  21:00:00,534.915248092,18.8007905421,407.182911294,0.0,43.513341876,39.243024,13.4878372769,0.0,4.83426,8.65357727689
 09/01  22:00:00,550.236156918,9.52736608587,431.267057537,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,485.088197411,3.21037221421,372.417387471,0.0,43.513341876,39.243024,13.4569554788,0.0,4.83426,8.6226954788
 09/01  24:00:00,410.278376604,2.65385168282,299.628588017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,393.951994587,2.41210505256,270.485081764,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,309.587629714,1.70221633886,187.584329487,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,374.030865336,2.32551301624,250.758566004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,119.033789235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.974037535,0.0,0.0,0.0,43.513341876,52.539744,13.4421365052,0.0,4.83426,8.60787650521
 09/02  06:00:00,118.941971853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,225.884130683,1.08193559957,122.67588561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,229.405569881,1.09060718451,126.167037253,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,414.441738787,9.82980762715,300.548640252,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,540.677526497,11.9432747164,423.959255362,0.0,43.513341876,52.539744,13.5126879437,0.0,4.83426,8.67842794369
 09/02  11:00:00,563.619652334,15.6533489566,442.21498313,0.0,43.513341876,52.539744,13.4703199448,0.0,4.83426,8.63605994482
 09/02  12:00:00,740.781693323,25.102541921,609.13897022,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  13:00:00,678.304270003,27.5713368536,545.321965801,0.0,43.513341876,52.539744,13.4646627865,0.0,4.83426,8.63040278652
 09/02  14:00:00,792.414517696,40.0561048654,645.952699583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  15:00:00,764.715183315,47.1673330115,612.137110929,0.0,43.513341876,52.539744,13.465455438,0.0,4.83426,8.631195438
 09/02  16:00:00,838.667582851,53.9354146402,678.362077582,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,759.744514661,48.348995552,606.053824455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,805.549668869,49.8459799774,649.414904717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,700.586331397,42.2530105706,549.438895414,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,750.552103402,40.1261557076,585.924896647,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,641.774999738,35.122966536,483.497911126,0.0,43.513341876,52.539744,22.2937682466,0.0,4.83426,17.4595082466
 09/02  22:00:00,705.675316105,29.7499600132,552.299218545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,550.838601269,7.16853150755,420.414589203,0.0,43.513341876,52.539744,13.4428015649,0.0,4.83426,8.60854156489
 09/02  24:00:00,587.736863981,6.12953100282,458.666495733,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,430.516520234,3.02001752343,306.021721341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,484.373603067,3.45342795945,358.990301554,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,459.91396971,3.25439772437,335.000076557,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,433.115778423,2.84027321994,308.272854328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,413.848293587,2.65708369025,289.384997854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,424.367712596,2.80128701019,299.65480933,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,397.014261567,2.73688176373,290.562775471,0.0,43.513341876,52.539744,13.4427955294,0.0,4.83426,8.60853552944
 09/03  08:00:00,401.15848137,2.76419549655,294.647118438,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,406.04236845,2.76290353768,299.515807544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,542.543981335,10.0933353847,427.595363483,0.0,43.513341876,52.539744,13.5129977485,0.0,4.83426,8.67873774853
 09/03  11:00:00,622.458163298,17.5037028407,498.795976556,0.0,43.513341876,52.539744,13.4703278033,0.0,4.83426,8.63606780328
 09/03  12:00:00,708.207593477,24.78582832,577.527427976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,722.944111574,40.8909339602,576.340442286,0.0,43.513341876,52.539744,13.4703862553,0.0,4.83426,8.63612625527
 09/03  14:00:00,759.774403911,39.1796411334,614.69091299,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,758.771024538,48.7659526662,604.277982729,0.0,43.513341876,52.539744,13.464304758,0.0,4.83426,8.63004475798
 09/03  16:00:00,771.948328886,44.5159988397,621.542674373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,739.327490244,47.417290365,586.205315848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,759.560364552,43.687575797,610.060423906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,711.069728427,43.8622555586,558.077676995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,701.563243817,29.219193997,548.243421839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,663.163397896,32.8177295887,506.824403223,0.0,43.513341876,52.539744,22.2950417061,0.0,4.83426,17.4607817061
 09/03  22:00:00,662.297540242,26.4027462387,512.677497227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,601.052145039,8.48502774359,468.928837517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,573.282885811,4.67559504556,445.987425129,0.0,43.513341876,52.539744,13.4428066917,0.0,4.83426,8.6085466917
 09/04  01:00:00,520.705607167,6.84398553455,391.775842213,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,467.238299275,3.23805376787,342.28700724,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,460.59744538,3.2800921597,335.626314844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,411.604265584,2.82741901802,286.942451393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,392.721912914,2.67314851546,268.416990179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,389.835617182,2.64233707179,265.575829464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,367.60772244,2.60897202248,261.533754421,0.0,43.513341876,52.539744,13.4428213865,0.0,4.83426,8.60856138648
 09/04  08:00:00,330.746093399,2.25630501542,225.376029366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,469.801210668,10.9465687027,354.599639416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,520.6993321,15.9201898996,400.317857619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,654.611581825,16.4522058431,531.941706776,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,666.82003149,20.344284039,540.961183997,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,780.933825153,38.9921174013,636.112410231,0.0,43.513341876,52.539744,13.4476004257,0.0,4.83426,8.61334042575
 09/04  14:00:00,761.512041713,44.217519478,611.584193519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,838.253956125,46.2319284477,686.04616889,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,802.269332414,50.5723657683,645.865813732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,855.230045805,52.3917603892,696.768718264,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,800.958269916,52.1550477775,642.959062796,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,829.152140993,48.2424976686,671.356366856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,757.906213644,47.2750120112,586.490016164,0.0,43.513341876,52.539744,13.4428253965,0.0,4.83426,8.60856539648
 09/04  21:00:00,767.973237746,33.0203647616,611.004806085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,689.403158922,33.8115603155,532.280436477,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,665.686233338,6.38728308591,534.984460539,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,574.564426921,4.20315767456,447.443617922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,511.481336789,3.59297659545,385.605801572,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,490.891036833,3.52228634103,365.166485298,0.0,43.513341876,52.539744,13.44756609,0.0,4.83426,8.61330608996
 09/05  03:00:00,388.078990474,2.62450755027,264.213636676,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,253.253024808,1.31738666133,129.464973148,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,215.765787739,0.953982403211,93.172800525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,737.957786286,76.3532736962,534.476413334,0.0,43.513341876,53.238744,4.86902363325,0.0147636332501,4.83426,0.02
 09/05  07:00:00,893.994059156,76.2487626585,532.136358838,0.0,220.879908,53.238744,22.2604020389,0.0,4.83426,17.4261420389
 09/05  08:00:00,1009.58013007,87.8434673455,543.068407826,0.0,220.879908,145.652643033,53.650587372,0.0,36.25695,17.393637372
 09/05  09:00:00,1035.69998844,89.5063660897,566.953517638,0.0,220.879908,145.652643033,44.9638095243,0.0,36.25695,8.70685952425
 09/05  10:00:00,1080.96597966,92.2406216617,602.714328911,0.0,220.879908,151.653867033,65.7365514097,0.0,48.3426,17.3939514097
 09/05  11:00:00,1124.77308212,95.8612662721,641.178587328,0.0,220.879908,151.653867033,57.0496824802,0.0,48.3426,8.70708248018
 09/05  12:00:00,1164.59228667,99.1502386697,677.831642688,0.0,220.879908,151.653867033,65.7369799585,0.0,48.3426,17.3943799585
 09/05  13:00:00,1192.11737179,102.198996745,707.378171641,0.0,220.879908,145.652643033,32.8978789694,0.0192814943598,24.1713,8.70729747508
 09/05  14:00:00,1215.5955713,104.161905683,728.315344871,0.0,220.879908,145.652643033,41.5661096518,0.0,24.1713,17.3948096518
 09/05  15:00:00,1222.40934922,106.407216707,740.530658913,0.0,220.879908,137.835547516,13.5417751468,0.0,4.83426,8.70751514676
 09/05  16:00:00,1235.79523676,106.193779464,758.990907644,0.0,220.879908,133.019064,31.1640927417,0.0,4.83426,26.3298327417
 09/05  17:00:00,1153.11161663,102.897756815,759.749556644,0.0,220.879908,53.238744,22.3939500944,0.0,4.83426,17.5596900944
 09/05  18:00:00,1141.72260535,100.310153087,751.408044265,0.0,220.879908,53.238744,31.2357540199,0.0,4.83426,26.4014940199
 09/05  19:00:00,1133.32768464,95.4477413114,742.447464086,0.0,220.879908,53.238744,13.4950784939,0.0,4.83426,8.66081849395
 09/05  20:00:00,1124.87514665,90.6775183883,727.194393462,0.0,220.879908,53.238744,13.4879049719,0.0,4.83426,8.65364497194
 09/05  21:00:00,593.171186767,3.49219687194,467.751491266,0.0,43.513341876,52.539744,13.4883838862,0.0,4.83426,8.65412388623
 09/05  22:00:00,481.532595222,3.24924025076,356.392296128,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  23:00:00,458.660708982,3.25403744748,332.599552573,0.0,43.513341876,52.539744,13.4571977161,0.0,4.83426,8.62293771611
 09/05  24:00:00,443.290137533,3.22967367823,318.019918382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,413.790292678,2.63888090657,289.692573514,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,373.818853382,2.34093717128,250.335051047,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,408.054632626,2.46370409274,284.324626352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,373.252913445,2.21223939894,249.510313178,0.0,43.513341876,52.539744,13.4475684922,0.0,4.83426,8.61330849216
 09/06  05:00:00,173.590011858,0.466471145476,53.5735108835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,817.737955445,76.4398118989,613.486514703,0.0,43.513341876,53.238744,4.86265231897,0.00839231897003,4.83426,0.02
 09/06  07:00:00,967.897562182,76.5108014332,604.289340239,0.0,220.879908,53.238744,22.2624800013,0.0,4.83426,17.4282200013
 09/06  08:00:00,1073.26383611,89.078234215,603.546431381,0.0,220.879908,145.652643033,44.9645624359,0.0,36.25695,8.70761243594
 09/06  09:00:00,1091.02607987,91.0415030193,618.316516576,0.0,220.879908,145.652643033,53.6503841005,0.0,36.25695,17.3934341005
 09/06  10:00:00,1128.17215921,93.2826963575,646.483243259,0.0,220.879908,151.653867033,57.0494531433,0.0,48.3426,8.70685314327
 09/06  11:00:00,1170.01608322,97.2675702554,683.071165105,0.0,220.879908,151.653867033,65.7365709323,0.0,48.3426,17.3939709323
 09/06  12:00:00,1202.95477513,100.683713211,713.020269703,0.0,220.879908,151.653867033,57.0497199995,0.0,48.3426,8.70711999949
 09/06  13:00:00,1218.43207843,102.855162544,732.098063464,0.0,220.879908,145.652643033,41.5665988532,0.0,24.1713,17.3952988532
 09/06  14:00:00,1238.48873618,104.761542695,750.212747581,0.0,220.879908,145.652643033,32.8786856758,0.0,24.1713,8.70738567576
 09/06  15:00:00,1240.84268171,106.728392188,758.430182836,0.0,220.879908,137.835547516,22.2299238646,0.0,4.83426,17.3956638646
 09/06  16:00:00,1240.32481211,105.829772932,763.588875357,0.0,220.879908,133.019064,31.1658750799,0.0,4.83426,26.3316150799
 09/06  17:00:00,1167.1385803,101.771807372,774.65973373,0.0,220.879908,53.238744,22.3973691059,0.0,4.83426,17.5631091059
 09/06  18:00:00,1161.69628018,99.2031601944,772.353712242,0.0,220.879908,53.238744,31.2318140095,0.0,4.83426,26.3975540095
 09/06  19:00:00,1152.19598889,94.6684180312,760.781260024,0.0,220.879908,53.238744,13.4954454138,0.0,4.83426,8.66118541379
 09/06  20:00:00,1141.72841758,90.7190660344,742.612060576,0.0,220.879908,53.238744,13.4880158706,0.0,4.83426,8.65375587058
 09/06  21:00:00,623.633952793,3.3498203452,497.95509857,0.0,43.513341876,52.539744,13.4885051845,0.0,4.83426,8.65424518449
 09/06  22:00:00,522.159244761,7.85255265035,392.073924469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,493.562012929,3.47174313232,366.986072485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,525.021531714,3.53326650142,399.040678592,0.0,43.513341876,52.539744,13.4476444826,0.0,4.83426,8.61338448256
 09/07  01:00:00,444.833243107,2.7415816354,320.55247616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,443.791024932,2.73267410703,319.495167148,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,440.201712347,2.68597673338,315.955442594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,206.329814597,0.761305267441,85.639827602,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,328.446871517,1.74496908964,205.630970533,0.0,43.513341876,52.539744,13.4472779893,0.0,4.83426,8.6130179893
 09/07  06:00:00,788.486235738,76.4745289844,583.959130138,0.0,43.513341876,53.238744,4.86420762062,0.00994762061699,4.83426,0.02
 09/07  07:00:00,916.885547774,76.0856627883,550.855315797,0.0,220.879908,53.238744,22.2617558242,0.0,4.83426,17.4274958242
 09/07  08:00:00,998.061201308,87.2163863705,531.08716925,0.0,220.879908,145.652643033,44.9638971115,0.0,36.25695,8.70694711146
 09/07  09:00:00,1000.99235245,88.1405740026,532.699635501,0.0,220.879908,145.652643033,53.6511397457,0.0,36.25695,17.3941897457
 09/07  10:00:00,1031.44750094,89.1561902475,555.856768458,0.0,220.879908,151.653867033,57.0498569807,0.0,48.3426,8.70725698068
 09/07  11:00:00,1060.189618,90.5691848219,582.112262746,0.0,220.879908,151.653867033,65.7374348495,0.0,48.3426,17.3948348495
 09/07  12:00:00,1087.93072039,93.8758325059,607.128858707,0.0,220.879908,151.653867033,57.0501797673,0.0,48.3426,8.70757976734
 09/07  13:00:00,1105.38676351,96.7092070618,627.560149919,0.0,220.879908,145.652643033,41.577826633,0.0110357292547,24.1713,17.3954909037
 09/07  14:00:00,1130.45331213,99.5502998235,649.712158247,0.0,220.879908,145.652643033,32.8792054852,0.0,24.1713,8.70790548517
 09/07  15:00:00,1151.49147896,102.207434855,676.16308557,0.0,220.879908,137.835547516,22.2476863308,0.0172916927752,4.83426,17.396134638
 09/07  16:00:00,1175.29345103,98.6028120301,709.329876023,0.0,220.879908,133.019064,22.3974137358,0.0,4.83426,17.5631537358
 09/07  17:00:00,1070.92131063,91.6506093846,692.788026569,0.0,220.879908,53.238744,31.1676730013,0.0,4.83426,26.3334130013
 09/07  18:00:00,1052.91386686,88.0894292544,679.041064499,0.0,220.879908,53.238744,31.2337989333,0.0,4.83426,26.3995389333
 09/07  19:00:00,1020.8446142,84.0504474427,645.27124717,0.0,220.879908,53.238744,13.4952375143,0.0,4.83426,8.66097751428
 09/07  20:00:00,1001.73842614,81.0990971987,617.728898542,0.0,220.879908,53.238744,13.4885989216,0.0,4.83426,8.65433892163
 09/07  21:00:00,244.198531172,1.08135132732,123.502457105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  22:00:00,218.69648211,1.08137486974,98.3328992191,0.0,43.513341876,52.539744,13.4644771157,0.0,4.83426,8.63021711568
 09/07  23:00:00,178.196129469,0.721425781417,57.6549583862,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,144.906541207,0.359345521198,26.0029995245,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.192681439,0.0,0.0,0.0,43.513341876,52.539744,13.4475609122,0.0,4.83426,8.61330091217
 09/08  02:00:00,118.160896716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.120143767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.440837587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.065488483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,332.231392513,73.3692627617,136.124541897,0.0,43.513341876,53.238744,145.097301676,131.649697427,4.83426,8.61334424856
 09/08  07:00:00,455.202460662,72.9738531329,97.4221101629,0.0,220.879908,53.238744,111.257706474,97.6981722424,4.83426,8.72527423197
 09/08  08:00:00,617.157273106,78.6766046939,163.826797797,0.0,220.879908,145.652643033,54.5854232661,0.933666781193,36.25695,17.3948064849
 09/08  09:00:00,692.655129098,80.6994590083,236.926570746,0.0,220.879908,145.652643033,44.9648673635,0.0,36.25695,8.70791736354
 09/08  10:00:00,787.649036925,82.9253004732,323.377230993,0.0,220.879908,151.653867033,65.7389852146,0.0,48.3426,17.3963852146
 09/08  11:00:00,917.828214475,85.4444598345,449.679593558,0.0,220.879908,151.653867033,57.0509065136,0.0,48.3426,8.70830651359
 09/08  12:00:00,1012.6636086,88.3121362445,542.140915708,0.0,220.879908,151.653867033,65.7395944953,0.0,48.3426,17.3969944953
 09/08  13:00:00,1022.90287244,90.834505444,555.406235978,0.0,220.879908,145.652643033,41.5778804299,0.0111615842681,24.1713,17.3954188456
 09/08  14:00:00,1029.68007823,92.7399684723,560.212965787,0.0,220.879908,145.652643033,32.8784928423,0.0,24.1713,8.70719284234
 09/08  15:00:00,1025.95746218,93.5507181869,563.724821414,0.0,220.879908,137.835547516,22.2474438037,0.0184219000629,4.83426,17.3947619037
 09/08  16:00:00,1047.87163242,87.1950619553,597.492243184,0.0,220.879908,133.019064,22.3995747773,0.0,4.83426,17.5653147773
 09/08  17:00:00,798.681173393,80.4833559155,435.490456663,0.0,220.879908,53.238744,31.2126577764,0.0390276305433,4.83426,26.3393701459
 09/08  18:00:00,693.367536142,78.4105478893,332.244448818,0.0,220.879908,53.238744,31.239031519,0.0,4.83426,26.4047715189
 09/08  19:00:00,730.38806947,77.2231652646,364.425580138,0.0,220.879908,53.238744,13.4956198141,0.0,4.83426,8.66135981414
 09/08  20:00:00,662.918530422,76.136736774,286.190191142,0.0,220.879908,53.238744,13.4879515742,0.0,4.83426,8.65369157423
 09/08  21:00:00,118.027704733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  22:00:00,118.086345207,0.0,0.0,0.0,43.513341876,52.539744,13.4641442554,0.0,4.83426,8.62988425542
 09/08  23:00:00,119.006758251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,118.10877886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.110599794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.112842826,0.0,0.0,0.0,43.513341876,52.539744,13.4428342664,0.0,4.83426,8.60857426638
 09/09  03:00:00,118.108159649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.588992215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.553521777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.566354744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,103.474392458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.506413742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.595673514,0.0,0.0,0.0,43.513341876,52.539744,13.4477237742,0.0,4.83426,8.61346377421
 09/09  10:00:00,100.632737445,0.0,0.0,0.0,43.513341876,52.539744,13.5140919131,0.0,4.83426,8.67983191308
 09/09  11:00:00,101.442501301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,100.645665174,0.0,0.0,0.0,43.513341876,52.539744,13.4706594902,0.0,4.83426,8.63639949023
 09/09  13:00:00,287.33189903,2.59825241099,181.727104364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,321.417872488,2.83708589617,215.379094398,0.0,43.513341876,52.539744,13.4660746398,0.0,4.83426,8.63181463982
 09/09  15:00:00,362.473523917,3.26850301839,255.601554137,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  16:00:00,398.15217073,5.21915080819,289.147721495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,351.369111875,6.21426451205,241.922374611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,327.135805321,2.82953119163,221.24695313,0.0,43.513341876,52.539744,13.4428953795,0.0,4.83426,8.60863537952
 09/09  19:00:00,278.72363817,2.15078780145,167.595924189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,118.955428691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.66302349,0.0,0.0,0.0,43.513341876,52.539744,22.2982222901,0.0,4.83426,17.4639622901
 09/09  22:00:00,118.248791248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,119.062230517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.21644925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.195905065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.186191467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.175275028,0.0,0.0,0.0,43.513341876,52.539744,13.4428554666,0.0,4.83426,8.60859546663
 09/10  04:00:00,118.659030207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.614589498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.615013769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,103.522024314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.533494723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.574460702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.591025733,0.0,0.0,0.0,43.513341876,52.539744,22.1741093977,0.0,4.83426,17.3398493977
 09/10  11:00:00,101.455530767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,100.663515301,0.0,0.0,0.0,43.513341876,52.539744,13.4704772872,0.0,4.83426,8.63621728723
 09/10  13:00:00,159.953873291,0.66866740895,57.8647902851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,397.587496618,3.28731115885,290.362669596,0.0,43.513341876,52.539744,13.4661010544,0.0,4.83426,8.63184105441
 09/10  15:00:00,436.464515189,3.66197849154,328.563034029,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,531.079396152,4.64368302036,421.502212591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,482.260889618,4.12395130025,373.715895156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,485.033676101,4.28352076979,376.271885442,0.0,43.513341876,52.539744,13.4429062727,0.0,4.83426,8.60864627273
 09/10  19:00:00,358.409941037,2.90566027554,245.761245541,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,360.172547388,2.87719560506,235.693562089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.720316486,0.0,0.0,0.0,43.513341876,52.539744,22.2996311204,0.0,4.83426,17.4653711204
 09/10  22:00:00,170.865399201,0.663261605385,51.3412228035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,119.100688205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.268379577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.251409495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.242782415,0.0,0.0,0.0,43.513341876,52.539744,13.4477825626,0.0,4.83426,8.6135225626
 09/11  03:00:00,118.232342581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.759280805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.733118529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,608.099526312,74.2808612051,409.691618511,0.0,43.513341876,53.238744,4.89699935812,0.042739358118,4.83426,0.02
 09/11  07:00:00,795.137653181,73.5839130203,434.511651344,0.0,220.879908,53.238744,22.2654433136,0.0,4.83426,17.4311833136
 09/11  08:00:00,974.308749733,81.8312822559,515.009793308,0.0,220.879908,145.652643033,53.6557386015,0.0,36.25695,17.3987886015
 09/11  09:00:00,960.568195442,83.0745824742,499.513263204,0.0,220.879908,145.652643033,44.9665257397,0.0,36.25695,8.70957573972
 09/11  10:00:00,963.185589873,83.9423309956,495.088033085,0.0,220.879908,151.653867033,65.7398173543,0.0,48.3426,17.3972173543
 09/11  11:00:00,969.860998884,84.8834676234,499.884273161,0.0,220.879908,151.653867033,57.0509677168,0.0,48.3426,8.70836771683
 09/11  12:00:00,968.041265842,85.0806681997,498.628783464,0.0,220.879908,151.653867033,65.7398909757,0.0,48.3426,17.3972909757
 09/11  13:00:00,953.99680636,85.0510842091,490.517081216,0.0,220.879908,145.652643033,32.8898982033,0.00966662194028,24.1713,8.70893158135
 09/11  14:00:00,955.64244223,85.7969351663,490.854863309,0.0,220.879908,145.652643033,41.5697220857,0.0,24.1713,17.3984220857
 09/11  15:00:00,984.950964867,86.406387205,526.669312141,0.0,220.879908,137.835547516,17.8815168178,0.00739867016907,4.83426,13.0398581476
 09/11  16:00:00,1050.65614544,81.1186517924,602.627512469,0.0,220.879908,133.019064,26.8024408941,0.0,4.83426,21.9681808941
 09/11  17:00:00,965.186645538,78.4287845981,599.970421893,0.0,220.879908,53.238744,31.1739335756,0.0,4.83426,26.3396735756
 09/11  18:00:00,962.325559075,77.4456871216,598.24621231,0.0,220.879908,53.238744,31.2444847411,0.0,4.83426,26.4102247411
 09/11  19:00:00,956.991527797,76.6985222148,587.17379417,0.0,220.879908,53.238744,13.4961116751,0.0,4.83426,8.66185167511
 09/11  20:00:00,937.746976511,75.8400028248,557.816598543,0.0,220.879908,53.238744,13.4884319004,0.0,4.83426,8.65417190039
 09/11  21:00:00,118.548725527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  22:00:00,118.248955765,0.0,0.0,0.0,43.513341876,52.539744,13.4644906198,0.0,4.83426,8.63023061983
 09/11  23:00:00,119.127727728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,118.256978595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.279924634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.217684272,0.0,0.0,0.0,43.513341876,52.539744,13.4477781664,0.0,4.83426,8.61351816641
 09/12  03:00:00,118.164472282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.636574662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.266481929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,696.30885286,73.4069190185,496.628671534,0.0,43.513341876,53.238744,13.5534456584,0.105795284126,4.83426,8.61339037425
 09/12  07:00:00,867.500569594,72.8397984827,506.620421561,0.0,220.879908,53.238744,13.5605291841,0.0,4.83426,8.72626918412
 09/12  08:00:00,961.742218,78.6518705065,504.889421645,0.0,220.879908,145.652643033,53.6551557997,0.0,36.25695,17.3982057997
 09/12  09:00:00,961.977507418,81.0385837449,502.046708097,0.0,220.879908,145.652643033,44.965915292,0.0,36.25695,8.70896529198
 09/12  10:00:00,983.741385248,83.633376149,515.06126654,0.0,220.879908,151.653867033,65.7413256266,0.0,48.3426,17.3987256266
 09/12  11:00:00,1035.5729066,87.2370467441,561.899021885,0.0,220.879908,151.653867033,57.0521913023,0.0,48.3426,8.70959130231
 09/12  12:00:00,1068.65478213,90.7198340278,591.656008233,0.0,220.879908,151.653867033,65.7396831066,0.0,48.3426,17.3970831066
 09/12  13:00:00,1082.31077461,93.6184433866,607.918526325,0.0,220.879908,145.652643033,41.5796024081,0.0111989393501,24.1713,17.3971034688
 09/12  14:00:00,1119.36835427,96.2713801949,641.586467283,0.0,220.879908,145.652643033,32.8801565992,0.0,24.1713,8.70885659921
 09/12  15:00:00,1137.2530684,98.872753076,663.775133435,0.0,220.879908,137.835547516,22.250490085,0.017889127872,4.83426,17.3983409571
 09/12  16:00:00,1149.56640397,94.0476940812,686.142279156,0.0,220.879908,133.019064,22.4026501584,0.0,4.83426,17.5683901584
 09/12  17:00:00,1030.07827914,86.8962050341,654.621924107,0.0,220.879908,53.238744,31.1762582832,0.0,4.83426,26.3419982832
 09/12  18:00:00,1015.94080547,83.7437596598,644.01010573,0.0,220.879908,53.238744,31.2399931472,0.0,4.83426,26.4057331472
 09/12  19:00:00,1007.65198515,81.1975906129,629.325806365,0.0,220.879908,53.238744,13.4964883096,0.0,4.83426,8.66222830957
 09/12  20:00:00,998.592560667,79.4622991878,613.442217988,0.0,220.879908,53.238744,13.4889450524,0.0,4.83426,8.65468505236
 09/12  21:00:00,290.020127823,1.08110322523,169.472049325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  22:00:00,118.394008482,0.0,0.0,0.0,43.513341876,52.539744,13.4648797472,0.0,4.83426,8.63061974715
 09/12  23:00:00,119.229855249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.363521341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.348655735,0.0,0.0,0.0,43.513341876,52.539744,13.4477465824,0.0,4.83426,8.61348658242
 09/13  02:00:00,118.327183914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.30611987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.802555372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.731632806,0.0,0.0,0.0,43.513341876,52.539744,7.35408049456,0.0,4.83426,2.51982049456
 09/13  06:00:00,696.569947744,74.2919303251,496.237163945,0.0,43.513341876,53.238744,11.0051582844,0.0586391728626,4.83426,6.11225911157
 09/13  07:00:00,841.210393965,73.5369556716,479.822363025,0.0,220.879908,53.238744,13.5602706721,0.0,4.83426,8.72601067212
 09/13  08:00:00,974.972057802,82.3556642525,514.671591919,0.0,220.879908,145.652643033,53.6562162692,0.0,36.25695,17.3992662692
 09/13  09:00:00,1008.45830784,85.2660940409,544.65114546,0.0,220.879908,145.652643033,53.6550807663,0.0,36.25695,17.3981307663
 09/13  10:00:00,1062.32097745,88.559855832,588.816978843,0.0,220.879908,151.653867033,57.0520107081,0.0,48.3426,8.70941070811
 09/13  11:00:00,1104.63602568,91.9616157012,626.248217807,0.0,220.879908,151.653867033,65.7421120092,0.0,48.3426,17.3995120092
 09/13  12:00:00,1118.99065684,94.5368750154,638.294639642,0.0,220.879908,151.653867033,57.0527033159,0.0,48.3426,8.71010331587
 09/13  13:00:00,1123.86411542,97.9155233169,645.576403697,0.0,220.879908,145.652643033,41.5799581342,0.0112440935919,24.1713,17.3974140406
 09/13  14:00:00,1144.54032195,101.260285305,662.46272836,0.0,220.879908,145.652643033,32.8803038625,0.0,24.1713,8.70900386255
 09/13  15:00:00,1172.72835617,103.892848063,694.895093793,0.0,220.879908,137.835547516,22.2493466749,0.0163924028347,4.83426,17.398694272
 09/13  16:00:00,1202.52997326,100.034390609,733.573437107,0.0,220.879908,133.019064,31.1778575513,0.0,4.83426,26.3435975513
 09/13  17:00:00,1114.28036607,93.5891773694,732.459462484,0.0,220.879908,53.238744,22.4051882667,0.0,4.83426,17.5709282667
 09/13  18:00:00,1118.90760985,91.2582222276,739.605057992,0.0,220.879908,53.238744,31.2470927293,0.0,4.83426,26.4128327293
 09/13  19:00:00,1104.66577178,87.7053462117,719.540823156,0.0,220.879908,53.238744,13.4964639608,0.0,4.83426,8.66220396075
 09/13  20:00:00,1078.36516729,84.4758952644,687.832771995,0.0,220.879908,53.238744,13.4891336895,0.0,4.83426,8.65487368947
 09/13  21:00:00,384.3720092,1.95020915169,261.644306783,0.0,43.513341876,52.539744,13.4877690804,0.0,4.83426,8.65350908039
 09/13  22:00:00,375.422266839,2.52452443377,251.946575656,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,400.138684663,2.69173135518,275.379630736,0.0,43.513341876,52.539744,13.4576115841,0.0,4.83426,8.62335158406
 09/13  24:00:00,156.145026454,0.359345521198,36.9680935645,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,233.831587768,1.08076174388,113.150061002,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.390393204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.368875809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.907213266,0.0,0.0,0.0,43.513341876,52.539744,13.4461451029,0.0,4.83426,8.61188510294
 09/14  05:00:00,118.84181065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,728.21828031,75.1751364898,525.610676365,0.0,43.513341876,53.238744,4.8630267106,0.00876671059821,4.83426,0.02
 09/14  07:00:00,887.919891912,74.7340334919,523.477083705,0.0,220.879908,53.238744,22.2680951741,0.0,4.83426,17.4338351741
 09/14  08:00:00,1014.28846005,85.1290283267,549.373758308,0.0,220.879908,145.652643033,44.9671898779,0.0,36.25695,8.71023987793
 09/14  09:00:00,1049.89655782,87.0880356783,582.463430565,0.0,220.879908,145.652643033,53.656061661,0.0,36.25695,17.399111661
 09/14  10:00:00,1091.09583109,89.1581807227,615.269613707,0.0,220.879908,151.653867033,57.0525374348,0.0,48.3426,8.70993743476
 09/14  11:00:00,1127.75552958,91.5096724355,648.590348938,0.0,220.879908,151.653867033,65.7432322449,0.0,48.3426,17.4006322449
 09/14  12:00:00,1149.05829116,94.0348469004,667.903515361,0.0,220.879908,151.653867033,65.7398308866,0.0,48.3426,17.3972308866
 09/14  13:00:00,1152.34949647,96.3919551907,675.226380989,0.0,220.879908,145.652643033,32.8918243072,0.0111209203287,24.1713,8.70940338683
 09/14  14:00:00,1152.52781166,98.0824455186,673.758171102,0.0,220.879908,145.652643033,41.5708577377,0.0,24.1713,17.3995577377
 09/14  15:00:00,1153.38093301,98.7202184772,681.451002724,0.0,220.879908,137.835547516,13.5621797718,0.0177602056979,4.83426,8.71015956606
 09/14  16:00:00,1184.46381707,92.7837562248,723.525903678,0.0,220.879908,133.019064,31.1802815747,0.0,4.83426,26.3460215747
 09/14  17:00:00,1083.52291512,86.3409554612,709.195668428,0.0,220.879908,53.238744,31.1800135926,0.0,4.83426,26.3457535926
 09/14  18:00:00,1067.57398322,84.1090232445,695.741568348,0.0,220.879908,53.238744,31.2457524024,0.0,4.83426,26.4114924024
 09/14  19:00:00,1056.48644415,82.2349715511,676.882815478,0.0,220.879908,53.238744,13.4961075419,0.0,4.83426,8.66184754195
 09/14  20:00:00,1048.48267797,80.8182701258,661.303967067,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/14  21:00:00,272.015566832,0.840589805322,151.50534561,0.0,43.513341876,52.539744,13.4895573647,0.0,4.83426,8.65529736468
