Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  22:00:00,278.710036234,1.08229847883,157.988605755,0.0,43.513341876,52.539744,13.4649783519,0.0,4.83426,8.63071835192
 09/14  23:00:00,213.583767077,0.721519081299,92.7320703694,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,160.968682795,0.359345521198,41.7804206889,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.434278117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.4163074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.376637776,0.0,0.0,0.0,43.513341876,52.539744,13.4478999344,0.0,4.83426,8.61363993442
 09/15  04:00:00,121.09313606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,120.707853297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,749.667923409,75.9816590169,544.078014315,0.0,43.513341876,53.238744,4.86164546676,0.00738546676003,4.83426,0.02
 09/15  07:00:00,908.024023653,75.407959081,541.927710069,0.0,220.879908,53.238744,22.267603763,0.0,4.83426,17.433343763
 09/15  08:00:00,1005.97766148,86.5692094829,538.626750305,0.0,220.879908,145.652643033,53.6581642304,0.0,36.25695,17.4012142304
 09/15  09:00:00,1003.51282543,87.8732680622,534.713294095,0.0,220.879908,145.652643033,44.9675760556,0.0,36.25695,8.71062605564
 09/15  10:00:00,1016.33913937,88.8236635395,540.911816217,0.0,220.879908,151.653867033,65.7429165035,0.0,48.3426,17.4003165035
 09/15  11:00:00,1030.34721085,89.8097516669,553.453090566,0.0,220.879908,151.653867033,57.0522565332,0.0,48.3426,8.7096565332
 09/15  12:00:00,1026.29691084,90.2643438184,550.330769988,0.0,220.879908,151.653867033,65.7427272062,0.0,48.3426,17.4001272062
 09/15  13:00:00,986.265960534,90.3122798921,516.464907012,0.0,220.879908,145.652643033,32.8940195173,0.012237505192,24.1713,8.71048201209
 09/15  14:00:00,957.065952402,90.0886399885,487.181422128,0.0,220.879908,145.652643033,41.5711728594,0.0,24.1713,17.3998728594
 09/15  15:00:00,972.231717168,90.0935349843,509.789206684,0.0,220.879908,137.835547516,22.250434911,0.0168901938453,4.83426,17.3992847171
 09/15  16:00:00,1029.72183354,84.1491409686,578.156203613,0.0,220.879908,133.019064,22.4086203862,0.0,4.83426,17.5743603862
 09/15  17:00:00,937.075351354,79.1156221098,570.524363405,0.0,220.879908,53.238744,31.1808599938,0.0,4.83426,26.3465999938
 09/15  18:00:00,941.299953411,78.1537611209,575.913957829,0.0,220.879908,53.238744,31.2459718886,0.0,4.83426,26.4117118886
 09/15  19:00:00,937.272630249,77.318117982,564.090682916,0.0,220.879908,53.238744,13.4970449048,0.0,4.83426,8.66278490485
 09/15  20:00:00,943.295627029,76.7005337407,561.739402941,0.0,220.879908,53.238744,13.4894934812,0.0,4.83426,8.65523348125
 09/15  21:00:00,118.266432589,0.0,0.0,0.0,43.513341876,52.539744,13.4889966285,0.0,4.83426,8.65473662847
 09/15  22:00:00,118.297682581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,119.154105877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.287821412,0.0,0.0,0.0,43.513341876,52.539744,13.4477918542,0.0,4.83426,8.61353185418
 09/16  01:00:00,118.279135678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.285278472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.289261231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.819448194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.779533082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.783416838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,103.696222191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.711650722,0.0,0.0,0.0,43.513341876,52.539744,13.4412574334,0.0,4.83426,8.60699743338
 09/16  09:00:00,100.759154092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.76321116,0.0,0.0,0.0,43.513341876,52.539744,13.5151419433,0.0,4.83426,8.68088194331
 09/16  11:00:00,101.556247973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,100.778844523,0.0,0.0,0.0,43.513341876,52.539744,13.471653495,0.0,4.83426,8.63739349505
 09/16  13:00:00,164.024016242,0.22227968285,62.5198889278,0.0,43.513341876,52.539744,13.4667104133,0.0,4.83426,8.63245041334
 09/16  14:00:00,566.078763818,2.75755728478,458.123592403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,524.64446298,2.99551033152,416.565200852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,547.161933985,3.94351833992,437.543283394,0.0,43.513341876,52.539744,13.4425565114,0.0,4.83426,8.60829651141
 09/16  17:00:00,510.367733578,3.2733523859,402.505094821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,504.858835361,3.51914667166,396.660233741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,421.602858147,2.74447259783,305.607526656,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,351.492987475,2.08494312538,227.984690697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,286.36950322,1.43156453911,164.454606302,0.0,43.513341876,52.539744,22.3058211873,0.0,4.83426,17.4715611873
 09/16  22:00:00,212.287461841,0.722351707755,92.2401708035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,163.652462944,0.359345521198,43.6795886621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.342471737,0.0,0.0,0.0,43.513341876,52.539744,13.442980226,0.0,4.83426,8.60872022603
 09/17  01:00:00,118.341026243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.339934806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.339081968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.879315777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.833063896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.921288096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,103.789693256,0.0,0.0,0.0,43.513341876,52.539744,13.4429335589,0.0,4.83426,8.60867355892
 09/17  08:00:00,100.745656529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.793891672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,395.621695668,2.78072951157,287.510750245,0.0,43.513341876,52.539744,13.5163013773,0.0,4.83426,8.68204137733
 09/17  11:00:00,419.344609353,2.83869579932,310.842666504,0.0,43.513341876,52.539744,13.4717713612,0.0,4.83426,8.63751136124
 09/17  12:00:00,526.786547444,3.86799781598,417.254701768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,566.658623442,9.66246323935,451.068347668,0.0,43.513341876,52.539744,13.4717625337,0.0,4.83426,8.63750253374
 09/17  14:00:00,553.343904151,8.48384817149,439.35648568,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,576.339966129,11.182132652,459.461659342,0.0,43.513341876,52.539744,13.4667798499,0.0,4.83426,8.63251984993
 09/17  16:00:00,589.448825265,9.44667141048,474.4038197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,547.472704979,9.01980870741,433.384523022,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,523.078506178,4.27201265624,413.954020657,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,478.687045481,3.75075681687,360.999356537,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,385.62320715,2.79757709461,260.961621513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,393.45275302,2.90853191513,268.848882262,0.0,43.513341876,52.539744,22.306575781,0.0,4.83426,17.472315781
 09/17  22:00:00,290.203388468,1.71818507962,168.332548093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,156.579512934,0.359345521198,36.6646712911,0.0,43.513341876,52.539744,13.4430708722,0.0,4.83426,8.60881087223
 09/17  24:00:00,118.335440105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.318961028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.300640377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,118.291033152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.828169456,0.0,0.0,0.0,43.513341876,52.539744,13.4478984859,0.0,4.83426,8.61363848589
 09/18  05:00:00,118.791994952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,716.965848547,75.110869732,513.131038473,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/18  07:00:00,878.766421648,74.7534566316,513.290418152,0.0,220.879908,53.238744,22.268896073,0.0,4.83426,17.434636073
 09/18  08:00:00,989.617315352,85.3225934323,523.820517282,0.0,220.879908,145.652643033,53.7824226073,0.0,36.25695,17.5254726073
 09/18  09:00:00,1005.61641224,86.5919599747,538.224012064,0.0,220.879908,145.652643033,62.7318395027,0.0,36.25695,26.4748895027
 09/18  10:00:00,1040.02790868,87.9801453157,564.969659239,0.0,220.879908,151.653867033,83.6654553743,0.0,48.3426,35.3228553743
 09/18  11:00:00,1074.70138852,89.4460637128,597.151611758,0.0,220.879908,151.653867033,77.2139966597,0.0,48.3426,28.8713966597
 09/18  12:00:00,1077.29690048,90.6907504922,599.548850458,0.0,220.879908,151.653867033,81.5230331058,0.0,48.3426,33.1804331058
 09/18  13:00:00,1051.90345207,91.610750801,578.949087559,0.0,220.879908,145.652643033,59.7147060954,0.01163258048,24.1713,35.5317735149
 09/18  14:00:00,1024.63177856,92.0027637759,550.96593146,0.0,220.879908,145.652643033,59.4711529353,0.0,24.1713,35.2998529353
 09/18  15:00:00,1022.04732584,91.9694547125,556.255396573,0.0,220.879908,137.835547516,31.3655789461,0.0182629810288,4.83426,26.5130559651
 09/18  16:00:00,1056.02449272,85.6644341693,602.099319671,0.0,220.879908,133.019064,31.200811605,0.0110132829883,4.83426,26.355538322
 09/18  17:00:00,943.893266497,79.834738839,576.14419378,0.0,220.879908,53.238744,31.1880986991,0.0,4.83426,26.3538386991
 09/18  18:00:00,954.407315778,78.4373055289,587.917816863,0.0,220.879908,53.238744,31.2554142147,0.0,4.83426,26.4211542147
 09/18  19:00:00,962.656008495,77.4420764751,587.802759227,0.0,220.879908,53.238744,13.497305954,0.0,4.83426,8.66304595397
 09/18  20:00:00,968.917689248,76.8161221808,586.163427424,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/18  21:00:00,118.710440279,0.0,0.0,0.0,43.513341876,52.539744,13.4902836776,0.0,4.83426,8.65602367757
 09/18  22:00:00,118.341307146,0.0,0.0,0.0,43.513341876,52.539744,13.4652961035,0.0,4.83426,8.63103610354
 09/18  23:00:00,119.174971468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.308620664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.301944442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.30647194,0.0,0.0,0.0,43.513341876,52.539744,13.4480487528,0.0,4.83426,8.61378875284
 09/19  03:00:00,118.309309131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.911283406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.487518797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,712.920556365,74.1073879776,509.49057316,0.0,43.513341876,53.238744,4.89158960868,0.0373296086836,4.83426,0.02
 09/19  07:00:00,881.4369668,73.4297163368,517.300613902,0.0,220.879908,53.238744,22.2724277332,0.0,4.83426,17.4381677332
 09/19  08:00:00,969.262214942,81.8894457982,507.443249337,0.0,220.879908,145.652643033,62.5356834531,0.0,36.25695,26.2787334531
 09/19  09:00:00,972.619021856,84.330918759,508.432519056,0.0,220.879908,145.652643033,62.7339083045,0.0,36.25695,26.4769583045
 09/19  10:00:00,998.913361441,86.7615200186,526.260497747,0.0,220.879908,151.653867033,74.8421469911,0.0,48.3426,26.4995469911
 09/19  11:00:00,1037.89495237,89.6945038451,561.372012048,0.0,220.879908,151.653867033,83.7606689308,0.0,48.3426,35.4180689308
 09/19  12:00:00,1061.13289765,93.506750812,581.26846213,0.0,220.879908,151.653867033,83.8320741491,0.0,48.3426,35.4894741491
 09/19  13:00:00,1048.12991477,95.7789719675,571.656596648,0.0,220.879908,145.652643033,59.716538285,0.0117710954271,24.1713,35.5334671896
 09/19  14:00:00,1041.5992138,95.6438161307,565.355121927,0.0,220.879908,145.652643033,50.6546035152,0.0,24.1713,26.4833035152
 09/19  15:00:00,1030.66473336,94.9004332853,562.995543394,0.0,220.879908,137.835547516,40.1986768577,0.0196116039965,4.83426,35.3448052537
 09/19  16:00:00,1031.38904861,86.7091359541,578.169705876,0.0,220.879908,133.019064,22.4227675667,0.0114728445186,4.83426,17.5770347222
 09/19  17:00:00,914.889465283,79.7617771969,549.95212999,0.0,220.879908,53.238744,31.1915179194,0.0,4.83426,26.3572579194
 09/19  18:00:00,906.628125909,77.9084912638,544.496499935,0.0,220.879908,53.238744,31.2582627003,0.0,4.83426,26.4240027003
 09/19  19:00:00,840.998318082,76.7100362393,468.739033582,0.0,220.879908,53.238744,13.4971106283,0.0,4.83426,8.66285062827
 09/19  20:00:00,781.686515157,75.9579752721,404.378550404,0.0,220.879908,53.238744,13.4897635088,0.0,4.83426,8.6555035088
 09/19  21:00:00,118.069149583,0.0,0.0,0.0,43.513341876,52.539744,13.4902428011,0.0,4.83426,8.65598280114
 09/19  22:00:00,118.120585026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,119.019828094,0.0,0.0,0.0,43.513341876,52.539744,13.457895738,0.0,4.83426,8.62363573803
 09/19  24:00:00,118.126951979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.103248368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.090571414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.074028365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.52977694,0.0,0.0,0.0,43.513341876,52.539744,13.4479008916,0.0,4.83426,8.61364089159
 09/20  05:00:00,118.480593416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,313.524014456,72.8470591079,118.692879861,0.0,43.513341876,53.238744,207.188022403,202.333762403,4.83426,0.02
 09/20  07:00:00,427.241428454,72.7339143496,66.8510525198,0.0,220.879908,53.238744,210.159202002,187.888418799,4.83426,17.4365232033
 09/20  08:00:00,554.077435984,76.3149496163,103.06199704,0.0,220.879908,145.652643033,133.4297206,79.644826581,36.25695,17.5279440186
 09/20  09:00:00,635.68844622,77.9961861615,182.33783418,0.0,220.879908,145.652643033,131.219793133,63.4890188057,36.25695,31.4738243272
 09/20  10:00:00,716.007621888,79.8452902598,254.539766313,0.0,220.879908,151.653867033,135.265596915,56.5943795665,48.3426,30.3286173483
 09/20  11:00:00,766.110128028,82.4212029799,301.091166184,0.0,220.879908,151.653867033,109.860887179,26.0961013279,48.3426,35.4221858516
 09/20  12:00:00,840.575085662,84.0713879064,374.595198624,0.0,220.879908,151.653867033,81.8296645265,3.11471112595,48.3426,30.3723534005
 09/20  13:00:00,951.828031343,86.1920613864,489.335626997,0.0,220.879908,145.652643033,64.8384209519,0.00612185884365,24.1713,40.660999093
 09/20  14:00:00,978.020553348,89.1111894775,512.478172032,0.0,220.879908,145.652643033,50.6568684084,0.0,24.1713,26.4855684084
 09/20  15:00:00,979.998914184,91.9345279923,519.551121942,0.0,220.879908,137.835547516,31.3517182729,0.0,4.83426,26.5174582729
 09/20  16:00:00,974.778965903,86.2448897414,525.554359594,0.0,220.879908,133.019064,31.204305218,0.0108093049356,4.83426,26.3592359131
 09/20  17:00:00,746.963619359,80.5030444169,383.663854399,0.0,220.879908,53.238744,31.1964616492,0.0,4.83426,26.3622016492
 09/20  18:00:00,687.02688349,78.4889733473,325.756389956,0.0,220.879908,53.238744,31.2647122165,0.0,4.83426,26.4304522165
 09/20  19:00:00,649.66274844,76.7217690584,277.83445391,0.0,220.879908,53.238744,13.4972154118,0.0,4.83426,8.66295541178
 09/20  20:00:00,612.078617548,75.723286379,235.387220716,0.0,220.879908,53.238744,15.0736432973,1.58310171472,4.83426,8.65628158255
 09/20  21:00:00,118.344589601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  22:00:00,118.054030038,0.0,0.0,0.0,43.513341876,52.539744,13.4651127113,0.0,4.83426,8.63085271131
 09/20  23:00:00,118.963716457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.06179009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.049807726,0.0,0.0,0.0,43.513341876,52.539744,13.4479754884,0.0,4.83426,8.61371548839
 09/21  02:00:00,118.034260413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.012750361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.453356313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.407521831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,257.083112442,72.7253223396,63.0702062688,0.0,43.513341876,53.238744,295.704592765,282.256442438,4.83426,8.6138903268
 09/21  07:00:00,357.362167624,72.7226262836,0.0,0.0,220.879908,53.238744,412.942546423,390.669957689,4.83426,17.4383287333
 09/21  08:00:00,445.8569748,74.5822997719,0.00222609426102,0.0,220.879908,145.652643033,546.592967781,492.809955963,36.25695,17.5260618175
 09/21  09:00:00,447.086079603,75.5986125661,0.00280542430293,0.0,220.879908,145.652643033,643.1620233,580.424564497,36.25695,26.480508803
 09/21  10:00:00,454.077138602,76.4606406406,0.00199595306957,0.0,220.879908,151.653867033,695.333347742,611.659539353,48.3426,35.3312083886
 09/21  11:00:00,455.861572576,77.3313036116,0.0,0.0,220.879908,151.653867033,620.673163851,545.754371641,48.3426,26.5761922096
 09/21  12:00:00,455.814045892,78.2214367828,0.0,0.0,220.879908,151.653867033,628.49117955,544.649857077,48.3426,35.4987224729
 09/21  13:00:00,451.098526376,79.2643958945,0.0,0.0,220.879908,145.652643033,694.251594217,634.539698143,24.1713,35.5405960745
 09/21  14:00:00,452.168693615,80.2806277063,0.0,0.0,220.879908,145.652643033,688.59225847,629.109686238,24.1713,35.3112722316
 09/21  15:00:00,445.324910701,81.3928507359,0.0,0.0,220.879908,137.835547516,578.231268163,546.877158075,4.83426,26.5198500884
 09/21  16:00:00,435.787197333,77.0351169428,0.0,0.0,220.879908,133.019064,437.331123467,406.135236208,4.83426,26.3616272591
 09/21  17:00:00,352.823617036,73.9701369916,0.0,0.0,220.879908,53.238744,501.239111822,470.044294959,4.83426,26.3605568627
 09/21  18:00:00,351.819020323,73.1372333079,0.0,0.0,220.879908,53.238744,449.645719051,418.382288641,4.83426,26.4291704098
 09/21  19:00:00,363.850962313,72.8954846181,0.0,0.0,220.879908,53.238744,410.9018287,397.405779959,4.83426,8.66178874124
 09/21  20:00:00,369.786575827,72.8903637698,0.0,0.0,220.879908,53.238744,420.752626999,415.898366999,4.83426,0.02
 09/21  21:00:00,117.939906873,0.0,0.0,0.0,43.513341876,52.539744,13.4908112208,0.0,4.83426,8.65655122081
 09/21  22:00:00,117.728435025,0.0,0.0,0.0,43.513341876,52.539744,13.465648716,0.0,4.83426,8.63138871598
 09/21  23:00:00,118.734615569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,117.786251572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.787532464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,117.778619533,0.0,0.0,0.0,43.513341876,52.539744,13.4481051563,0.0,4.83426,8.6138451563
 09/22  03:00:00,117.7737296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,119.872961526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.52976172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,193.045295597,72.7186335854,0.00348821987243,0.0,43.513341876,53.238744,1038.35365536,1024.90550465,4.83426,8.61389071271
 09/22  07:00:00,358.026867893,72.7186335854,0.0,0.0,220.879908,53.238744,919.254488959,905.68929673,4.83426,8.73093222875
 09/22  08:00:00,444.860999559,73.2113852179,0.00192189490683,0.0,220.879908,145.652643033,767.199006886,704.65897862,36.25695,26.2830782666
 09/22  09:00:00,445.149979243,73.7930101916,0.00266845422707,0.0,220.879908,145.652643033,600.598831033,537.857648625,36.25695,26.4842324077
 09/22  10:00:00,451.701182274,74.484566577,0.00176702128723,0.0,220.879908,151.653867033,492.231687079,410.648651773,48.3426,33.2404353061
 09/22  11:00:00,453.775174123,75.6938987021,0.0,0.0,220.879908,151.653867033,370.122450155,293.101863057,48.3426,28.6779870986
 09/22  12:00:00,462.406107993,77.4528119306,7.16888919133,0.0,220.879908,151.653867033,280.97623666,197.133889605,48.3426,35.4997470545
 09/22  13:00:00,480.932618927,79.1978828575,28.3989583742,0.0,220.879908,145.652643033,204.965845593,145.253361003,24.1713,35.5411845901
 09/22  14:00:00,527.656043575,81.0790315342,73.0369241863,0.0,220.879908,145.652643033,154.430890381,94.9434503218,24.1713,35.3161400588
 09/22  15:00:00,578.779513268,83.065084044,129.866697289,0.0,220.879908,137.835547516,76.9910007777,45.6293832037,4.83426,26.5273575741
 09/22  16:00:00,570.065433937,79.1907560144,130.179814802,0.0,220.879908,133.019064,50.8292752582,19.6289303411,4.83426,26.3660849171
 09/22  17:00:00,448.211658505,75.7971128118,91.5505232187,0.0,220.879908,53.238744,64.4438000632,33.2476769851,4.83426,26.3618630781
 09/22  18:00:00,428.015539641,74.8550376676,72.3655873954,0.0,220.879908,53.238744,79.491016014,48.226021517,4.83426,26.430734497
 09/22  19:00:00,386.943645887,73.8902039909,21.6248367499,0.0,220.879908,53.238744,95.324235037,81.8259162889,4.83426,8.66405874818
 09/22  20:00:00,369.666545077,73.3455307289,0.0,0.0,220.879908,53.238744,164.379294394,159.525034394,4.83426,0.02
 09/22  21:00:00,117.672868292,0.0,0.0,0.0,43.513341876,52.539744,13.4910040045,0.0,4.83426,8.65674400451
 09/22  22:00:00,117.758834136,0.0,0.0,0.0,43.513341876,52.539744,13.465549194,0.0,4.83426,8.63128919401
 09/22  23:00:00,118.761504189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,117.815993595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.826233822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.823532342,0.0,0.0,0.0,43.513341876,52.539744,13.4430944034,0.0,4.83426,8.60883440339
 09/23  03:00:00,117.808898484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.226685986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.187647428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.193226071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,106.115512801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.181975725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.288501297,0.0,0.0,0.0,43.513341876,52.539744,13.4481697294,0.0,4.83426,8.61390972937
 09/23  10:00:00,100.360869257,0.0,0.0,0.0,43.513341876,52.539744,13.5169544042,0.0,4.83426,8.68269440422
 09/23  11:00:00,101.241854785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.410087062,0.0,0.0,0.0,43.513341876,52.539744,13.472435611,0.0,4.83426,8.63817561099
 09/23  13:00:00,100.513921061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,100.567169758,0.0,0.0,0.0,43.513341876,52.539744,13.4674615055,0.0,4.83426,8.63320150546
 09/23  15:00:00,100.569722661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,150.264288561,1.65101551496,47.1935921057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,204.28740382,2.01058790483,100.653880108,0.0,43.513341876,52.539744,13.4428200962,0.0,4.83426,8.6085600962
 09/23  18:00:00,100.351084004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,112.75118383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.636381142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.358666608,0.0,0.0,0.0,43.513341876,52.539744,22.3107659178,0.0,4.83426,17.4765059178
 09/23  22:00:00,117.970551814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.811857217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.91700066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.899845343,0.0,0.0,0.0,43.513341876,52.539744,13.4431916567,0.0,4.83426,8.60893165669
 09/24  02:00:00,117.897020968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.894162041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.323185824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.295972908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.341471985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,106.270252674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.304363561,0.0,0.0,0.0,43.513341876,52.539744,13.4480512436,0.0,4.83426,8.6137912436
 09/24  09:00:00,100.363716135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.379992248,0.0,0.0,0.0,43.513341876,52.539744,13.51791076,0.0,4.83426,8.68365076
 09/24  11:00:00,101.211771357,0.0,0.0,0.0,43.513341876,52.539744,13.4720759092,0.0,4.83426,8.63781590921
 09/24  12:00:00,100.361618074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,100.442286583,0.0,0.0,0.0,43.513341876,52.539744,13.4721873107,0.0,4.83426,8.63792731073
 09/24  14:00:00,100.45826675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,100.416280852,0.0,0.0,0.0,43.513341876,52.539744,13.4671362914,0.0,4.83426,8.63287629142
 09/24  16:00:00,100.220179822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.204264402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,100.183331374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,112.593429972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.536649229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.307988901,0.0,0.0,0.0,43.513341876,52.539744,22.3121203338,0.0,4.83426,17.4778603338
 09/24  22:00:00,117.964070112,0.0,0.0,0.0,43.513341876,52.539744,13.4431669943,0.0,4.83426,8.60890699427
 09/24  23:00:00,118.819214164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.951480114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.955857838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.954800141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.951182276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.40184814,0.0,0.0,0.0,43.513341876,52.539744,13.4482041557,0.0,4.83426,8.61394415574
 09/25  05:00:00,118.374294527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,318.644437488,72.7186335854,124.640960318,0.0,43.513341876,53.238744,292.391887917,287.537627917,4.83426,0.02
 09/25  07:00:00,416.234037958,72.7186335854,56.770430377,0.0,220.879908,53.238744,303.254665573,280.976519014,4.83426,17.4438865594
 09/25  08:00:00,478.578863101,73.5230927891,31.4556656913,0.0,220.879908,145.652643033,238.574187684,184.78570145,36.25695,17.5315362338
 09/25  09:00:00,466.754408809,74.036415227,18.9759020615,0.0,220.879908,145.652643033,249.126775141,177.556949618,36.25695,35.3128755232
 09/25  10:00:00,463.42478438,74.4941577698,10.0097286913,0.0,220.879908,151.653867033,261.12629243,186.267432235,48.3426,26.5162601955
 09/25  11:00:00,464.68107786,74.9505261866,9.41231958255,0.0,220.879908,151.653867033,231.937445444,148.151911027,48.3426,35.4429344163
 09/25  12:00:00,479.405751769,74.8229332404,24.4767662799,0.0,220.879908,151.653867033,207.582658057,123.726329933,48.3426,35.5137281245
 09/25  13:00:00,489.200775119,75.0917781761,39.8759921177,0.0,220.879908,145.652643033,190.107337828,130.375289329,24.1713,35.5607484984
 09/25  14:00:00,494.843984368,75.8312187039,44.6857739796,0.0,220.879908,145.652643033,178.305022605,127.636168355,24.1713,26.4975542504
 09/25  15:00:00,506.517454529,76.5418118811,63.3317254912,0.0,220.879908,137.835547516,115.204811023,75.0020869142,4.83426,35.3684641085
 09/25  16:00:00,541.928105457,74.6990722659,105.568197825,0.0,220.879908,133.019064,41.7856714701,10.5803510938,4.83426,26.3710603763
 09/25  17:00:00,506.119371236,73.5157261445,150.632515859,0.0,220.879908,53.238744,32.974245415,1.77110786063,4.83426,26.3688775544
 09/25  18:00:00,501.398737964,73.3056421886,146.233602456,0.0,220.879908,53.238744,41.5582341352,10.2870339716,4.83426,26.4369401636
 09/25  19:00:00,457.004197761,73.0749663722,90.1065108335,0.0,220.879908,53.238744,58.5483742668,45.049700844,4.83426,8.66441342274
 09/25  20:00:00,423.412358411,72.9344415462,50.9167032486,0.0,220.879908,53.238744,80.6768118031,75.8225518031,4.83426,0.02
 09/25  21:00:00,118.174103787,0.0,0.0,0.0,43.513341876,52.539744,13.4913589296,0.0,4.83426,8.65709892962
 09/25  22:00:00,117.90131625,0.0,0.0,0.0,43.513341876,52.539744,13.4657174991,0.0,4.83426,8.63145749911
 09/25  23:00:00,118.828331992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.90981866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.899158076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.894733505,0.0,0.0,0.0,43.513341876,52.539744,13.448268782,0.0,4.83426,8.61400878198
 09/26  03:00:00,117.879841737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.007905413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.680442157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,192.312955538,72.7186335854,0.00415697519005,0.0,43.513341876,53.238744,530.489070764,517.040920545,4.83426,8.61389021875
 09/26  07:00:00,357.341461529,72.7186335854,0.0,0.0,220.879908,53.238744,499.5430461,485.975997477,4.83426,8.73278862228
 09/26  08:00:00,444.711983818,73.587347253,0.00274486463175,0.0,220.879908,145.652643033,371.717960963,309.170102693,36.25695,26.2909082703
 09/26  09:00:00,468.210570078,74.3176278576,21.0238322312,0.0,220.879908,145.652643033,240.848801837,178.100446279,36.25695,26.4914055584
 09/26  10:00:00,539.193432235,75.6063504308,82.8986429122,0.0,220.879908,151.653867033,153.792828745,70.0968324391,48.3426,35.3533963063
 09/26  11:00:00,711.28780553,77.8415881889,250.780853772,0.0,220.879908,151.653867033,75.929697756,1.00019051252,48.3426,26.5869072435
 09/26  12:00:00,922.010288991,80.372640321,459.160602185,0.0,220.879908,151.653867033,83.8639850073,0.0,48.3426,35.5213850073
 09/26  13:00:00,998.637353041,83.026360823,538.842478243,0.0,220.879908,145.652643033,68.6309579369,0.00956133316301,24.1713,44.4500966037
 09/26  14:00:00,1002.69269528,85.6379952487,540.312417688,0.0,220.879908,145.652643033,50.6721851409,0.0,24.1713,26.5008851409
 09/26  15:00:00,1012.03989657,86.549427988,556.755144237,0.0,220.879908,137.835547516,31.3739801018,0.0056626971807,4.83426,26.5340574046
 09/26  16:00:00,998.14312195,81.0194053097,553.975815454,0.0,220.879908,133.019064,31.2196917983,0.0111918488509,4.83426,26.3742399495
 09/26  17:00:00,823.892865212,77.1421818101,463.669595487,0.0,220.879908,53.238744,31.204343052,0.0,4.83426,26.370083052
 09/26  18:00:00,787.94713759,76.3733359891,428.434110547,0.0,220.879908,53.238744,31.2739678588,0.0,4.83426,26.4397078588
 09/26  19:00:00,713.049674153,75.2083474536,339.939908668,0.0,220.879908,53.238744,13.4983614277,0.0,4.83426,8.66410142765
 09/26  20:00:00,617.125498003,74.4881311909,242.064841379,0.0,220.879908,53.238744,13.490998065,0.0,4.83426,8.65673806505
 09/26  21:00:00,117.992791161,0.0,0.0,0.0,43.513341876,52.539744,13.4916400134,0.0,4.83426,8.65738001343
 09/26  22:00:00,118.061005003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.989131342,0.0,0.0,0.0,43.513341876,52.539744,13.4582992707,0.0,4.83426,8.62403927067
 09/26  24:00:00,118.091707171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.080122662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.076100479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.072249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.548140048,0.0,0.0,0.0,43.513341876,52.539744,13.4483796368,0.0,4.83426,8.61411963683
 09/27  05:00:00,118.50240472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,337.51344601,72.7614969752,142.411148436,0.0,43.513341876,53.238744,134.729092043,129.874832043,4.83426,0.02
 09/27  07:00:00,497.052387527,72.7202433085,136.227581349,0.0,220.879908,53.238744,141.764575099,119.485100646,4.83426,17.4452144528
 09/27  08:00:00,678.222847343,75.453154509,227.391960385,0.0,220.879908,145.652643033,84.2850758164,30.4932329174,36.25695,17.5348928991
 09/27  09:00:00,782.295580853,76.703701864,329.44758084,0.0,220.879908,145.652643033,78.8985455684,7.32239215845,36.25695,35.31920341
 09/27  10:00:00,950.322056935,78.6979860517,488.519566608,0.0,220.879908,151.653867033,74.8645217774,0.0,48.3426,26.5219217774
 09/27  11:00:00,997.575726396,81.0083329863,531.489049038,0.0,220.879908,151.653867033,83.8075419969,0.0078550773731,48.3426,35.4570869196
 09/27  12:00:00,1030.82986548,82.430946619,563.454994776,0.0,220.879908,151.653867033,83.8663826863,0.0,48.3426,35.5237826863
 09/27  13:00:00,1040.76092501,84.0608999654,577.200639325,0.0,220.879908,145.652643033,59.7542842392,0.0108691716412,24.1713,35.5721150676
 09/27  14:00:00,1055.09115758,85.54563659,589.611714348,0.0,220.879908,145.652643033,59.5029006353,0.0,24.1713,35.3316006353
 09/27  15:00:00,1071.3253436,86.5376255341,612.422993493,0.0,220.879908,137.835547516,31.3787694327,0.00660496338938,4.83426,26.5379044693
 09/27  16:00:00,1119.61112539,80.807276269,671.378821434,0.0,220.879908,133.019064,31.2216170418,0.0104605682642,4.83426,26.3768964735
 09/27  17:00:00,1035.19105415,77.1914908974,670.616190452,0.0,220.879908,53.238744,31.2093306412,0.0,4.83426,26.3750706412
 09/27  18:00:00,1031.72687436,76.7517227385,667.72599589,0.0,220.879908,53.238744,31.2807992558,0.0,4.83426,26.4465392558
 09/27  19:00:00,1030.03247641,76.3005627785,650.999276808,0.0,220.879908,53.238744,13.4987046967,0.0,4.83426,8.66444469673
 09/27  20:00:00,1014.9991234,75.9488696883,633.551764586,0.0,220.879908,53.238744,13.4918076282,0.0,4.83426,8.65754762818
 09/27  21:00:00,118.724071452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  22:00:00,118.337558481,0.0,0.0,0.0,43.513341876,52.539744,13.4659426838,0.0,4.83426,8.63168268384
 09/27  23:00:00,119.183647878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.301336615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.288724656,0.0,0.0,0.0,43.513341876,52.539744,13.448315325,0.0,4.83426,8.61405532503
 09/28  02:00:00,118.277016218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.263963266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.785402397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.748002719,0.0,0.0,0.0,43.513341876,52.539744,13.4482367695,0.0,4.83426,8.61397676955
 09/28  06:00:00,723.534922458,73.6752996938,523.012598492,0.0,43.513341876,53.238744,4.86755051659,0.0132905165949,4.83426,0.02
 09/28  07:00:00,892.020524187,72.9855832751,526.871296351,0.0,220.879908,53.238744,22.2806423282,0.0,4.83426,17.4463823282
 09/28  08:00:00,972.113497973,80.0135424528,512.910746822,0.0,220.879908,145.652643033,53.7936711327,0.0,36.25695,17.5367211327
 09/28  09:00:00,998.764607709,83.0816152746,535.793462013,0.0,220.879908,145.652643033,62.7559614674,0.0,36.25695,26.4990114674
 09/28  10:00:00,1047.65013774,86.7798279092,574.123842526,0.0,220.879908,151.653867033,83.7019544593,0.0,48.3426,35.3593544593
 09/28  11:00:00,1104.07134138,90.9415764107,624.48901733,0.0,220.879908,151.653867033,83.7959124301,0.0,48.3426,35.4533124301
 09/28  12:00:00,1133.84318845,94.4806874049,650.994800233,0.0,220.879908,151.653867033,83.8733045607,0.0,48.3426,35.5307045607
 09/28  13:00:00,1147.08420663,97.2459849398,666.832268734,0.0,220.879908,145.652643033,59.7433021507,0.0,24.1713,35.5720021507
 09/28  14:00:00,1160.55912752,100.070767346,677.171284587,0.0,220.879908,145.652643033,50.6769296358,0.0,24.1713,26.5056296358
 09/28  15:00:00,1161.73791634,102.345634321,683.833813964,0.0,220.879908,137.835547516,40.2117945737,0.0,4.83426,35.3775345737
 09/28  16:00:00,1181.17350512,98.9681591211,711.505993899,0.0,220.879908,133.019064,31.2219593905,0.0102046095686,4.83426,26.3774947809
 09/28  17:00:00,1092.15569346,91.6210970914,710.276907847,0.0,220.879908,53.238744,31.2082617576,0.0,4.83426,26.3740017576
 09/28  18:00:00,1082.61026074,87.6966683517,705.143300917,0.0,220.879908,53.238744,31.2796898171,0.0,4.83426,26.4454298171
 09/28  19:00:00,1080.50495736,84.3875196671,691.020512546,0.0,220.879908,53.238744,13.4997020619,0.0,4.83426,8.66544206185
 09/28  20:00:00,1058.99998313,81.9914517089,669.388295125,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/28  21:00:00,284.546759859,0.840421543208,163.992127615,0.0,43.513341876,52.539744,13.4920923227,0.0,4.83426,8.65783232272
 09/28  22:00:00,455.564312839,2.6340391445,331.535465007,0.0,43.513341876,52.539744,13.4663531205,0.0,4.83426,8.63209312051
 09/28  23:00:00,143.613244982,0.216229914601,23.8730622696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,244.739180763,1.08085205415,123.97342821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.424446011,0.0,0.0,0.0,43.513341876,52.539744,13.448249196,0.0,4.83426,8.61398919598
 09/29  02:00:00,118.409266977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,118.388422674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,121.086503419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,120.665800055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,748.628146609,75.7500696563,543.702614356,0.0,43.513341876,53.238744,13.4557805878,0.00734661457161,4.83426,8.61417397325
 09/29  07:00:00,907.826139281,75.223462217,539.236672166,0.0,220.879908,53.238744,13.5671367597,0.0,4.83426,8.7328767597
 09/29  08:00:00,1007.77335227,86.3510977266,541.197777555,0.0,220.879908,145.652643033,62.553190416,0.0,36.25695,26.296240416
 09/29  09:00:00,1040.68305548,89.1855345787,570.667340625,0.0,220.879908,145.652643033,62.7556735632,0.0,36.25695,26.4987235632
 09/29  10:00:00,1089.46160508,92.7552528582,609.210875198,0.0,220.879908,151.653867033,83.7022896035,0.0,48.3426,35.3596896035
 09/29  11:00:00,1131.89919991,96.0294717559,647.198678413,0.0,220.879908,151.653867033,83.8015062944,0.0,48.3426,35.4589062944
 09/29  12:00:00,1148.00553716,98.110206712,661.900624139,0.0,220.879908,151.653867033,83.8750825407,0.0,48.3426,35.5324825407
 09/29  13:00:00,1148.48491649,98.48049414,667.656046026,0.0,220.879908,145.652643033,59.7503049645,0.0,24.1713,35.5790049645
 09/29  14:00:00,1144.35426705,99.0623894287,663.373373352,0.0,220.879908,145.652643033,50.680135004,0.0,24.1713,26.508835004
 09/29  15:00:00,1144.02796594,101.404758745,668.744644118,0.0,220.879908,137.835547516,40.2354383696,0.0178147260985,4.83426,35.3833636435
 09/29  16:00:00,1183.49151894,98.3818924386,716.333655621,0.0,220.879908,133.019064,31.2232162724,0.00992880693255,4.83426,26.3790274655
 09/29  17:00:00,1097.67151477,91.9449791741,717.413751801,0.0,220.879908,53.238744,31.2099911,0.0,4.83426,26.3757311
 09/29  18:00:00,1085.757001,88.7343965586,709.055533135,0.0,220.879908,53.238744,31.2818443186,0.0,4.83426,26.4475843186
 09/29  19:00:00,1068.86217909,84.6966012387,681.830642432,0.0,220.879908,53.238744,13.4998135362,0.0,4.83426,8.66555353621
 09/29  20:00:00,1049.75907192,82.0242372309,662.743692014,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/29  21:00:00,282.230031385,0.960009970938,161.945652396,0.0,43.513341876,52.539744,13.4922045768,0.0,4.83426,8.65794457678
 09/29  22:00:00,263.575974645,1.08310729637,142.931905304,0.0,43.513341876,52.539744,13.4657395764,0.0,4.83426,8.63147957641
 09/29  23:00:00,164.317541563,0.362128226926,44.256463332,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,198.520891046,0.718691042396,78.6128528153,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.394509876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.364043154,0.0,0.0,0.0,43.513341876,52.539744,13.4432709221,0.0,4.83426,8.60901092207
 09/30  03:00:00,118.359061249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.904656622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.865111168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.853336865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,106.719301238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.762172426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,224.081749976,0.989471414739,121.032120828,0.0,43.513341876,52.539744,13.4483395731,0.0,4.83426,8.61407957314
 09/30  10:00:00,459.790271407,2.96390934462,352.289119895,0.0,43.513341876,52.539744,13.5189657802,0.0,4.83426,8.68470578016
 09/30  11:00:00,527.024327985,9.02645966114,412.110571656,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,542.39796714,10.9382420899,426.303265809,0.0,43.513341876,52.539744,13.4734753598,0.0,4.83426,8.63921535976
 09/30  13:00:00,610.379230456,8.94249106934,495.611393377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,561.516172552,11.6854878849,444.610373025,0.0,43.513341876,52.539744,13.4683224137,0.0,4.83426,8.63406241372
 09/30  15:00:00,611.201367117,10.2807358148,495.196331534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,546.788544361,11.4355612189,430.307295719,0.0,43.513341876,52.539744,13.4433901623,0.0,4.83426,8.60913016228
 09/30  17:00:00,584.52542703,9.52851506507,469.606788674,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,473.824990055,4.25074913557,365.087216865,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,457.790532912,4.14668236456,333.842023041,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,375.581235316,3.37962817015,250.283881393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,176.298088587,0.813311574874,56.1673265251,0.0,43.513341876,52.539744,22.3194288443,0.0,4.83426,17.4851688443
 09/30  22:00:00,118.198455305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,119.007759764,0.0,0.0,0.0,43.513341876,52.539744,13.4433918601,0.0,4.83426,8.60913186013
 09/30  24:00:00,118.137050717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.104223523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.067577331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.03201996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.453857903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.39288227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.397589547,0.0,0.0,0.0,43.513341876,52.539744,13.4432675526,0.0,4.83426,8.60900755264
 10/01  07:00:00,106.311919426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.408243564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.554226705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.636553222,0.0,0.0,0.0,43.513341876,52.539744,13.5194204616,0.0,4.83426,8.68516046162
 10/01  11:00:00,171.860981826,0.848290994016,68.6629774388,0.0,43.513341876,52.539744,13.4733420616,0.0,4.83426,8.63908206163
 10/01  12:00:00,405.432492211,3.74085643114,296.819611622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,422.546442218,4.09141631443,313.088810728,0.0,43.513341876,52.539744,13.4736636838,0.0,4.83426,8.63940368382
 10/01  14:00:00,451.420937998,4.28678203857,341.441110715,0.0,43.513341876,52.539744,13.4684512321,0.0,4.83426,8.6341912321
 10/01  15:00:00,495.960409799,4.71738479897,385.214842461,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,492.846787726,4.49943219254,382.607854207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,486.282169572,4.54455998295,376.035468923,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,445.713839927,4.21971563209,336.074306289,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,346.718248658,3.06135239618,224.251926226,0.0,43.513341876,52.539744,13.4429971295,0.0,4.83426,8.60873712949
 10/01  20:00:00,237.330250383,1.53347765492,115.030885607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,161.302332037,0.718691042396,41.3199797128,0.0,43.513341876,52.539744,22.3202361469,0.0,4.83426,17.4859761469
 10/01  22:00:00,118.204937136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.998013143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,118.136305888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,118.113908902,0.0,0.0,0.0,43.513341876,52.539744,13.4485539242,0.0,4.83426,8.61429392417
 10/02  02:00:00,118.090251249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,118.063631038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.518635406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.453839933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,315.195173901,72.9392842718,119.139413943,0.0,43.513341876,53.238744,223.868291904,210.419735091,4.83426,8.61429681302
 10/02  07:00:00,405.739930262,72.7201347267,44.6232137945,0.0,220.879908,53.238744,263.391183253,242.236082214,4.83426,16.3208410385
 10/02  08:00:00,477.8429021,75.3484903517,27.8956418458,0.0,220.879908,145.652643033,220.500594976,165.569906149,36.25695,18.6737388275
 10/02  09:00:00,507.01463551,76.7441617466,55.5893544485,0.0,220.879908,145.652643033,190.05810926,127.292618879,36.25695,26.5085403806
 10/02  10:00:00,537.87767276,78.0547297828,78.9382405788,0.0,220.879908,151.653867033,212.666685021,128.949994192,48.3426,35.3740908285
 10/02  11:00:00,571.42737682,80.5326447466,108.835158481,0.0,220.879908,151.653867033,156.602193404,72.7893810609,48.3426,35.4702123427
