Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  12:00:00,730.725799458,83.4275172499,265.616176166,0.0,220.879908,151.653867033,86.2688799997,2.37933035585,48.3426,35.5469496439
 10/02  13:00:00,916.84211744,86.236822485,454.5522231,0.0,220.879908,145.652643033,59.7712683474,0.00547055899643,24.1713,35.5944977884
 10/02  14:00:00,1000.49048505,88.6428689962,535.533223907,0.0,220.879908,145.652643033,59.5211157798,0.0,24.1713,35.3498157798
 10/02  15:00:00,1005.39863868,91.0048186193,545.802716626,0.0,220.879908,137.835547516,31.3888938168,0.00504547461701,4.83426,26.5495883422
 10/02  16:00:00,986.642090258,85.5430806906,537.688298514,0.0,220.879908,133.019064,31.2346931414,0.0145769490278,4.83426,26.3858561924
 10/02  17:00:00,698.325020693,79.628844069,335.374192003,0.0,220.879908,53.238744,31.2249269251,0.0,4.83426,26.3906669251
 10/02  18:00:00,524.665146219,76.7574662468,165.265673777,0.0,220.879908,53.238744,60.1089358337,28.8125327934,4.83426,26.4621430403
 10/02  19:00:00,399.396759696,74.7740315766,28.2487128326,0.0,220.879908,53.238744,93.1655232612,79.6652734622,4.83426,8.66598979905
 10/02  20:00:00,370.671085929,73.882004033,0.0,0.0,220.879908,53.238744,154.471771986,140.979022088,4.83426,8.658489898
 10/02  21:00:00,118.036003629,0.0,0.0,0.0,43.513341876,52.539744,13.4925800621,0.0,4.83426,8.65832006215
 10/02  22:00:00,117.795175134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,118.767697638,0.0,0.0,0.0,43.513341876,52.539744,13.4586824873,0.0,4.83426,8.62442248731
 10/02  24:00:00,117.838468563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,117.841006759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.83395199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.82652556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,119.937181324,0.0,0.0,0.0,43.513341876,52.539744,13.4484348374,0.0,4.83426,8.61417483737
 10/03  05:00:00,119.609136595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,192.317610761,72.7186335854,0.00353845856531,0.0,43.513341876,53.238744,663.381999864,658.527739864,4.83426,0.02
 10/03  07:00:00,360.337404791,72.7186335854,0.0,0.0,220.879908,53.238744,615.889325515,593.603139399,4.83426,17.4519261165
 10/03  08:00:00,444.493505394,73.3811735527,0.00260498028128,0.0,220.879908,145.652643033,441.731236944,382.25177687,36.25695,23.222510074
 10/03  09:00:00,445.405095174,74.2353191678,0.00338113267416,0.0,220.879908,145.652643033,326.940967972,261.06661663,36.25695,29.6174013426
 10/03  10:00:00,481.353503368,75.3776424879,25.8160202387,0.0,220.879908,151.653867033,234.341663757,159.461391002,48.3426,26.5376727556
 10/03  11:00:00,532.51145341,76.8281465794,74.3616381166,0.0,220.879908,151.653867033,177.399044138,93.5793589643,48.3426,35.4770851738
 10/03  12:00:00,585.85082224,78.0920510037,126.981376693,0.0,220.879908,151.653867033,122.257647475,38.3635724701,48.3426,35.5514750048
 10/03  13:00:00,714.455539089,80.9995476837,258.062429867,0.0,220.879908,145.652643033,68.6646726451,0.00530592670401,24.1713,44.4880667184
 10/03  14:00:00,825.782709071,83.2341635637,366.889571221,0.0,220.879908,145.652643033,50.6918386267,0.0,24.1713,26.5205386267
 10/03  15:00:00,873.862110098,85.2286181256,420.638266012,0.0,220.879908,137.835547516,40.2330646465,0.0,4.83426,35.3988046465
 10/03  16:00:00,817.990882895,80.3400099422,374.634993092,0.0,220.879908,133.019064,31.2347565613,0.0115444957597,4.83426,26.3889520656
 10/03  17:00:00,602.675684662,75.9850131442,243.732042629,0.0,220.879908,53.238744,33.541482496,2.32018900226,4.83426,26.3870334938
 10/03  18:00:00,465.910365943,74.3280461088,109.086592339,0.0,220.879908,53.238744,75.9277459045,44.6347247172,4.83426,26.4587611873
 10/03  19:00:00,393.85753733,73.5265337153,21.4487545567,0.0,220.879908,53.238744,100.499569464,86.9996365688,4.83426,8.66567289474
 10/03  20:00:00,369.521087061,73.1619401447,0.0,0.0,220.879908,53.238744,165.796723597,152.304566074,4.83426,8.6578975227
 10/03  21:00:00,117.713535797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  22:00:00,117.784343777,0.0,0.0,0.0,43.513341876,52.539744,13.4664209688,0.0,4.83426,8.63216096876
 10/03  23:00:00,118.751668327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.818756309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.817402568,0.0,0.0,0.0,43.513341876,52.539744,13.4485084393,0.0,4.83426,8.61424843929
 10/04  02:00:00,117.804385981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.791966611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.208865724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.167634097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,191.780624952,72.7186335854,0.00302585080151,0.0,43.513341876,53.238744,864.506594618,851.057913977,4.83426,8.6144206406
 10/04  07:00:00,360.469756245,72.7186335854,0.0,0.0,220.879908,53.238744,789.340043309,767.053543756,4.83426,17.4522395536
 10/04  08:00:00,444.254791351,73.0210180028,0.00195656061816,0.0,220.879908,145.652643033,662.681137559,608.87938332,36.25695,17.5448042394
 10/04  09:00:00,444.646655421,73.4354721297,0.00260044580496,0.0,220.879908,145.652643033,577.862476801,506.257736319,36.25695,35.3477904815
 10/04  10:00:00,451.53677836,74.3796530409,0.0021368598455,0.0,220.879908,151.653867033,428.176763554,353.294709137,48.3426,26.5394544173
 10/04  11:00:00,453.924999322,75.8706601302,0.0,0.0,220.879908,151.653867033,293.358144386,209.535345311,48.3426,35.4801990752
 10/04  12:00:00,498.874288295,78.0089152014,41.3476556808,0.0,220.879908,151.653867033,182.639536224,98.739923476,48.3426,35.557012748
 10/04  13:00:00,606.163561973,80.1890819457,151.998825829,0.0,220.879908,145.652643033,79.0402797623,19.2697327382,24.1713,35.5992470241
 10/04  14:00:00,723.958299177,82.3393975396,267.315113042,0.0,220.879908,145.652643033,59.5281300117,0.0,24.1713,35.3568300117
 10/04  15:00:00,833.30672652,84.5382221099,382.118809352,0.0,220.879908,137.835547516,31.3919318839,0.0,4.83426,26.5576718839
 10/04  16:00:00,805.001385452,80.0436831993,363.444615909,0.0,220.879908,133.019064,31.2413227312,0.0114148133117,4.83426,26.3956479179
 10/04  17:00:00,623.948348601,76.0503901933,266.353965997,0.0,220.879908,53.238744,31.4847906228,0.256199180402,4.83426,26.3943314424
 10/04  18:00:00,540.443660236,74.6960148436,184.420491435,0.0,220.879908,53.238744,43.9372817061,6.75595492194,4.83426,32.3470667842
 10/04  19:00:00,489.021980203,73.7856484192,115.865010283,0.0,220.879908,53.238744,46.7394599071,39.0102727509,4.83426,2.89492715624
 10/04  20:00:00,430.241419353,73.308481378,57.9130936084,0.0,220.879908,53.238744,92.6586171012,79.1657180573,4.83426,8.65863904395
 10/04  21:00:00,118.082092981,0.0,0.0,0.0,43.513341876,52.539744,13.4928322433,0.0,4.83426,8.65857224329
 10/04  22:00:00,117.818085534,0.0,0.0,0.0,43.513341876,52.539744,13.4666806546,0.0,4.83426,8.63242065462
 10/04  23:00:00,118.744211414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,117.806513069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.822626572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.791224803,0.0,0.0,0.0,43.513341876,52.539744,13.4485849399,0.0,4.83426,8.6143249399
 10/05  03:00:00,117.778978099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.25419275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.223092845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,191.665955441,72.7186335854,0.00303698166773,0.0,43.513341876,53.238744,708.103748153,703.249488153,4.83426,0.02
 10/05  07:00:00,360.389786796,72.7186335854,0.0,0.0,220.879908,53.238744,699.174525112,676.884891759,4.83426,17.4553733532
 10/05  08:00:00,444.24634156,73.1516845851,0.00254018987154,0.0,220.879908,145.652643033,430.356107837,367.789802932,36.25695,26.3093549045
 10/05  09:00:00,503.505110274,74.0287688501,54.5385571054,0.0,220.879908,145.652643033,205.034441798,142.261903192,36.25695,26.5155886063
 10/05  10:00:00,599.242309893,75.3799318375,142.084645313,0.0,220.879908,151.653867033,105.806733062,22.0789465614,48.3426,35.3851865009
 10/05  11:00:00,735.590007856,77.7357109093,274.722304065,0.0,220.879908,151.653867033,83.8375924359,0.0103188664236,48.3426,35.4846735694
 10/05  12:00:00,907.623090153,80.4085295277,444.680153256,0.0,220.879908,151.653867033,83.8997910898,0.0,48.3426,35.5571910898
 10/05  13:00:00,1026.94966398,83.2547571938,567.068950793,0.0,220.879908,145.652643033,59.7868724462,0.01057612601,24.1713,35.6049963202
 10/05  14:00:00,1048.37397709,86.3224068563,585.563253147,0.0,220.879908,145.652643033,59.5322927,0.0,24.1713,35.3609927
 10/05  15:00:00,1067.39886822,89.3108599599,609.210041147,0.0,220.879908,137.835547516,31.3925346221,0.0,4.83426,26.5582746221
 10/05  16:00:00,1097.82862847,84.9785071903,649.084963608,0.0,220.879908,133.019064,31.2411712177,0.0110918194714,4.83426,26.3958193982
 10/05  17:00:00,996.41187588,79.7276569895,632.950562285,0.0,220.879908,53.238744,31.2278872252,0.0,4.83426,26.3936272252
 10/05  18:00:00,977.159757584,77.7561340267,615.954542325,0.0,220.879908,53.238744,31.3021476334,0.0,4.83426,26.4678876334
 10/05  19:00:00,827.121663384,75.8346230129,449.764436267,0.0,220.879908,53.238744,13.508993176,0.00807356212912,4.83426,8.66665961388
 10/05  20:00:00,665.859914537,74.7261237729,290.093643505,0.0,220.879908,53.238744,13.4932304308,0.0,4.83426,8.65897043079
 10/05  21:00:00,118.372336644,0.0,0.0,0.0,43.513341876,52.539744,13.4931304255,0.0,4.83426,8.6588704255
 10/05  22:00:00,118.085610748,0.0,0.0,0.0,43.513341876,52.539744,13.4669679936,0.0,4.83426,8.63270799363
 10/05  23:00:00,118.984467838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,118.096090209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,118.068055866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.053861825,0.0,0.0,0.0,43.513341876,52.539744,13.448781582,0.0,4.83426,8.61452158195
 10/06  03:00:00,118.06127235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,120.357316452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.980554437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,316.189894254,72.7186335854,120.664730084,0.0,43.513341876,53.238744,188.956216701,184.101956701,4.83426,0.02
 10/06  07:00:00,454.217395425,72.7186335854,90.559356015,0.0,220.879908,53.238744,180.008975019,157.718842108,4.83426,17.4558729112
 10/06  08:00:00,583.225771473,74.7140175781,133.505550421,0.0,220.879908,145.652643033,79.3147274845,16.7440140535,36.25695,26.3137634311
 10/06  09:00:00,709.529449281,76.7447408695,257.256429623,0.0,220.879908,145.652643033,62.7786207658,0.0,36.25695,26.5216707658
 10/06  10:00:00,889.26511216,79.3120957834,427.845552575,0.0,220.879908,151.653867033,83.7314799675,0.0,48.3426,35.3888799675
 10/06  11:00:00,1050.6211486,82.4265892993,584.770880612,0.0,220.879908,151.653867033,83.8269570394,0.0,48.3426,35.4843570394
 10/06  12:00:00,1077.56756413,85.5788197676,609.381383149,0.0,220.879908,151.653867033,83.9049630129,0.0,48.3426,35.5623630129
 10/06  13:00:00,1089.94422384,88.7373071406,623.830021433,0.0,220.879908,145.652643033,59.792615263,0.010496197625,24.1713,35.6108190654
 10/06  14:00:00,1111.46420457,91.5982449201,641.798360321,0.0,220.879908,145.652643033,59.5375441131,0.0,24.1713,35.3662441131
 10/06  15:00:00,1118.51831916,94.4098092308,653.460540607,0.0,220.879908,137.835547516,31.3968205203,0.0,4.83426,26.5625605203
 10/06  16:00:00,1134.64708082,89.0393292702,680.467919748,0.0,220.879908,133.019064,31.2455062021,0.0112871516959,4.83426,26.3999590504
 10/06  17:00:00,1030.33100447,82.7350529167,663.022984101,0.0,220.879908,53.238744,31.2324865073,0.0,4.83426,26.3982265073
 10/06  18:00:00,1017.68825927,79.7945905578,653.646728272,0.0,220.879908,53.238744,40.122173086,0.0,4.83426,35.287913086
 10/06  19:00:00,1018.52849419,77.5043969196,639.305591137,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/06  20:00:00,973.691978325,76.2026455337,595.784674467,0.0,220.879908,53.238744,13.4934863335,0.0,4.83426,8.65922633346
 10/06  21:00:00,118.14555614,0.0,0.0,0.0,43.513341876,52.539744,13.4934610926,0.0,4.83426,8.6592010926
 10/06  22:00:00,118.196857708,0.0,0.0,0.0,43.513341876,52.539744,13.4671732273,0.0,4.83426,8.63291322734
 10/06  23:00:00,119.076739289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,118.167349863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,118.158205261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.151633278,0.0,0.0,0.0,43.513341876,52.539744,13.4435373736,0.0,4.83426,8.60927737365
 10/07  03:00:00,118.127319446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.57849803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.524304517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.535831182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,109.407945707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.476354361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.587947427,0.0,0.0,0.0,43.513341876,52.539744,13.4487139584,0.0,4.83426,8.61445395835
 10/07  10:00:00,100.655047918,0.0,0.0,0.0,43.513341876,52.539744,13.5220433801,0.0,4.83426,8.68778338008
 10/07  11:00:00,101.497814484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  12:00:00,308.210816718,2.60108914146,202.956406192,0.0,43.513341876,52.539744,13.4740018646,0.0,4.83426,8.63974186464
 10/07  13:00:00,386.285671667,3.6928409766,278.880102918,0.0,43.513341876,52.539744,13.469136887,0.0,4.83426,8.63487688701
 10/07  14:00:00,410.521779966,4.0816591597,302.492758534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,436.734503675,4.1935659355,328.480036012,0.0,43.513341876,52.539744,13.4678103589,0.0,4.83426,8.63355035891
 10/07  16:00:00,436.227836775,4.31821017396,328.049086683,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,409.58442589,3.99650723361,301.966663634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,369.544495724,3.66325643553,262.662259689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,322.217336486,2.63777823261,198.465069173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,131.180625935,0.233235572738,11.9420113246,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.55962929,0.0,0.0,0.0,43.513341876,52.539744,22.3266905738,0.0,4.83426,17.4924305738
 10/07  22:00:00,118.150436118,0.0,0.0,0.0,43.513341876,52.539744,13.4435611589,0.0,4.83426,8.60930115889
 10/07  23:00:00,118.962861389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,118.112958844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,118.128054037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,118.137122249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,118.135324235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.647599287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.612427322,0.0,0.0,0.0,43.513341876,52.539744,13.4435681504,0.0,4.83426,8.60930815038
 10/08  06:00:00,118.599124879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,109.428371106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.471611229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.524205593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.531641699,0.0,0.0,0.0,43.513341876,52.539744,22.1903944406,0.0,4.83426,17.3561344406
 10/08  11:00:00,101.331761971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.533070876,0.0,0.0,0.0,43.513341876,52.539744,13.4740867444,0.0,4.83426,8.63982674443
 10/08  13:00:00,100.658263938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,122.225264971,0.222590093455,21.055296358,0.0,43.513341876,52.539744,13.4690723912,0.0,4.83426,8.63481239123
 10/08  15:00:00,283.26212139,2.0135811316,178.58744249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,240.406970159,1.65171630679,136.753346968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,263.982348072,2.01058790483,159.723684332,0.0,43.513341876,52.539744,13.4436208076,0.0,4.83426,8.60936080757
 10/08  18:00:00,229.185650825,1.69996432642,125.612315723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.841336607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.747081498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.454099295,0.0,0.0,0.0,43.513341876,52.539744,22.3302027813,0.0,4.83426,17.4959427813
 10/08  22:00:00,118.039888758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.875449766,0.0,0.0,0.0,43.513341876,52.539744,13.4434741182,0.0,4.83426,8.60921411819
 10/08  24:00:00,118.003177666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.987334106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.984933242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.982324962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.454346822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.421173915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.411651059,0.0,0.0,0.0,43.513341876,52.539744,13.4435051026,0.0,4.83426,8.60924510264
 10/09  07:00:00,109.286432167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.355655894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.44928427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.529020349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.405702173,0.0,0.0,0.0,43.513341876,52.539744,13.448851534,0.0,4.83426,8.61459153404
 10/09  12:00:00,134.162321551,0.552809583502,32.6520518107,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,359.069975634,3.41261069257,252.32918985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,377.093387635,3.58973287785,269.877662097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,373.919527893,3.5259875481,266.888786339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,458.776608698,4.43223726451,350.203637071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,418.723340229,4.02372036276,310.94783813,0.0,43.513341876,52.539744,13.4436002533,0.0,4.83426,8.60934025332
 10/09  18:00:00,283.348987789,2.63471403784,178.313160038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,254.340691463,1.62662314975,132.330564074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.807952917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.4454954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,118.038694619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.874123957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.98953025,0.0,0.0,0.0,43.513341876,52.539744,13.4435679034,0.0,4.83426,8.60930790344
 10/10  01:00:00,117.943093566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,117.941448395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.933311484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.17141615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.786655937,0.0,0.0,0.0,43.513341876,52.539744,13.4488905665,0.0,4.83426,8.6146305665
 10/10  06:00:00,192.306906681,72.7186335854,0.0036291556696,0.0,43.513341876,53.238744,396.087177952,391.232917952,4.83426,0.02
 10/10  07:00:00,360.321226068,72.7186335854,0.0,0.0,220.879908,53.238744,372.17340211,349.880062711,4.83426,17.4590793997
 10/10  08:00:00,585.859809214,73.8607540541,137.792924944,0.0,220.879908,145.652643033,166.383951555,112.574901642,36.25695,17.5520999139
 10/10  09:00:00,788.070539349,75.6735538777,336.280731943,0.0,220.879908,145.652643033,72.4653229079,0.830991540941,36.25695,35.3773813669
 10/10  10:00:00,1000.56652051,78.4720403863,539.02846511,0.0,220.879908,151.653867033,83.7494524068,0.0,48.3426,35.4068524068
 10/10  11:00:00,1074.88816483,81.9623349137,608.385200044,0.0,220.879908,151.653867033,80.1958611869,0.0,48.3426,31.8532611869
 10/10  12:00:00,1105.43307324,85.6069927137,635.922433874,0.0,220.879908,151.653867033,87.5810714145,0.0,48.3426,39.2384714145
 10/10  13:00:00,1118.77997381,88.8842866057,651.443354354,0.0,220.879908,145.652643033,59.8121557604,0.0100041740086,24.1713,35.6308515864
 10/10  14:00:00,1131.70817368,92.2274570994,660.843098106,0.0,220.879908,145.652643033,59.5526466291,0.0,24.1713,35.3813466291
 10/10  15:00:00,1138.30962482,95.4776595141,672.23924498,0.0,220.879908,137.835547516,31.4105196045,0.0,4.83426,26.5762596045
 10/10  16:00:00,1164.48559187,91.2419059369,707.943762601,0.0,220.879908,133.019064,31.254675735,0.0109081814938,4.83426,26.4095075535
 10/10  17:00:00,1062.80124366,86.0565475747,691.628824652,0.0,220.879908,53.238744,31.2420523614,0.0,4.83426,26.4077923614
 10/10  18:00:00,1039.46215918,82.1023162867,669.687579567,0.0,220.879908,53.238744,40.1378575129,0.0,4.83426,35.3035975129
 10/10  19:00:00,1021.43009076,78.8849355055,640.340953922,0.0,220.879908,53.238744,13.5015455255,0.0,4.83426,8.66728552548
 10/10  20:00:00,955.685553344,76.8817637753,577.120718946,0.0,220.879908,53.238744,4.86197377199,0.00771377198578,4.83426,0.02
 10/10  21:00:00,118.103431258,0.0,0.0,0.0,43.513341876,52.539744,13.494490288,0.0,4.83426,8.66023028798
 10/10  22:00:00,118.112896111,0.0,0.0,0.0,43.513341876,52.539744,13.4675237936,0.0,4.83426,8.63326379362
 10/10  23:00:00,119.023231138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.124046567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,118.117102056,0.0,0.0,0.0,43.513341876,52.539744,13.4489646997,0.0,4.83426,8.61470469969
 10/11  02:00:00,118.075537953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.00747659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.431776549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.395863724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,297.448144776,72.7215372693,103.42696701,0.0,43.513341876,53.238744,308.534245523,295.085337442,4.83426,8.61464808027
 10/11  07:00:00,410.910803162,72.7186335854,47.9807034946,0.0,220.879908,53.238744,249.586637329,227.29272506,4.83426,17.4596522684
 10/11  08:00:00,625.396777993,75.0339403065,175.186297134,0.0,220.879908,145.652643033,82.9762701791,29.1633940369,36.25695,17.5559261423
 10/11  09:00:00,883.843159192,77.4873231458,429.829722883,0.0,220.879908,145.652643033,71.6372188126,0.0,36.25695,35.3802688126
 10/11  10:00:00,1030.94709217,80.7906808226,566.936241738,0.0,220.879908,151.653867033,74.9035413519,0.0,48.3426,26.5609413519
 10/11  11:00:00,1080.05404371,84.5405576503,610.724971923,0.0,220.879908,151.653867033,83.8531603376,0.0,48.3426,35.5105603376
 10/11  12:00:00,1101.41039418,88.3994631013,628.531895614,0.0,220.879908,151.653867033,92.8244152626,0.0,48.3426,44.4818152626
 10/11  13:00:00,1106.74136335,91.6696561569,636.438350282,0.0,220.879908,145.652643033,59.8187248707,0.0107710437795,24.1713,35.6366538269
 10/11  14:00:00,1113.87273325,94.6870311739,640.507838524,0.0,220.879908,145.652643033,50.7138973369,0.0,24.1713,26.5425973369
 10/11  15:00:00,1126.99665126,98.0538267024,657.823318006,0.0,220.879908,137.835547516,40.2667720606,0.0,4.83426,35.4325120606
 10/11  16:00:00,1158.47102326,93.4505746244,699.138534429,0.0,220.879908,133.019064,31.2551477033,0.0108299518697,4.83426,26.4100577515
 10/11  17:00:00,1057.71880859,88.2166703829,683.938779781,0.0,220.879908,53.238744,31.244554641,0.0,4.83426,26.410294641
 10/11  18:00:00,1037.84881594,83.9129949412,665.892566407,0.0,220.879908,53.238744,31.3199936127,0.0,4.83426,26.4857336127
 10/11  19:00:00,1021.59607199,80.2054066008,638.474232511,0.0,220.879908,53.238744,13.5027385046,0.0,4.83426,8.66847850462
 10/11  20:00:00,987.66722072,77.9407711733,607.310539023,0.0,220.879908,53.238744,13.494477813,0.0,4.83426,8.66021781295
 10/11  21:00:00,118.531977621,0.0,0.0,0.0,43.513341876,52.539744,13.4945713178,0.0,4.83426,8.66031131782
 10/11  22:00:00,118.158503199,0.0,0.0,0.0,43.513341876,52.539744,13.4673634631,0.0,4.83426,8.63310346315
 10/11  23:00:00,119.080232957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,118.186616693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,118.148622747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,118.092509851,0.0,0.0,0.0,43.513341876,52.539744,13.4490120475,0.0,4.83426,8.61475204754
 10/12  03:00:00,118.077244553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.558560543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.505541231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,389.623565156,72.8484811296,194.457069283,0.0,43.513341876,53.238744,174.467561648,161.018584679,4.83426,8.61471696906
 10/12  07:00:00,499.253926148,72.7218168899,135.45239276,0.0,220.879908,53.238744,137.592156154,115.297471224,4.83426,17.4604249294
 10/12  08:00:00,725.578114213,76.2416421239,273.697205118,0.0,220.879908,145.652643033,54.2552966678,0.441560633705,36.25695,17.5567860341
 10/12  09:00:00,978.220185417,79.1208928855,522.051091113,0.0,220.879908,145.652643033,71.6405396225,0.0,36.25695,35.3835896225
 10/12  10:00:00,1048.13113725,82.6013416765,581.468321397,0.0,220.879908,151.653867033,74.90665793,0.0,48.3426,26.56405793
 10/12  11:00:00,1077.34758579,86.17691286,605.645957595,0.0,220.879908,151.653867033,83.8582923312,0.0,48.3426,35.5156923312
 10/12  12:00:00,1101.39871769,89.8741099972,626.183569417,0.0,220.879908,151.653867033,92.8316836592,0.0,48.3426,44.4890836592
 10/12  13:00:00,1114.66711274,92.9046704286,642.30954123,0.0,220.879908,145.652643033,59.8203547599,0.0107430322779,24.1713,35.6383117276
 10/12  14:00:00,1137.74299841,96.0274796355,662.521896811,0.0,220.879908,145.652643033,59.5593243698,0.0,24.1713,35.3880243698
 10/12  15:00:00,1150.75637512,98.981490572,680.553042939,0.0,220.879908,137.835547516,31.4161883261,0.0,4.83426,26.5819283261
 10/12  16:00:00,1178.25692381,93.982498522,718.440141374,0.0,220.879908,133.019064,31.2597041742,0.0107010107274,4.83426,26.4147431635
 10/12  17:00:00,1078.68703864,88.2757295075,705.105689429,0.0,220.879908,53.238744,31.2477813094,0.0,4.83426,26.4135213094
 10/12  18:00:00,1037.60706398,83.4664537254,666.62030981,0.0,220.879908,53.238744,40.1436432238,0.0,4.83426,35.3093832238
 10/12  19:00:00,1007.69509,79.6347558556,625.71666311,0.0,220.879908,53.238744,13.5024457388,0.0,4.83426,8.66818573885
 10/12  20:00:00,902.149810665,77.4470094259,522.907889335,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/12  21:00:00,118.509591196,0.0,0.0,0.0,43.513341876,52.539744,13.4933518696,0.0,4.83426,8.65909186959
 10/12  22:00:00,118.158713863,0.0,0.0,0.0,43.513341876,52.539744,13.4677155484,0.0,4.83426,8.63345554838
 10/12  23:00:00,119.078508097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,118.204884779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,118.200794862,0.0,0.0,0.0,43.513341876,52.539744,13.4491159106,0.0,4.83426,8.61485591061
 10/13  02:00:00,118.194408018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,118.188439855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.670205268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,120.261109916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,416.494452898,73.1548101063,220.048832985,0.0,43.513341876,53.238744,49.6575555137,36.2084478606,4.83426,8.61484765315
 10/13  07:00:00,520.952911855,72.730883654,157.144504395,0.0,220.879908,53.238744,66.1027229127,43.8051229382,4.83426,17.4633399746
 10/13  08:00:00,715.8439374,77.4329199502,263.056724857,0.0,220.879908,145.652643033,53.8209503491,0.00437354628153,36.25695,17.5596268028
 10/13  09:00:00,914.95542737,80.3583913076,458.321611891,0.0,220.879908,145.652643033,71.6386578096,0.0,36.25695,35.3817078096
 10/13  10:00:00,1057.97597473,84.0515811053,591.0344286,0.0,220.879908,151.653867033,83.7587323014,0.0,48.3426,35.4161323014
 10/13  11:00:00,1085.2775305,87.899331302,613.460715826,0.0,220.879908,151.653867033,83.8584292061,0.0,48.3426,35.5158292061
 10/13  12:00:00,1102.55429691,91.0471096401,627.862889717,0.0,220.879908,151.653867033,83.9415693186,0.0,48.3426,35.5989693186
 10/13  13:00:00,1098.7190503,93.771674516,626.604226409,0.0,220.879908,145.652643033,59.8298282885,0.0111471193707,24.1713,35.6473811692
 10/13  14:00:00,1106.93341191,96.4702244036,631.794324696,0.0,220.879908,145.652643033,59.5650610346,0.0,24.1713,35.3937610346
 10/13  15:00:00,1115.43386813,99.2754519573,644.9296739,0.0,220.879908,137.835547516,40.2734751383,0.0,4.83426,35.4392151383
 10/13  16:00:00,1141.16443536,94.025634459,681.049847581,0.0,220.879908,133.019064,31.2578196826,0.0107658339168,4.83426,26.4127938486
 10/13  17:00:00,1037.93546489,88.3675242816,663.773447979,0.0,220.879908,53.238744,31.2451248415,0.0,4.83426,26.4108648415
 10/13  18:00:00,1005.55140242,83.5656053129,633.870583171,0.0,220.879908,53.238744,31.3245842376,0.0,4.83426,26.4903242376
 10/13  19:00:00,982.504830099,79.6899035881,600.938475477,0.0,220.879908,53.238744,13.5024429552,0.0,4.83426,8.66818295516
 10/13  20:00:00,829.919204129,77.4106392322,451.59525083,0.0,220.879908,53.238744,13.4947532141,0.0,4.83426,8.66049321411
 10/13  21:00:00,118.071413909,0.0,0.0,0.0,43.513341876,52.539744,13.4948417861,0.0,4.83426,8.66058178608
 10/13  22:00:00,118.106990061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,119.00288037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,118.105445707,0.0,0.0,0.0,43.513341876,52.539744,13.4473430759,0.0,4.83426,8.6130830759
 10/14  01:00:00,118.065756386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,118.030987617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.969603097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.337403355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.272319582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.284397981,0.0,0.0,0.0,43.513341876,52.539744,13.4436750281,0.0,4.83426,8.60941502813
 10/14  07:00:00,109.209110165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.321881239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.487729883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.622126585,0.0,0.0,0.0,43.513341876,52.539744,13.5238284321,0.0,4.83426,8.68956843214
 10/14  11:00:00,101.480482151,0.0,0.0,0.0,43.513341876,52.539744,13.4753392219,0.0,4.83426,8.64107922185
 10/14  12:00:00,301.574201482,2.24683434397,196.356708281,0.0,43.513341876,52.539744,13.4756098136,0.0,4.83426,8.64134981357
 10/14  13:00:00,476.136600907,4.48937304423,366.544100383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  14:00:00,443.584679522,3.9783337582,335.044948044,0.0,43.513341876,52.539744,13.4693763035,0.0,4.83426,8.63511630354
 10/14  15:00:00,586.553455787,5.22241996082,475.663856454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  16:00:00,512.803902045,4.26765149051,403.889014062,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,583.722641052,5.07001238953,473.199581084,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,440.109912299,3.87082602431,328.959092238,0.0,43.513341876,52.539744,13.4437816742,0.0,4.83426,8.60952167418
 10/14  19:00:00,377.828551893,3.26876045204,252.451215296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,282.492922083,2.25171606596,159.246647322,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.669353919,0.0,0.0,0.0,43.513341876,52.539744,22.3360365131,0.0,4.83426,17.5017765131
 10/14  22:00:00,169.677632245,0.663109095062,50.1064348422,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,119.045438723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,118.211884142,0.0,0.0,0.0,43.513341876,52.539744,13.4436392319,0.0,4.83426,8.60937923189
 10/15  01:00:00,118.191302801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,118.139256115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,118.091563422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.592516647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.574254563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.584621403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,112.477790438,0.0,0.0,0.0,43.513341876,52.539744,13.4437948575,0.0,4.83426,8.60953485755
 10/15  08:00:00,100.592054167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.726001137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,158.168513241,0.743085983665,55.969002072,0.0,43.513341876,52.539744,13.5249447143,0.0,4.83426,8.69068471431
 10/15  11:00:00,447.948276425,4.13505692109,338.634652877,0.0,43.513341876,52.539744,13.4741033801,0.0,4.83426,8.6398433801
 10/15  12:00:00,438.831933921,3.77363684594,331.009696072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,575.066394765,5.0793618776,464.760614304,0.0,43.513341876,52.539744,13.4757159198,0.0,4.83426,8.64145591979
 10/15  14:00:00,500.717164021,4.13347071015,392.117060875,0.0,43.513341876,52.539744,13.470359902,0.0,4.83426,8.63609990205
 10/15  15:00:00,642.206768198,8.14736885831,528.552011127,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  16:00:00,536.639389547,5.87627149896,426.356941765,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,630.551507662,5.32462858406,519.893355405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,489.922128224,4.0255065878,378.693285581,0.0,43.513341876,52.539744,13.4438022516,0.0,4.83426,8.60954225156
 10/15  19:00:00,493.155246145,4.05476826047,366.405957104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,411.163117089,3.24844291579,285.977276886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,312.935677146,2.15789114021,190.054090047,0.0,43.513341876,52.539744,22.3403570191,0.0,4.83426,17.5060970191
 10/15  22:00:00,298.307001728,2.02477610812,176.142242721,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,156.471710449,0.432459829202,36.5611956973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,118.277323761,0.0,0.0,0.0,43.513341876,52.539744,13.443688528,0.0,4.83426,8.60942852796
 10/16  01:00:00,118.261161991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,118.236196812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,118.204763911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.699346259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.602682943,0.0,0.0,0.0,43.513341876,52.539744,13.4491729927,0.0,4.83426,8.61491299271
 10/16  06:00:00,392.262822582,73.3349835711,196.534945232,0.0,43.513341876,53.238744,73.5287466705,68.6744866705,4.83426,0.02
 10/16  07:00:00,504.497517521,72.8098636506,137.704231165,0.0,220.879908,53.238744,87.3509150957,65.0517536707,4.83426,17.464901425
 10/16  08:00:00,719.846579712,78.1626906671,266.576462707,0.0,220.879908,145.652643033,62.5961547117,0.00474051908237,36.25695,26.3344641926
 10/16  09:00:00,979.284751601,81.3232050643,521.960564791,0.0,220.879908,145.652643033,62.8107758867,0.0,36.25695,26.5538258867
 10/16  10:00:00,1082.89048982,84.982205747,614.895880518,0.0,220.879908,151.653867033,83.7754301945,0.0,48.3426,35.4328301945
 10/16  11:00:00,1121.68904827,88.7065441264,648.236405757,0.0,220.879908,151.653867033,83.8727333096,0.0,48.3426,35.5301333096
 10/16  12:00:00,1133.0354667,91.6834870177,656.374419738,0.0,220.879908,151.653867033,83.9574831549,0.0,48.3426,35.6148831549
 10/16  13:00:00,1122.32329985,94.3655881274,647.659259588,0.0,220.879908,145.652643033,68.7520867167,0.0110849514255,24.1713,44.5697017652
 10/16  14:00:00,1118.41992111,96.4452371931,641.338073159,0.0,220.879908,145.652643033,50.7328881923,0.0,24.1713,26.5615881923
 10/16  15:00:00,1114.78368849,97.0573228781,644.897003353,0.0,220.879908,137.835547516,40.2894591931,0.0,4.83426,35.4551991931
 10/16  16:00:00,1131.00338257,89.3542024554,674.55744898,0.0,220.879908,133.019064,31.2681112156,0.0109639779014,4.83426,26.4228872377
 10/16  17:00:00,1018.9069566,81.9280210269,652.771803282,0.0,220.879908,53.238744,31.2572979904,0.0,4.83426,26.4230379904
 10/16  18:00:00,963.54086359,78.9276594519,599.03917069,0.0,220.879908,53.238744,40.1606596635,0.0,4.83426,35.3263996635
 10/16  19:00:00,827.88227136,77.1391892648,450.170874824,0.0,220.879908,53.238744,13.503014533,0.0,4.83426,8.66875453295
 10/16  20:00:00,737.392668396,76.1344256372,360.912985683,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/16  21:00:00,118.36756867,0.0,0.0,0.0,43.513341876,52.539744,13.4957448094,0.0,4.83426,8.66148480936
 10/16  22:00:00,118.063881286,0.0,0.0,0.0,43.513341876,52.539744,13.4679551495,0.0,4.83426,8.63369514954
 10/16  23:00:00,118.987794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,118.062716299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,118.042310024,0.0,0.0,0.0,43.513341876,52.539744,13.4491707543,0.0,4.83426,8.61491075429
 10/17  02:00:00,118.008682988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.970398329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,120.111663382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.749494961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,192.217363428,72.7220666683,0.00374187236772,0.0,43.513341876,53.238744,474.008529042,460.559225716,4.83426,8.61504332571
 10/17  07:00:00,363.189161435,72.7186335854,0.0,0.0,220.879908,53.238744,489.293978893,466.991422373,4.83426,17.4682965201
 10/17  08:00:00,445.167361671,74.1345485572,0.00156573225482,0.0,220.879908,145.652643033,429.359508864,375.540071115,36.25695,17.562487749
 10/17  09:00:00,446.057661614,74.9682585079,0.00206830083452,0.0,220.879908,145.652643033,400.858485424,329.200112926,36.25695,35.4014224975
 10/17  10:00:00,452.793002229,75.7019298899,0.00162291620629,0.0,220.879908,151.653867033,329.921192734,246.141782667,48.3426,35.4368100671
 10/17  11:00:00,558.949349878,77.6578263342,101.123424975,0.0,220.879908,151.653867033,228.617639254,144.73453317,48.3426,35.5405060843
 10/17  12:00:00,535.264631048,79.8699123721,75.8926292275,0.0,220.879908,151.653867033,182.395401287,98.4349596895,48.3426,35.6178415971
 10/17  13:00:00,587.019840228,81.9173999871,131.338955812,0.0,220.879908,145.652643033,128.596517095,59.8496773401,24.1713,44.5755397553
 10/17  14:00:00,650.692521269,83.5049967541,193.322683529,0.0,220.879908,145.652643033,85.6277815233,34.8935838946,24.1713,26.5628976286
 10/17  15:00:00,675.269917075,84.701345069,224.548246365,0.0,220.879908,137.835547516,68.9385852314,28.6416258076,4.83426,35.4626994238
 10/17  16:00:00,625.26647708,79.4885494837,184.9238995,0.0,220.879908,133.019064,44.5668994493,13.3090430785,4.83426,26.4235963708
 10/17  17:00:00,461.078569556,75.3689081879,104.948634398,0.0,220.879908,53.238744,79.5743607224,48.3138838595,4.83426,26.4262168629
 10/17  18:00:00,383.827679519,73.9432762292,27.1094653636,0.0,220.879908,53.238744,124.218837969,87.0303876179,4.83426,32.3541903515
 10/17  19:00:00,369.64409334,73.3552479414,0.0,0.0,220.879908,53.238744,199.809581885,190.666643304,4.83426,4.3086785813
 10/17  20:00:00,369.371531342,73.088478773,0.0,0.0,220.879908,53.238744,234.298429337,222.177551352,4.83426,7.28661798518
 10/17  21:00:00,117.664772751,0.0,0.0,0.0,43.513341876,52.539744,13.4959290786,0.0,4.83426,8.66166907863
 10/17  22:00:00,117.771632924,0.0,0.0,0.0,43.513341876,52.539744,13.468008426,0.0,4.83426,8.63374842598
 10/17  23:00:00,118.777080714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.834291022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.837621403,0.0,0.0,0.0,43.513341876,52.539744,13.4491769507,0.0,4.83426,8.61491695069
 10/18  02:00:00,117.841512529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.853688478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.275933454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.21400242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,191.589282461,72.7186335854,0.00244432288746,0.0,43.513341876,53.238744,722.967726604,709.518381627,4.83426,8.61508497736
 10/18  07:00:00,363.294229392,72.7186335854,0.0,0.0,220.879908,53.238744,714.88039975,692.576601606,4.83426,17.4695381439
 10/18  08:00:00,444.268149247,73.1888981704,0.00161163174907,0.0,220.879908,145.652643033,580.201477403,526.379766959,36.25695,17.5647604443
 10/18  09:00:00,444.665862091,73.5934086982,0.00227721535327,0.0,220.879908,145.652643033,455.477956742,383.814662608,36.25695,35.4063441338
 10/18  10:00:00,451.176358203,74.1050798006,0.00164337245892,0.0,220.879908,151.653867033,353.775651408,269.994375545,48.3426,35.438675863
 10/18  11:00:00,471.721924741,75.4680636969,16.5150474111,0.0,220.879908,151.653867033,243.941332879,160.05270319,48.3426,35.5460296884
 10/18  12:00:00,482.493345913,75.766154848,27.4671967094,0.0,220.879908,151.653867033,221.598089819,137.631071093,48.3426,35.6244187254
 10/18  13:00:00,493.85500736,76.5825010371,43.8534119023,0.0,220.879908,145.652643033,193.637650969,124.883818483,24.1713,44.582532486
 10/18  14:00:00,522.434373903,77.1289395048,71.7944274508,0.0,220.879908,145.652643033,151.588382073,100.848795006,24.1713,26.5682870679
 10/18  15:00:00,560.98209174,78.4236599588,116.657004561,0.0,220.879908,137.835547516,75.5465317035,35.2444723329,4.83426,35.4677993706
 10/18  16:00:00,579.618682116,75.7082589714,143.069398255,0.0,220.879908,133.019064,43.903854144,12.6399088464,4.83426,26.4296852976
 10/18  17:00:00,462.809392417,73.7948002547,108.084301258,0.0,220.879908,53.238744,61.8662459506,30.6014204902,4.83426,26.4305654604
 10/18  18:00:00,432.17128118,73.290042934,72.2159341758,0.0,220.879908,53.238744,101.171863337,61.0035465774,4.83426,35.33405676
 10/18  19:00:00,388.170863029,72.9668367507,17.441124783,0.0,220.879908,53.238744,109.164963004,95.6604736612,4.83426,8.67022934257
 10/18  20:00:00,369.512288735,72.8173496202,0.0,0.0,220.879908,53.238744,179.240564731,165.745059273,4.83426,8.66124545835
 10/18  21:00:00,117.951094756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  22:00:00,117.690034287,0.0,0.0,0.0,43.513341876,52.539744,13.4681226294,0.0,4.83426,8.63386262937
 10/18  23:00:00,118.70142659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.74026486,0.0,0.0,0.0,43.513341876,52.539744,13.4493322467,0.0,4.83426,8.61507224668
 10/19  01:00:00,117.742514853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.706955427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.668151391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.105667807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.064814381,0.0,0.0,0.0,43.513341876,52.539744,13.4492102795,0.0,4.83426,8.61495027946
 10/19  06:00:00,193.137646191,72.7186335854,0.00238749912058,0.0,43.513341876,53.238744,1371.24790765,1366.39364765,4.83426,0.02
 10/19  07:00:00,364.761589747,72.7186335854,0.0,0.0,220.879908,53.238744,1131.9381844,1109.63542178,4.83426,17.4685026263
 10/19  08:00:00,444.391851958,72.767160295,0.00294995527078,0.0,220.879908,145.652643033,758.685283143,696.089574312,36.25695,26.338758831
 10/19  09:00:00,444.288691046,73.1791830311,0.0028170430206,0.0,220.879908,145.652643033,458.915744295,396.096845916,36.25695,26.5619483791
 10/19  10:00:00,462.380591443,73.9220941981,10.3675875186,0.0,220.879908,151.653867033,312.454276471,228.667305843,48.3426,35.4443706281
 10/19  11:00:00,532.451123795,75.4709673254,76.3283803119,0.0,220.879908,151.653867033,138.783744956,54.8847542703,48.3426,35.5563906856
 10/19  12:00:00,674.344626407,77.4309437796,216.647719519,0.0,220.879908,151.653867033,83.9686771303,0.0,48.3426,35.6260771303
 10/19  13:00:00,772.700711193,79.5071315941,318.681516384,0.0,220.879908,145.652643033,68.7712651643,0.00613298834854,24.1713,44.593832176
 10/19  14:00:00,844.76992426,81.4302953336,388.732856721,0.0,220.879908,145.652643033,59.588674689,0.0,24.1713,35.417374689
 10/19  15:00:00,882.7080759,83.3205144018,432.615539701,0.0,220.879908,137.835547516,31.4418178458,0.00359564269984,4.83426,26.6039622031
 10/19  16:00:00,792.291095273,79.0131665843,351.868800493,0.0,220.879908,133.019064,34.7995694016,0.194771765771,4.83426,29.7705376359
 10/19  17:00:00,584.688544942,75.3642846711,227.95120313,0.0,220.879908,53.238744,37.9095267886,1.17567362779,4.83426,31.8995931608
 10/19  18:00:00,504.107365634,74.0684995944,143.043884595,0.0,220.879908,53.238744,59.1635021116,27.8181871089,4.83426,26.5110550026
 10/19  19:00:00,404.200503628,73.3170938816,33.0563153543,0.0,220.879908,53.238744,113.65699152,100.153282801,4.83426,8.66944871896
 10/19  20:00:00,369.69724655,72.9023539288,0.0,0.0,220.879908,53.238744,341.864749777,328.36861168,4.83426,8.66187809661
