Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  21:00:00,117.884896069,0.0,0.0,0.0,43.513341876,52.539744,13.4963845887,0.0,4.83426,8.6621245887
 10/19  22:00:00,117.678604005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.691851063,0.0,0.0,0.0,43.513341876,52.539744,13.4602841769,0.0,4.83426,8.62602417686
 10/19  24:00:00,117.706927134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.718926987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.714799695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.681962423,0.0,0.0,0.0,43.513341876,52.539744,13.4494223478,0.0,4.83426,8.61516234783
 10/20  04:00:00,119.775379329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.443977067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,193.820901313,72.7186335854,0.00255134958118,0.0,43.513341876,53.238744,1256.54408518,1251.68982518,4.83426,0.02
 10/20  07:00:00,364.614373544,72.7186335854,0.0,0.0,220.879908,53.238744,1061.68020765,1039.37461358,4.83426,17.4713340683
 10/20  08:00:00,444.156945432,72.8004661734,0.00314535178513,0.0,220.879908,145.652643033,677.450207667,614.850522352,36.25695,26.3427353152
 10/20  09:00:00,451.636715664,73.2289440354,6.97826377405,0.0,220.879908,145.652643033,364.682819104,293.014339822,36.25695,35.4115292824
 10/20  10:00:00,533.170964429,74.2544438265,79.2740969898,0.0,220.879908,151.653867033,146.652983956,71.7165964136,48.3426,26.5937875426
 10/20  11:00:00,674.967471757,75.9590303954,217.786463965,0.0,220.879908,151.653867033,86.5989634154,0.00981614032266,48.3426,38.2465472751
 10/20  12:00:00,837.699902142,78.0630975175,378.882952053,0.0,220.879908,151.653867033,90.1874469665,0.0,48.3426,41.8448469665
 10/20  13:00:00,990.12153776,80.4405731168,534.571603358,0.0,220.879908,145.652643033,59.8639472634,0.0103471339252,24.1713,35.6823001295
 10/20  14:00:00,1029.48088094,82.452203667,571.80531672,0.0,220.879908,145.652643033,59.5970577475,0.0,24.1713,35.4257577475
 10/20  15:00:00,1039.84307428,84.4831313568,587.851696231,0.0,220.879908,137.835547516,40.3077609519,0.0,4.83426,35.4735009519
 10/20  16:00:00,1054.50661997,80.3941477867,611.768990845,0.0,220.879908,133.019064,31.2856174343,0.0115975252244,4.83426,26.4397599091
 10/20  17:00:00,880.035134841,76.232093571,521.495071547,0.0,220.879908,53.238744,31.2644106377,0.0,4.83426,26.4301506377
 10/20  18:00:00,683.878921416,74.6349433802,321.506354012,0.0,220.879908,53.238744,40.2189659852,0.0372143911777,4.83426,35.3474915941
 10/20  19:00:00,531.720737414,73.6716988577,158.981044175,0.0,220.879908,53.238744,28.3289754595,14.8249544336,4.83426,8.66976102597
 10/20  20:00:00,473.012062643,73.2573466372,100.886002803,0.0,220.879908,53.238744,49.9909477644,45.1366877644,4.83426,0.02
 10/20  21:00:00,117.837057444,0.0,0.0,0.0,43.513341876,52.539744,13.4966293738,0.0,4.83426,8.66236937382
 10/20  22:00:00,117.914529399,0.0,0.0,0.0,43.513341876,52.539744,13.4686272187,0.0,4.83426,8.63436721869
 10/20  23:00:00,118.858138782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.939328108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.931578786,0.0,0.0,0.0,43.513341876,52.539744,13.4438514452,0.0,4.83426,8.6095914452
 10/21  02:00:00,117.914074411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.907934986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.348792337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.291761499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.275686088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,112.14641199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,100.222751647,0.0,0.0,0.0,43.513341876,52.539744,13.4439536027,0.0,4.83426,8.60969360267
 10/21  09:00:00,100.352804501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.474940122,0.0,0.0,0.0,43.513341876,52.539744,13.5276656235,0.0,4.83426,8.69340562351
 10/21  11:00:00,101.393983806,0.0,0.0,0.0,43.513341876,52.539744,13.4764529807,0.0,4.83426,8.64219298067
 10/21  12:00:00,100.61485908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,181.592661976,1.78998563291,77.9720398229,0.0,43.513341876,52.539744,13.4709366241,0.0,4.83426,8.63667662415
 10/21  14:00:00,309.557295486,3.08061229707,203.771100867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,421.229023985,4.12313283942,313.743560503,0.0,43.513341876,52.539744,13.4696769262,0.0,4.83426,8.63541692618
 10/21  16:00:00,445.143773171,4.30153637829,337.54024773,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,450.470415196,4.36456846347,342.762172199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,258.78241372,2.04524062446,148.96492881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,155.938655676,0.551826202346,36.2362126475,0.0,43.513341876,52.539744,13.4439929552,0.0,4.83426,8.60973295523
 10/21  20:00:00,118.634000666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.337832288,0.0,0.0,0.0,43.513341876,52.539744,22.3471951802,0.0,4.83426,17.5129351802
 10/21  22:00:00,117.960349412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.799462426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.904633696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.90560496,0.0,0.0,0.0,43.513341876,52.539744,13.4438752799,0.0,4.83426,8.60961527986
 10/22  02:00:00,117.915052829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.965378544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.439139695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.349612805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.331280366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,112.208491551,0.0,0.0,0.0,43.513341876,52.539744,13.4439985424,0.0,4.83426,8.60973854238
 10/22  08:00:00,100.286072305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.401513744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.504325705,0.0,0.0,0.0,43.513341876,52.539744,13.5275997436,0.0,4.83426,8.69333974362
 10/22  11:00:00,101.40597745,0.0,0.0,0.0,43.513341876,52.539744,13.4763343111,0.0,4.83426,8.64207431105
 10/22  12:00:00,140.158812678,0.553057062268,38.652912773,0.0,43.513341876,52.539744,13.4768822891,0.0,4.83426,8.64262228908
 10/22  13:00:00,337.897748203,3.35865138007,231.814368173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  14:00:00,356.996515658,3.5982725279,250.492980346,0.0,43.513341876,52.539744,13.4713317807,0.0,4.83426,8.63707178067
 10/22  15:00:00,413.969266431,4.27457816618,306.341884824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  16:00:00,437.847689211,4.60374686067,329.884249796,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,385.407882592,4.00833749854,278.446996923,0.0,43.513341876,52.539744,13.4440283963,0.0,4.83426,8.60976839631
 10/22  18:00:00,209.799220072,1.54497302203,100.94665949,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.723761963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.644857987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.363254136,0.0,0.0,0.0,43.513341876,52.539744,22.3469000377,0.0,4.83426,17.5126400377
 10/22  22:00:00,117.962032723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.808154607,0.0,0.0,0.0,43.513341876,52.539744,13.4440236163,0.0,4.83426,8.6097636163
 10/22  24:00:00,117.855565987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.782922236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.810051558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.807955913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.199597921,0.0,0.0,0.0,43.513341876,52.539744,13.449429646,0.0,4.83426,8.61516964601
 10/23  05:00:00,118.145473339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,191.76349432,72.7186335854,0.00252683754179,0.0,43.513341876,53.238744,802.71825212,797.86399212,4.83426,0.02
 10/23  07:00:00,363.521222655,72.7186335854,0.0,0.0,220.879908,53.238744,826.003882096,803.693755427,4.83426,17.4758666693
 10/23  08:00:00,444.305642013,73.0694371081,0.00182292534765,0.0,220.879908,145.652643033,667.789733771,605.181015865,36.25695,26.3517679061
 10/23  09:00:00,444.939030683,73.7995670428,0.00257145495228,0.0,220.879908,145.652643033,500.372951432,428.692687968,36.25695,35.4233134643
 10/23  10:00:00,478.801151184,75.1486119995,26.2334742718,0.0,220.879908,151.653867033,351.480385464,276.539030782,48.3426,26.5987546821
 10/23  11:00:00,538.229238452,76.794746511,81.3312170071,0.0,220.879908,151.653867033,251.565582163,158.766855759,48.3426,44.4561264041
 10/23  12:00:00,559.525326181,78.7604226898,101.081293784,0.0,220.879908,151.653867033,144.820896141,60.8278213709,48.3426,35.6504747705
 10/23  13:00:00,677.790317294,81.0223500389,222.637455902,0.0,220.879908,145.652643033,67.866329024,1.05037398029,24.1713,42.6446550437
 10/23  14:00:00,748.110700191,82.640753786,291.247429591,0.0,220.879908,145.652643033,52.7149810747,0.0,24.1713,28.5436810747
 10/23  15:00:00,801.853666486,84.2149581788,351.154769836,0.0,220.879908,137.835547516,40.3228416022,0.0,4.83426,35.4885816022
 10/23  16:00:00,799.213701063,80.1495887939,357.635997162,0.0,220.879908,133.019064,31.2899941884,0.011077088138,4.83426,26.4446571002
 10/23  17:00:00,624.461935989,76.1659379406,266.845736217,0.0,220.879908,53.238744,31.5131286022,0.231344282193,4.83426,26.44752432
 10/23  18:00:00,514.280547327,74.4832563625,152.82308348,0.0,220.879908,53.238744,69.0932316029,28.9027479751,4.83426,35.3562236278
 10/23  19:00:00,423.404035892,73.5790787423,51.2990638962,0.0,220.879908,53.238744,94.3550517647,80.8499751969,4.83426,8.67081656779
 10/23  20:00:00,369.841494683,73.1483437683,0.0,0.0,220.879908,53.238744,165.970751031,152.473404514,4.83426,8.66308651634
 10/23  21:00:00,117.954194458,0.0,0.0,0.0,43.513341876,52.539744,13.4966528896,0.0,4.83426,8.66239288962
 10/23  22:00:00,117.696811812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  23:00:00,118.699053771,0.0,0.0,0.0,43.513341876,52.539744,13.4605444168,0.0,4.83426,8.62628441679
 10/23  24:00:00,117.724110761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.76395461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.770503974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.741971637,0.0,0.0,0.0,43.513341876,52.539744,7.4961180404,0.0,4.83426,2.6618580404
 10/24  04:00:00,119.845490698,0.0,0.0,0.0,43.513341876,52.539744,10.8062412391,0.0,4.83426,5.97198123913
 10/24  05:00:00,119.528296054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,192.564403317,72.7186335854,0.00222978103733,0.0,43.513341876,53.238744,943.529687773,938.675427773,4.83426,0.02
 10/24  07:00:00,363.600640324,72.7186335854,0.0,0.0,220.879908,53.238744,901.690514304,879.380599598,4.83426,17.4756547065
 10/24  08:00:00,444.122521392,72.9115218057,0.00170114653531,0.0,220.879908,145.652643033,681.115085389,618.507886125,36.25695,26.3502492632
 10/24  09:00:00,444.520123568,73.4225244062,0.00261850504851,0.0,220.879908,145.652643033,468.112354661,396.42512533,36.25695,35.4302793313
 10/24  10:00:00,451.512127628,74.4278827203,0.00166836961987,0.0,220.879908,151.653867033,340.745589115,256.938667953,48.3426,35.4643211614
 10/24  11:00:00,490.457665095,76.2082643899,34.0586954258,0.0,220.879908,151.653867033,221.800310424,137.887090169,48.3426,35.5706202554
 10/24  12:00:00,565.350734529,78.0975230762,107.506591342,0.0,220.879908,151.653867033,129.992844691,45.9922812013,48.3426,35.6579634896
 10/24  13:00:00,668.099215472,80.2701300469,213.721453974,0.0,220.879908,145.652643033,70.2306602431,1.43339619371,24.1713,44.6259640494
 10/24  14:00:00,761.827973503,82.2811661306,305.226274754,0.0,220.879908,145.652643033,50.7568626472,0.0,24.1713,26.5855626472
 10/24  15:00:00,858.597127482,84.0567907781,407.849339407,0.0,220.879908,137.835547516,40.3258514371,0.0,4.83426,35.4915914371
 10/24  16:00:00,862.373191036,79.7917976217,420.93590473,0.0,220.879908,133.019064,31.2939349734,0.0107515789122,4.83426,26.4489233945
 10/24  17:00:00,674.768859941,75.8091021782,317.282904283,0.0,220.879908,53.238744,40.0901759302,0.0,4.83426,35.2559159302
 10/24  18:00:00,567.065113618,74.3478445176,205.396482254,0.0,220.879908,53.238744,36.1153421908,4.75614488132,4.83426,26.5249373095
 10/24  19:00:00,487.994761521,73.5620330747,115.608686144,0.0,220.879908,53.238744,55.1768774005,41.6710595883,4.83426,8.67155781223
 10/24  20:00:00,449.619726147,73.2220505231,77.6523791846,0.0,220.879908,53.238744,72.9245368285,59.4273254707,4.83426,8.66295135778
 10/24  21:00:00,117.77880373,0.0,0.0,0.0,43.513341876,52.539744,13.4975917463,0.0,4.83426,8.66333174627
 10/24  22:00:00,117.849532739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,118.815302629,0.0,0.0,0.0,43.513341876,52.539744,13.4606336255,0.0,4.83426,8.62637362549
 10/24  24:00:00,117.889975176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.88544317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,117.853242934,0.0,0.0,0.0,43.513341876,52.539744,13.4496962427,0.0,4.83426,8.61543624269
 10/25  03:00:00,117.830478046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.246522338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.205435087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,191.580422145,72.7186335854,0.00249951173493,0.0,43.513341876,53.238744,639.09933261,634.24507261,4.83426,0.02
 10/25  07:00:00,363.245941364,72.7186335854,0.0,0.0,220.879908,53.238744,612.263722046,581.222598962,4.83426,26.2068630839
 10/25  08:00:00,444.13174529,73.1037124185,0.00191666615925,0.0,220.879908,145.652643033,434.182911649,380.348858277,36.25695,17.5771033719
 10/25  09:00:00,493.963094317,74.0749309126,46.9466807927,0.0,220.879908,145.652643033,235.66775641,163.976519714,36.25695,35.4342866964
 10/25  10:00:00,599.525394463,75.6696978931,143.840637929,0.0,220.879908,151.653867033,96.9751235905,13.1616467608,48.3426,35.4708768297
 10/25  11:00:00,741.76755647,77.5352710421,282.849323221,0.0,220.879908,151.653867033,83.9329628232,0.0104029953139,48.3426,35.5799598279
 10/25  12:00:00,944.995753294,79.8372864373,484.10631884,0.0,220.879908,151.653867033,84.0062946307,0.0,48.3426,35.6636946307
 10/25  13:00:00,1066.15737075,82.5124110402,607.998261501,0.0,220.879908,145.652643033,68.8133616159,0.00998087936951,24.1713,44.6320807365
 10/25  14:00:00,1086.03278578,85.0505993395,624.490264705,0.0,220.879908,145.652643033,59.6154699712,0.0,24.1713,35.4441699712
 10/25  15:00:00,1094.98414511,86.4774424801,636.208743407,0.0,220.879908,137.835547516,40.3307673845,0.0,4.83426,35.4965073845
 10/25  16:00:00,1136.46488174,82.5001732783,686.745184113,0.0,220.879908,133.019064,31.2955720827,0.0110006814814,4.83426,26.4503114012
 10/25  17:00:00,1019.97120567,77.293703198,655.741687383,0.0,220.879908,53.238744,31.2845195181,0.0,4.83426,26.4502595181
 10/25  18:00:00,853.705377357,75.3980989867,486.971227357,0.0,220.879908,53.238744,40.2272210383,0.0271869350127,4.83426,35.3657741033
 10/25  19:00:00,618.071735527,74.3008466856,241.079108506,0.0,220.879908,53.238744,13.5055680948,0.0,4.83426,8.67130809482
 10/25  20:00:00,488.330924497,73.568547627,113.865591003,0.0,220.879908,53.238744,48.9239458014,44.0696858014,4.83426,0.02
 10/25  21:00:00,118.168961024,0.0,0.0,0.0,43.513341876,52.539744,13.4979012452,0.0,4.83426,8.66364124519
 10/25  22:00:00,117.91888059,0.0,0.0,0.0,43.513341876,52.539744,13.4691668625,0.0,4.83426,8.63490686252
 10/25  23:00:00,118.832442866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,117.935213327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.895916123,0.0,0.0,0.0,43.513341876,52.539744,13.4497422928,0.0,4.83426,8.61548229284
 10/26  02:00:00,117.817994812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.81676514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.244004484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.17963149,0.0,0.0,0.0,43.513341876,52.539744,13.4497594428,0.0,4.83426,8.61549944284
 10/26  06:00:00,192.132648041,72.7186335854,0.00347923614249,0.0,43.513341876,53.238744,1008.20027207,1003.34601207,4.83426,0.02
 10/26  07:00:00,366.775422825,72.7186335854,0.0,0.0,220.879908,53.238744,889.525092031,867.213396781,4.83426,17.4774352504
 10/26  08:00:00,444.309270707,73.0802046118,0.00222541068997,0.0,220.879908,145.652643033,608.441628444,545.827319929,36.25695,26.3573585153
 10/26  09:00:00,467.672084521,74.0052626343,20.6565573738,0.0,220.879908,145.652643033,309.788482702,246.947315299,36.25695,26.5842174023
 10/26  10:00:00,597.011495933,75.7190176589,139.543851481,0.0,220.879908,151.653867033,113.6441435,29.8182924874,48.3426,35.4832510127
 10/26  11:00:00,842.764479224,78.4608922192,380.455560046,0.0,220.879908,151.653867033,90.7471158649,0.0111949721259,48.3426,42.3933208928
 10/26  12:00:00,1052.84120465,81.6448185517,587.387132959,0.0,220.879908,151.653867033,86.106118411,0.0,48.3426,37.763518411
 10/26  13:00:00,1083.90390131,85.036077435,620.379520167,0.0,220.879908,145.652643033,68.8180927065,0.0100488689699,24.1713,44.6367438375
 10/26  14:00:00,1113.56940795,88.3805137354,645.598769622,0.0,220.879908,145.652643033,50.7656280661,0.0,24.1713,26.5943280661
 10/26  15:00:00,1127.6690816,91.7915915085,663.295651499,0.0,220.879908,137.835547516,40.332856455,0.0,4.83426,35.498596455
 10/26  16:00:00,1148.09108676,87.9227241,692.275967083,0.0,220.879908,133.019064,31.3014349394,0.0109290256561,4.83426,26.4562459138
 10/26  17:00:00,1052.22806463,82.3224061764,683.641664506,0.0,220.879908,53.238744,40.0948020872,0.0,4.83426,35.2605420872
 10/26  18:00:00,1007.50773663,78.4138744456,634.812227777,0.0,220.879908,53.238744,31.3658368917,0.0,4.83426,26.5315768917
 10/26  19:00:00,790.560401563,75.9719716607,412.006467063,0.0,220.879908,53.238744,13.5368670467,0.0302808583472,4.83426,8.67232618831
 10/26  20:00:00,607.837508021,74.7371178362,231.219144529,0.0,220.879908,53.238744,13.4979028836,0.0,4.83426,8.66364288363
 10/26  21:00:00,118.278808281,0.0,0.0,0.0,43.513341876,52.539744,13.4972872871,0.0,4.83426,8.66302728712
 10/26  22:00:00,117.966260327,0.0,0.0,0.0,43.513341876,52.539744,10.9263084201,0.0,4.83426,6.09204842006
 10/26  23:00:00,118.885557059,0.0,0.0,0.0,43.513341876,52.539744,7.39315009106,0.0,4.83426,2.55889009106
 10/26  24:00:00,117.969377276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,118.013082618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,118.052035471,0.0,0.0,0.0,43.513341876,52.539744,13.4496362221,0.0,4.83426,8.61537622212
 10/27  03:00:00,118.041621508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,120.368170068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.970716591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,260.273879661,72.7186335854,65.815986416,0.0,43.513341876,53.238744,261.800369946,248.350695805,4.83426,8.61541414102
 10/27  07:00:00,423.103545679,72.7186335854,54.7498707876,0.0,220.879908,53.238744,242.065443075,219.752660466,4.83426,17.4785226093
 10/27  08:00:00,561.015436396,74.3975766095,110.958748613,0.0,220.879908,145.652643033,112.079122024,58.2409843793,36.25695,17.5811876445
 10/27  09:00:00,657.824462836,76.465648319,205.086585987,0.0,220.879908,145.652643033,72.5502588251,0.851293768926,36.25695,35.4420150562
 10/27  10:00:00,856.158094272,79.3501114642,393.989416534,0.0,220.879908,151.653867033,83.8299495351,0.0,48.3426,35.4873495351
 10/27  11:00:00,1046.92469464,82.4923605301,580.12956873,0.0,220.879908,151.653867033,83.9279552675,0.0,48.3426,35.5853552675
 10/27  12:00:00,1089.55701963,85.9107712471,619.310442607,0.0,220.879908,151.653867033,92.9270950984,0.0,48.3426,44.5844950984
 10/27  13:00:00,1102.26334339,88.837521231,633.500000947,0.0,220.879908,145.652643033,59.9021767769,0.0105468370206,24.1713,35.7203299399
 10/27  14:00:00,1094.9268904,91.1147777961,625.620663064,0.0,220.879908,145.652643033,59.6277556913,0.0,24.1713,35.4564556913
 10/27  15:00:00,1093.15097961,92.6687286661,632.218449746,0.0,220.879908,137.835547516,40.3414258233,0.0,4.83426,35.5071658233
 10/27  16:00:00,1102.35568881,86.6733851229,652.631885754,0.0,220.879908,133.019064,31.3011765416,0.0112802299,4.83426,26.4556363117
 10/27  17:00:00,997.344182952,79.5699543992,634.840770794,0.0,220.879908,53.238744,31.2920961074,0.0,4.83426,26.4578361074
 10/27  18:00:00,994.312172177,77.2134732874,625.424128915,0.0,220.879908,53.238744,40.2087856976,0.0,4.83426,35.3745256976
 10/27  19:00:00,876.273944596,75.8892350406,500.179568893,0.0,220.879908,53.238744,13.5142531503,0.0076269729163,4.83426,8.6723661774
 10/27  20:00:00,723.746282259,75.0457687238,348.856183852,0.0,220.879908,53.238744,13.4978349595,0.0,4.83426,8.66357495949
 10/27  21:00:00,118.013212212,0.0,0.0,0.0,43.513341876,52.539744,13.4982846887,0.0,4.83426,8.66402468874
 10/27  22:00:00,118.081397232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,119.006253306,0.0,0.0,0.0,43.513341876,52.539744,13.4608256914,0.0,4.83426,8.62656569145
 10/27  24:00:00,118.086472754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,118.083013698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,118.078059001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,118.090080945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.591814517,0.0,0.0,0.0,43.513341876,52.539744,13.4441384476,0.0,4.83426,8.60987844755
 10/28  05:00:00,118.531845408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.52706654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,115.393724116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,100.455536421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.513401454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.616307475,0.0,0.0,0.0,43.513341876,52.539744,22.2043094681,0.0,4.83426,17.3700494681
 10/28  11:00:00,101.508821984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,275.550204675,1.78892108369,171.153484009,0.0,43.513341876,52.539744,13.4777529012,0.0,4.83426,8.64349290117
 10/28  13:00:00,370.572285981,3.2535442193,262.922322696,0.0,43.513341876,52.539744,13.4704755361,0.0,4.83426,8.63621553612
 10/28  14:00:00,386.277271444,3.55484835631,278.112655263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  15:00:00,381.658026676,3.42770944444,273.868454331,0.0,43.513341876,52.539744,13.4722296047,0.0,4.83426,8.63796960471
 10/28  16:00:00,385.088172288,3.45667487567,277.535530751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,401.654732282,3.75432856138,293.640974401,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,316.775455092,2.72030985008,201.979255199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.981746618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.899921907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.612782816,0.0,0.0,0.0,43.513341876,52.539744,31.1074829039,0.0,4.83426,26.2732229039
 10/28  22:00:00,118.186262074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.981267306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,118.137082644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,118.116513548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,118.098788804,0.0,0.0,0.0,43.513341876,52.539744,13.4442218678,0.0,4.83426,8.60996186777
 10/29  03:00:00,118.096379278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.574970401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.523370187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.557913451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,115.434424759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.521643361,0.0,0.0,0.0,43.513341876,52.539744,13.4497933217,0.0,4.83426,8.61553332173
 10/29  09:00:00,100.619024925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.66878441,0.0,0.0,0.0,43.513341876,52.539744,13.5304584277,0.0,4.83426,8.69619842773
 10/29  11:00:00,130.074936376,0.444623141429,27.8013651336,0.0,43.513341876,52.539744,13.4776888837,0.0,4.83426,8.64342888374
 10/29  12:00:00,239.140347408,2.02417571273,134.911180828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,344.499113674,3.28029452322,237.924683101,0.0,43.513341876,52.539744,13.4780945413,0.0,4.83426,8.64383454129
 10/29  14:00:00,427.163161523,4.21982754199,318.802500523,0.0,43.513341876,52.539744,13.4723654337,0.0,4.83426,8.63810543371
 10/29  15:00:00,421.564958152,4.11074754858,313.379553067,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,389.935427105,3.6664333921,282.712270591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,355.492941055,3.26944457706,249.009292371,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,226.161254315,1.56737496339,113.879875919,0.0,43.513341876,52.539744,13.444190513,0.0,4.83426,8.60993051305
 10/29  19:00:00,118.95074895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.837921203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.45979093,0.0,0.0,0.0,43.513341876,52.539744,22.3587788813,0.0,4.83426,17.5245188813
 10/29  22:00:00,117.982268941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.805426605,0.0,0.0,0.0,43.513341876,52.539744,13.4440903515,0.0,4.83426,8.60983035155
 10/29  24:00:00,117.933323565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.914321354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.89746735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.875676382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.296471529,0.0,0.0,0.0,43.513341876,52.539744,13.4497940624,0.0,4.83426,8.61553406238
 10/30  05:00:00,118.265684178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,191.590010109,72.7186335854,0.00387869289421,0.0,43.513341876,53.238744,457.184410633,452.330150633,4.83426,0.02
 10/30  07:00:00,366.28017274,72.7186335854,0.0,0.0,220.879908,53.238744,435.761713093,413.443777711,4.83426,17.4836753818
 10/30  08:00:00,444.587351364,73.4865697264,0.00248056025037,0.0,220.879908,145.652643033,373.878774337,311.256717373,36.25695,26.3651069638
 10/30  09:00:00,445.204875328,74.042198154,0.00301237407898,0.0,220.879908,145.652643033,381.851777894,310.139528316,36.25695,35.4552995785
 10/30  10:00:00,451.559823614,74.3826925285,0.00231200811894,0.0,220.879908,151.653867033,390.579082776,306.742020565,48.3426,35.4944622107
 10/30  11:00:00,452.695112618,74.6149503373,0.0,0.0,220.879908,151.653867033,356.315106143,272.368607982,48.3426,35.603898162
 10/30  12:00:00,451.976815844,74.7961604556,0.0,0.0,220.879908,151.653867033,363.399602061,270.457744885,48.3426,44.5992571759
 10/30  13:00:00,446.228332243,75.0131130502,0.0,0.0,220.879908,145.652643033,359.024848257,299.115043672,24.1713,35.7385045847
 10/30  14:00:00,446.655382631,75.4606015101,0.0,0.0,220.879908,145.652643033,312.188070936,252.54453641,24.1713,35.4722345256
 10/30  15:00:00,439.076246661,75.7437390828,0.0,0.0,220.879908,137.835547516,212.569730972,172.213579833,4.83426,35.5218911386
 10/30  16:00:00,431.838927283,73.5735797029,0.0,0.0,220.879908,133.019064,126.400043292,95.1011093921,4.83426,26.4646738998
 10/30  17:00:00,351.368667488,72.901085142,0.0,0.0,220.879908,53.238744,222.866744282,191.565659496,4.83426,26.4668247853
 10/30  18:00:00,360.202208596,72.7695022621,0.0,0.0,220.879908,53.238744,235.761471897,195.537097474,4.83426,35.3901144229
 10/30  19:00:00,369.525141552,72.7186335854,0.0,0.0,220.879908,53.238744,219.311021244,205.804025062,4.83426,8.67273618225
 10/30  20:00:00,369.50216142,72.7186335854,0.0,0.0,220.879908,53.238744,232.968528792,219.470190375,4.83426,8.66407841615
 10/30  21:00:00,118.040051849,0.0,0.0,0.0,43.513341876,52.539744,13.4988717076,0.0,4.83426,8.66461170764
 10/30  22:00:00,117.801291407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.786712061,0.0,0.0,0.0,43.513341876,52.539744,13.4612225745,0.0,4.83426,8.62696257451
 10/30  24:00:00,117.887923284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.905248351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.896277147,0.0,0.0,0.0,43.513341876,52.539744,13.4499048021,0.0,4.83426,8.61564480212
 10/31  03:00:00,117.879303675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.084246831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.743688848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,192.314366127,72.7186335854,0.00290076724489,0.0,43.513341876,53.238744,433.351530173,428.497270173,4.83426,0.02
 10/31  07:00:00,366.286698954,72.7186335854,0.0,0.0,220.879908,53.238744,399.692690841,368.641488819,4.83426,26.2169420222
 10/31  08:00:00,444.171464343,73.0644348749,0.00264671128581,0.0,220.879908,145.652643033,315.827375284,261.983858527,36.25695,17.5865667575
 10/31  09:00:00,444.567129915,73.402813551,0.00320235865708,0.0,220.879908,145.652643033,327.251682473,255.533003594,36.25695,35.4617288791
 10/31  10:00:00,450.898463721,73.7290288146,0.00236780159548,0.0,220.879908,151.653867033,330.616693642,246.779638643,48.3426,35.4944549992
 10/31  11:00:00,452.031314753,73.9606036548,0.0,0.0,220.879908,151.653867033,295.699526179,211.751850684,48.3426,35.6050754952
 10/31  12:00:00,535.346007728,74.2492917356,81.6935248358,0.0,220.879908,151.653867033,265.282633518,172.324622658,48.3426,44.6154108603
 10/31  13:00:00,501.416483165,74.5912648786,52.3314328849,0.0,220.879908,145.652643033,209.612045536,140.768980565,24.1713,44.6717649717
 10/31  14:00:00,528.201547519,74.8386143189,78.4598738767,0.0,220.879908,145.652643033,172.677849468,117.472511907,24.1713,31.0340375608
 10/31  15:00:00,572.34368837,75.2217777787,129.706736529,0.0,220.879908,137.835547516,109.943597401,68.7485876413,4.83426,36.3607497593
 10/31  16:00:00,606.662307317,73.3000533197,170.77083014,0.0,220.879908,133.019064,48.2198941628,13.3423201522,4.83426,30.0433140106
 10/31  17:00:00,558.743142134,72.757096784,203.156142543,0.0,220.879908,53.238744,52.8611011652,21.556498657,4.83426,26.4703425083
 10/31  18:00:00,567.471421936,72.7345566447,203.021757556,0.0,220.879908,53.238744,68.7442595637,28.5209415025,4.83426,35.3890580612
 10/31  19:00:00,576.479280771,72.7291630125,203.135867182,0.0,220.879908,53.238744,44.0170599273,30.5095518592,4.83426,8.67324806807
 10/31  20:00:00,561.86281919,72.7216450338,188.681554643,0.0,220.879908,53.238744,64.4713521896,50.9729414646,4.83426,8.66415072509
 10/31  21:00:00,117.932819968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  22:00:00,117.970258684,0.0,0.0,0.0,43.513341876,52.539744,13.4699872868,0.0,4.83426,8.63572728681
 10/31  23:00:00,118.832582033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.878194899,0.0,0.0,0.0,43.513341876,52.539744,13.4500394207,0.0,4.83426,8.61577942074
 11/01  01:00:00,117.819742078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.769841638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.719911613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.098571211,0.0,0.0,0.0,43.513341876,52.539744,13.4499340602,0.0,4.83426,8.61567406016
 11/01  05:00:00,118.044899396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,193.13963625,72.7186335854,0.00261030397743,0.0,43.513341876,53.238744,1396.30666678,1391.45240678,4.83426,0.02
 11/01  07:00:00,367.747272897,72.7186335854,0.0,0.0,220.879908,53.238744,1108.21381326,1085.89227885,4.83426,17.487274406
 11/01  08:00:00,445.258977741,72.7186335854,0.00158911720961,0.0,220.879908,145.652643033,996.701564016,934.075888582,36.25695,26.3687254344
 11/01  09:00:00,445.297675884,72.7186335854,0.00210168752564,0.0,220.879908,145.652643033,953.031211335,881.311675523,36.25695,35.462585812
 11/01  10:00:00,450.754418499,72.7553728316,0.00151923977973,0.0,220.879908,151.653867033,863.902543686,780.05449195,48.3426,35.5054517362
 11/01  11:00:00,451.49923045,72.9086646377,0.0,0.0,220.879908,151.653867033,758.421873184,674.465074589,48.3426,35.614198595
 11/01  12:00:00,450.571737046,73.0409925138,0.0,0.0,220.879908,151.653867033,747.817405866,654.860878638,48.3426,44.6139272276
 11/01  13:00:00,444.60108024,73.1635238016,0.0,0.0,220.879908,145.652643033,695.157237921,635.239140327,24.1713,35.7467975937
 11/01  14:00:00,444.645107443,73.2898348965,0.0,0.0,220.879908,145.652643033,666.407533565,606.761347828,24.1713,35.4748857362
 11/01  15:00:00,436.964348496,73.5465680488,0.0,0.0,220.879908,137.835547516,551.593785678,511.234386705,4.83426,35.5251389729
 11/01  16:00:00,431.173275692,72.9002719186,0.0,0.0,220.879908,133.019064,381.651674062,350.344913989,4.83426,26.4725000734
 11/01  17:00:00,351.244136832,72.7186335854,0.0,0.0,220.879908,53.238744,516.680312002,476.561260735,4.83426,35.284791267
 11/01  18:00:00,360.367325399,72.7186335854,0.0,0.0,220.879908,53.238744,605.190507497,573.802885703,4.83426,26.5533617943
 11/01  19:00:00,370.548249936,72.7186335854,0.0,0.0,220.879908,53.238744,799.917611511,786.4096329,4.83426,8.67371861184
 11/01  20:00:00,370.934677761,72.7186335854,0.0,0.0,220.879908,53.238744,841.626536902,828.127089698,4.83426,8.66518720423
 11/01  21:00:00,117.737287545,0.0,0.0,0.0,43.513341876,52.539744,13.4975276613,0.0,4.83426,8.66326766133
 11/01  22:00:00,117.50432067,0.0,0.0,0.0,43.513341876,52.539744,13.4701171809,0.0,4.83426,8.63585718087
 11/01  23:00:00,118.587200927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.573775909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.591289235,0.0,0.0,0.0,43.513341876,52.539744,13.4499616015,0.0,4.83426,8.61570160152
 11/02  02:00:00,117.597654757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.600230415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.022308142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,117.975845022,0.0,0.0,0.0,43.513341876,52.539744,13.4501363358,0.0,4.83426,8.61587633583
 11/02  06:00:00,193.344643286,72.7186335854,0.00132188398221,0.0,43.513341876,53.238744,1418.8410328,1413.9867728,4.83426,0.02
 11/02  07:00:00,367.818930013,72.7186335854,0.0,0.0,220.879908,53.238744,1243.95443498,1221.63255239,4.83426,17.4876225815
 11/02  08:00:00,445.261730908,72.7186335854,0.00173345166091,0.0,220.879908,145.652643033,1056.1916671,993.560541506,36.25695,26.3741755908
 11/02  09:00:00,445.005184933,72.7222582648,0.00259069234869,0.0,220.879908,145.652643033,919.112763493,847.385565887,36.25695,35.4702476061
 11/02  10:00:00,450.400794519,72.8978401034,0.00168309612498,0.0,220.879908,151.653867033,749.027553486,665.180474097,48.3426,35.5044793893
 11/02  11:00:00,451.568487299,73.4059155961,0.0,0.0,220.879908,151.653867033,563.630474936,479.669275641,48.3426,35.6185992958
 11/02  12:00:00,451.539238725,74.4307887031,0.0,0.0,220.879908,151.653867033,417.364406419,333.319592609,48.3426,35.7022138099
 11/02  13:00:00,446.543545978,75.4296335209,0.0,0.0,220.879908,145.652643033,366.318637155,297.458771431,24.1713,44.6885657247
 11/02  14:00:00,447.527773133,76.43402324,0.0,0.0,220.879908,145.652643033,311.304024575,251.647984121,24.1713,35.4847404538
 11/02  15:00:00,489.729183331,77.4365019179,47.3197265637,0.0,220.879908,137.835547516,184.088137334,143.717595776,4.83426,35.5362815583
 11/02  16:00:00,455.425004177,75.145273405,20.7570372993,0.0,220.879908,133.019064,79.082804961,47.7740458713,4.83426,26.4744990897
 11/02  17:00:00,351.854186339,73.4914534733,0.0,0.0,220.879908,53.238744,201.7210794,161.595631586,4.83426,35.2911878137
 11/02  18:00:00,360.267237422,72.8853781941,0.0,0.0,220.879908,53.238744,349.93009243,318.541114391,4.83426,26.5547180389
 11/02  19:00:00,369.572239889,72.7558996792,0.0,0.0,220.879908,53.238744,444.411178941,430.903505471,4.83426,8.67341346993
 11/02  20:00:00,369.800736561,72.7196178597,0.0,0.0,220.879908,53.238744,637.174404069,623.675268704,4.83426,8.66487536503
 11/02  21:00:00,117.770350735,0.0,0.0,0.0,43.513341876,52.539744,13.4976691523,0.0,4.83426,8.66340915227
 11/02  22:00:00,117.53845631,0.0,0.0,0.0,43.513341876,52.539744,13.470349992,0.0,4.83426,8.63608999198
 11/02  23:00:00,118.6395659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.637717922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.620738273,0.0,0.0,0.0,43.513341876,52.539744,13.4500853827,0.0,4.83426,8.6158253827
 11/03  02:00:00,117.62810805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.630698632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.746295436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.398820282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,193.930108613,72.7186335854,0.0013275166678,0.0,43.513341876,53.238744,1405.22607739,1391.77762456,4.83426,8.6141928286
 11/03  07:00:00,367.765516239,72.7186335854,0.0,0.0,220.879908,53.238744,1201.99145378,1179.66911811,4.83426,17.488075673
 11/03  08:00:00,445.210307603,72.7186335854,0.0016163321045,0.0,220.879908,145.652643033,997.267244905,934.636027489,36.25695,26.3742674156
 11/03  09:00:00,444.372954549,72.776671524,0.00249926285748,0.0,220.879908,145.652643033,773.076397007,701.345668781,36.25695,35.4737782263
 11/03  10:00:00,450.284348556,73.1285775023,0.00170653024769,0.0,220.879908,151.653867033,555.69087614,471.839783359,48.3426,35.5084927814
 11/03  11:00:00,451.924059688,73.9092553644,0.0,0.0,220.879908,151.653867033,353.621375301,269.655332709,48.3426,35.6234425918
 11/03  12:00:00,468.037347919,75.006572207,14.2847394044,0.0,220.879908,151.653867033,260.174906887,176.124484128,48.3426,35.7078227593
 11/03  13:00:00,487.895135899,76.1626551709,38.3843193309,0.0,220.879908,145.652643033,218.091748972,149.223936219,24.1713,44.6965127532
 11/03  14:00:00,507.470761469,77.116218112,57.0103998387,0.0,220.879908,145.652643033,211.456198642,151.794415614,24.1713,35.4904830283
 11/03  15:00:00,487.809249966,77.8727267034,44.5114952147,0.0,220.879908,137.835547516,168.751251386,128.375887421,4.83426,35.5411039648
 11/03  16:00:00,455.593722066,75.349652465,20.696995265,0.0,220.879908,133.019064,80.1617320596,48.8486309536,4.83426,26.478841106
 11/03  17:00:00,351.918360033,73.536650898,0.0,0.0,220.879908,53.238744,202.919386943,162.789516872,4.83426,35.2956100711
 11/03  18:00:00,360.275075718,72.9276631937,0.0,0.0,220.879908,53.238744,224.1034356,192.710408567,4.83426,26.558767033
 11/03  19:00:00,369.054455628,72.7711947906,0.0,0.0,220.879908,53.238744,214.675428473,201.166746007,4.83426,8.67442246548
 11/03  20:00:00,369.015876377,72.729406342,0.0,0.0,220.879908,53.238744,270.744174095,257.245118268,4.83426,8.66479582659
 11/03  21:00:00,117.609783003,0.0,0.0,0.0,43.513341876,52.539744,13.4996936008,0.0,4.83426,8.66543360077
 11/03  22:00:00,117.689768482,0.0,0.0,0.0,43.513341876,52.539744,13.4700825851,0.0,4.83426,8.63582258511
 11/03  23:00:00,118.688654594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.765892018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.786325473,0.0,0.0,0.0,43.513341876,52.539744,13.4443160909,0.0,4.83426,8.61005609087
 11/04  02:00:00,117.757093839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.730702091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.154821055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.122406686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.147178081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,115.044688245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.118226741,0.0,0.0,0.0,43.513341876,52.539744,13.4443594799,0.0,4.83426,8.61009947985
 11/04  09:00:00,100.156667041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.188407396,0.0,0.0,0.0,43.513341876,52.539744,13.5322572371,0.0,4.83426,8.69799723707
 11/04  11:00:00,101.083949578,0.0,0.0,0.0,43.513341876,52.539744,13.4791742741,0.0,4.83426,8.64491427413
 11/04  12:00:00,100.289008692,0.0,0.0,0.0,43.513341876,52.539744,13.478962255,0.0,4.83426,8.64470225497
 11/04  13:00:00,100.424123363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.503124114,0.0,0.0,0.0,43.513341876,52.539744,13.4727648406,0.0,4.83426,8.63850484059
 11/04  15:00:00,100.528201121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,100.34369532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,100.303665192,0.0,0.0,0.0,43.513341876,52.539744,13.4444141624,0.0,4.83426,8.61015416235
 11/04  18:00:00,112.125499304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.466821057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.416141161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.151116549,0.0,0.0,0.0,43.513341876,52.539744,22.3673245043,0.0,4.83426,17.5330645043
 11/04  22:00:00,117.778657922,0.0,0.0,0.0,43.513341876,52.539744,13.4444500137,0.0,4.83426,8.61019001372
 11/04  23:00:00,118.67382496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.786341909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.724838372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.692468222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.688822574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.101087078,0.0,0.0,0.0,43.513341876,52.539744,13.4443350485,0.0,4.83426,8.61007504854
 11/05  05:00:00,118.060656869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.04795417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,114.903685582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.036170822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.197284467,0.0,0.0,0.0,43.513341876,52.539744,13.4502424733,0.0,4.83426,8.61598247332
 11/05  10:00:00,100.335188438,0.0,0.0,0.0,43.513341876,52.539744,13.5334745467,0.0,4.83426,8.69921454674
 11/05  11:00:00,101.214334374,0.0,0.0,0.0,43.513341876,52.539744,13.4791824341,0.0,4.83426,8.64492243411
 11/05  12:00:00,100.447312727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  13:00:00,100.614926201,0.0,0.0,0.0,43.513341876,52.539744,13.478997806,0.0,4.83426,8.64473780598
 11/05  14:00:00,121.807095544,0.983526109991,19.5841094094,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,192.053190278,2.03336174475,88.1993506584,0.0,43.513341876,52.539744,13.4734440404,0.0,4.83426,8.63918404038
 11/05  16:00:00,256.1896739,2.57047972516,151.681086757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,222.844057016,1.92069480736,119.402953886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,139.557335832,0.441460961877,26.5773853842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.755313824,0.0,0.0,0.0,43.513341876,52.539744,13.4444737788,0.0,4.83426,8.61021377882
 11/05  20:00:00,118.695622769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.405322707,0.0,0.0,0.0,43.513341876,52.539744,22.3682080398,0.0,4.83426,17.5339480398
 11/05  22:00:00,118.00309674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.863511748,0.0,0.0,0.0,43.513341876,52.539744,13.4444024871,0.0,4.83426,8.61014248713
 11/05  24:00:00,118.034145799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,118.036075318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,118.03705287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,118.055526722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,118.051184392,0.0,0.0,0.0,43.513341876,52.539744,13.450227868,0.0,4.83426,8.61596786805
 11/06  05:00:00,118.551849205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.542464042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,726.786217034,72.7301974524,529.185014686,0.0,43.513341876,53.238744,11.0564915468,6.20223154681,4.83426,0.02
 11/06  08:00:00,884.445572201,72.7186335854,527.094164314,0.0,220.879908,53.238744,31.7309617055,0.66726302871,4.83426,26.2294386768
 11/06  09:00:00,652.468077242,73.2220426739,205.36466642,0.0,220.879908,145.652643033,189.207744369,135.353162085,36.25695,17.5976322842
 11/06  10:00:00,444.397639262,73.2482305044,0.00292586013867,0.0,220.879908,145.652643033,395.89899678,324.152098243,36.25695,35.4899485366
 11/06  11:00:00,450.432239304,73.2588330204,0.00209252471908,0.0,220.879908,151.653867033,495.53025223,411.661801398,48.3426,35.525850832
 11/06  12:00:00,451.360999279,73.2470716122,0.0,0.0,220.879908,151.653867033,539.609148513,446.726152031,48.3426,44.5403964824
