Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  13:00:00,450.461685192,73.2535472765,0.0,0.0,220.879908,151.653867033,530.166795544,446.099520576,48.3426,35.7246749681
 11/06  14:00:00,444.67566488,73.4584044736,0.0,0.0,220.879908,145.652643033,495.449237962,426.563091039,24.1713,44.7148469231
 11/06  15:00:00,444.739938019,73.5602420615,0.0,0.0,220.879908,145.652643033,410.738345178,351.063461353,24.1713,35.5035838257
 11/06  16:00:00,436.987869524,73.6767800385,0.0,0.0,220.879908,137.835547516,311.445842044,271.056252574,4.83426,35.55532947
 11/06  17:00:00,431.010683286,72.7683294852,0.0,0.0,220.879908,133.019064,177.711068506,146.388917576,4.83426,26.4878909298
 11/06  18:00:00,363.120128325,72.7186335854,0.0,0.0,220.879908,53.238744,317.861247713,277.717497304,4.83426,35.3094904095
 11/06  19:00:00,369.130202807,72.7186335854,0.0,0.0,220.879908,53.238744,392.703877029,361.300744783,4.83426,26.5688722465
 11/06  20:00:00,369.556070461,72.7186335854,0.0,0.0,220.879908,53.238744,436.154384914,413.990458172,4.83426,17.3296667414
 11/06  21:00:00,369.540325775,72.7186335854,0.0,0.0,220.879908,53.238744,451.619769765,446.275634365,4.83426,0.509875399891
 11/06  22:00:00,117.908042214,0.0,0.0,0.0,43.513341876,52.539744,13.0103979238,0.0,4.83426,8.17613792384
 11/06  23:00:00,117.676353406,0.0,0.0,0.0,43.513341876,52.539744,13.4706583565,0.0,4.83426,8.63639835651
 11/06  24:00:00,118.67290398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.737114941,0.0,0.0,0.0,43.513341876,52.539744,13.4501548727,0.0,4.83426,8.6158948727
 11/07  02:00:00,117.740731263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.734918989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.72907111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.819322363,0.0,0.0,0.0,43.513341876,52.539744,13.4491383714,0.0,4.83426,8.6148783714
 11/07  06:00:00,119.464778022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,193.245149757,72.7186335854,0.00144138526315,0.0,43.513341876,53.238744,1273.35656788,1268.50230788,4.83426,0.02
 11/07  08:00:00,352.275259096,72.7186335854,0.0,0.0,220.879908,53.238744,1043.12416062,1020.79672834,4.83426,17.4931722821
 11/07  09:00:00,444.149911094,72.7319665482,0.00197406610171,0.0,220.879908,145.652643033,758.138334757,695.496133761,36.25695,26.3852509954
 11/07  10:00:00,444.138663808,72.9791217937,0.00289251735833,0.0,220.879908,145.652643033,550.644731381,478.892644001,36.25695,35.4951373797
 11/07  11:00:00,450.177343648,73.0838755198,0.00174847120491,0.0,220.879908,151.653867033,433.199890952,349.323000519,48.3426,35.5342904327
 11/07  12:00:00,451.553991073,73.5472996011,0.0,0.0,220.879908,151.653867033,328.326883324,244.344909882,48.3426,35.639373442
 11/07  13:00:00,500.554834253,75.0234520877,46.7536318669,0.0,220.879908,151.653867033,263.931646583,170.929078131,48.3426,44.6599684524
 11/07  14:00:00,500.709413006,76.5481549605,50.7672342908,0.0,220.879908,145.652643033,206.344588317,137.454506658,24.1713,44.7187816593
 11/07  15:00:00,545.841794637,77.8574156352,94.3706831539,0.0,220.879908,145.652643033,145.030140012,85.3569349102,24.1713,35.5019051014
 11/07  16:00:00,589.263771263,78.3496107899,144.961332207,0.0,220.879908,137.835547516,72.2404112335,31.8487577817,4.83426,35.5573934519
 11/07  17:00:00,559.287324653,74.4791302659,124.152269547,0.0,220.879908,133.019064,51.9662292437,20.6433286997,4.83426,26.488640544
 11/07  18:00:00,395.459859382,72.9380196537,31.1677195935,0.0,220.879908,53.238744,154.651780553,114.50648267,4.83426,35.311037883
 11/07  19:00:00,369.060352933,72.7713649726,0.0,0.0,220.879908,53.238744,222.482460705,191.075453765,4.83426,26.57274694
 11/07  20:00:00,369.084918648,72.7266217879,0.0,0.0,220.879908,53.238744,393.598527547,380.088727402,4.83426,8.67554014484
 11/07  21:00:00,369.318085485,72.7186335854,0.0,0.0,220.879908,53.238744,607.412529897,593.912405514,4.83426,8.66586438325
 11/07  22:00:00,117.511035265,0.0,0.0,0.0,43.513341876,52.539744,13.5008731372,0.0,4.83426,8.66661313721
 11/07  23:00:00,117.621368466,0.0,0.0,0.0,43.513341876,52.539744,13.470919087,0.0,4.83426,8.63665908699
 11/07  24:00:00,118.704611451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.770766383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.751891243,0.0,0.0,0.0,43.513341876,52.539744,13.4502456336,0.0,4.83426,8.61598563365
 11/08  03:00:00,117.739890633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.720940221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.121244154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.065405181,0.0,0.0,0.0,43.513341876,52.539744,13.450277776,0.0,4.83426,8.61601777602
 11/08  07:00:00,192.691618333,72.7186335854,0.00154042768005,0.0,43.513341876,53.238744,1219.81495561,1214.96069561,4.83426,0.02
 11/08  08:00:00,352.236076149,72.7186335854,0.0,0.0,220.879908,53.238744,1019.31312731,996.983956154,4.83426,17.4949111564
 11/08  09:00:00,444.315442814,72.7693760115,0.00172314595756,0.0,220.879908,145.652643033,804.757863022,742.116606221,36.25695,26.3843068004
 11/08  10:00:00,444.456269356,73.1584825155,0.00232104037785,0.0,220.879908,145.652643033,665.025165607,593.272337019,36.25695,35.4958785888
 11/08  11:00:00,451.199026769,74.0113205348,0.00160023503039,0.0,220.879908,151.653867033,567.685243725,483.806685914,48.3426,35.5359578103
 11/08  12:00:00,453.16306604,75.1022482877,0.0,0.0,220.879908,151.653867033,460.642892492,376.653059177,48.3426,35.6472333147
 11/08  13:00:00,453.431612247,76.3383503428,0.0,0.0,220.879908,151.653867033,390.586597441,297.574649208,48.3426,44.6693482322
 11/08  14:00:00,448.483749101,77.3706017556,0.0,0.0,220.879908,145.652643033,360.17055676,291.266996829,24.1713,44.7322599302
 11/08  15:00:00,461.489668964,78.2768425845,11.4592066806,0.0,220.879908,145.652643033,304.619456272,244.942384831,24.1713,35.5057714407
 11/08  16:00:00,460.051662217,78.5008914793,16.3116374622,0.0,220.879908,137.835547516,207.65125265,167.257944615,4.83426,35.5590480351
 11/08  17:00:00,432.837773574,74.6691450261,0.0,0.0,220.879908,133.019064,167.610359593,136.286484059,4.83426,26.4896155339
 11/08  18:00:00,363.346592765,72.9737871013,0.0,0.0,220.879908,53.238744,401.290749852,361.142620421,4.83426,35.3138694305
 11/08  19:00:00,369.684326949,72.7577548271,0.0,0.0,220.879908,53.238744,725.890431596,694.479839667,4.83426,26.5763319287
 11/08  20:00:00,370.963004668,72.7186335854,0.0,0.0,220.879908,53.238744,823.823445924,810.314473268,4.83426,8.67471265615
 11/08  21:00:00,370.929626968,72.7186335854,0.0,0.0,220.879908,53.238744,820.676321761,807.175794047,4.83426,8.66626771399
 11/08  22:00:00,117.783174262,0.0,0.0,0.0,43.513341876,52.539744,13.50100591,0.0,4.83426,8.66674591001
 11/08  23:00:00,117.589600179,0.0,0.0,0.0,43.513341876,52.539744,13.4712671343,0.0,4.83426,8.63700713433
 11/08  24:00:00,118.627188584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.619980552,0.0,0.0,0.0,43.513341876,52.539744,13.4502633867,0.0,4.83426,8.61600338675
 11/09  02:00:00,117.622422767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.630608624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.607785845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.010347609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.001289479,0.0,0.0,0.0,43.513341876,52.539744,13.4503174301,0.0,4.83426,8.61605743008
 11/09  07:00:00,193.047949616,72.7186335854,0.00127636368408,0.0,43.513341876,53.238744,1245.05676292,1240.20250292,4.83426,0.02
 11/09  08:00:00,352.250346156,72.7186335854,0.0,0.0,220.879908,53.238744,1045.93844552,1023.60740215,4.83426,17.4967833681
 11/09  09:00:00,444.060211808,72.7676768087,0.00186015588808,0.0,220.879908,145.652643033,717.27787519,654.631752174,36.25695,26.3891730155
 11/09  10:00:00,444.262228612,73.1682705608,0.00266105680421,0.0,220.879908,145.652643033,485.815760778,414.056491433,36.25695,35.502319345
 11/09  11:00:00,463.932089638,74.1397133067,11.3373839207,0.0,220.879908,151.653867033,296.476103571,212.59069332,48.3426,35.5428102516
 11/09  12:00:00,535.751054804,75.5475980982,79.6670314663,0.0,220.879908,151.653867033,150.851541967,66.8570601051,48.3426,35.651881862
 11/09  13:00:00,647.617638046,77.1557599764,190.344768164,0.0,220.879908,151.653867033,96.0578744644,3.04058592862,48.3426,44.6746885358
 11/09  14:00:00,784.353063987,78.9180647828,330.853412753,0.0,220.879908,145.652643033,68.914941805,0.00562247633836,24.1713,44.7380193287
 11/09  15:00:00,922.582047384,80.6864178675,467.010884407,0.0,220.879908,145.652643033,59.6849810565,0.0,24.1713,35.5136810565
 11/09  16:00:00,956.556205627,81.4886064816,508.038158473,0.0,220.879908,137.835547516,40.409036615,0.00527224768656,4.83426,35.5695043673
 11/09  17:00:00,814.67084159,76.5035169079,376.58317669,0.0,220.879908,133.019064,31.3532621548,0.0216998341826,4.83426,26.4973023207
 11/09  18:00:00,588.133660364,73.6826913066,220.508752762,0.0,220.879908,53.238744,47.4529457017,7.29606965468,4.83426,35.322616047
 11/09  19:00:00,470.994575903,73.1094693939,98.9644294244,0.0,220.879908,53.238744,87.3687443974,47.1039474085,4.83426,35.4305369889
 11/09  20:00:00,433.769758005,72.8651797217,61.8666353728,0.0,220.879908,53.238744,81.3483953505,67.8385508506,4.83426,8.67558449987
 11/09  21:00:00,417.062177011,72.7910510063,45.4228603352,0.0,220.879908,53.238744,103.413382814,89.9127194799,4.83426,8.66640333381
 11/09  22:00:00,118.046204554,0.0,0.0,0.0,43.513341876,52.539744,13.5003615441,0.0,4.83426,8.66610154409
 11/09  23:00:00,117.761701585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.7071684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.758336537,0.0,0.0,0.0,43.513341876,52.539744,13.4505549127,0.0,4.83426,8.61629491275
 11/10  02:00:00,117.753373214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.72476906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.695201553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.78630951,0.0,0.0,0.0,43.513341876,52.539744,13.4503513877,0.0,4.83426,8.61609138774
 11/10  06:00:00,119.431046653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,193.832131162,72.7186335854,0.00197589838247,0.0,43.513341876,53.238744,1355.19798698,1350.34372698,4.83426,0.02
 11/10  08:00:00,352.787343302,72.7186335854,0.0,0.0,220.879908,53.238744,1159.13226795,1136.80085459,4.83426,17.4971533538
 11/10  09:00:00,445.314572065,72.7987276051,0.00154562981578,0.0,220.879908,145.652643033,956.41838455,893.766583389,36.25695,26.3948511611
 11/10  10:00:00,445.105251167,73.2348098444,0.00208932952997,0.0,220.879908,145.652643033,806.510583581,734.74956779,36.25695,35.5040657907
 11/10  11:00:00,451.502569219,74.1350465883,0.00151495011636,0.0,220.879908,151.653867033,662.236741613,578.352326431,48.3426,35.5418151818
 11/10  12:00:00,453.562460375,75.3387608555,0.0,0.0,220.879908,151.653867033,586.256822725,493.349610924,48.3426,44.5646118011
 11/10  13:00:00,453.850904756,76.616666334,0.0,0.0,220.879908,151.653867033,532.002280319,447.916149303,48.3426,35.7435310159
 11/10  14:00:00,448.989605711,77.8472767505,0.0,0.0,220.879908,145.652643033,414.5017956,345.583458819,24.1713,44.7470367806
 11/10  15:00:00,449.979953764,78.8851094252,0.0,0.0,220.879908,145.652643033,338.290796285,278.602642599,24.1713,35.5168536862
 11/10  16:00:00,442.38659475,79.1573778892,0.0,0.0,220.879908,137.835547516,267.189812759,226.786761848,4.83426,35.5687909113
 11/10  17:00:00,433.320953621,75.1374922932,0.0,0.0,220.879908,133.019064,200.429756598,160.27070855,4.83426,35.3247880478
 11/10  18:00:00,363.527200304,73.1377127622,0.0,0.0,220.879908,53.238744,386.648621994,355.315344019,4.83426,26.4990179749
 11/10  19:00:00,369.278109404,72.8038884623,0.0,0.0,220.879908,53.238744,525.139205322,484.869112352,4.83426,35.4358329696
 11/10  20:00:00,369.336018234,72.7389041382,0.0,0.0,220.879908,53.238744,595.848125694,582.337893081,4.83426,8.67597261328
 11/10  21:00:00,369.398611078,72.7186335854,0.0,0.0,220.879908,53.238744,629.009589078,615.50826961,4.83426,8.66705946785
 11/10  22:00:00,117.504242228,0.0,0.0,0.0,43.513341876,52.539744,13.5010316797,0.0,4.83426,8.6667716797
 11/10  23:00:00,117.577942303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.626759009,0.0,0.0,0.0,43.513341876,52.539744,13.4608637478,0.0,4.83426,8.62660374775
 11/11  01:00:00,117.620022334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.622404823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.618296863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.598328883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.01029178,0.0,0.0,0.0,43.513341876,52.539744,13.4439936434,0.0,4.83426,8.60973364344
 11/11  06:00:00,117.962881333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,117.975799374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,99.9420058739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,99.9950751148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.088457244,0.0,0.0,0.0,43.513341876,52.539744,13.4504444632,0.0,4.83426,8.61618446321
 11/11  11:00:00,100.130384486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,101.035773581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.182439192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.286164284,0.0,0.0,0.0,43.513341876,52.539744,13.4505366466,0.0,4.83426,8.61627664658
 11/11  15:00:00,100.359850581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,100.34171889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,100.110187158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,112.004576244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.92870227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.30616871,0.0,0.0,0.0,43.513341876,52.539744,13.4445646516,0.0,4.83426,8.61030465164
 11/11  21:00:00,118.240127922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,117.97239286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.642206589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.565806413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.622197522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.609033435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,117.605325322,0.0,0.0,0.0,43.513341876,52.539744,13.444584458,0.0,4.83426,8.61032445802
 11/12  04:00:00,117.588842118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.004110056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,117.972846424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,117.998575941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,99.9436815497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,99.9425348437,0.0,0.0,0.0,43.513341876,52.539744,13.4506240245,0.0,4.83426,8.61636402448
 11/12  10:00:00,99.9793547416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,99.9892026148,0.0,0.0,0.0,43.513341876,52.539744,13.5356319494,0.0,4.83426,8.70137194937
 11/12  12:00:00,100.874437526,0.0,0.0,0.0,43.513341876,52.539744,13.4802311675,0.0,4.83426,8.64597116751
 11/12  13:00:00,99.9414214919,0.0,0.0,0.0,43.513341876,52.539744,13.4802203381,0.0,4.83426,8.64596033815
 11/12  14:00:00,100.013959829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,100.035088331,0.0,0.0,0.0,43.513341876,52.539744,13.4740673797,0.0,4.83426,8.63980737973
 11/12  16:00:00,100.007551629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,99.7922268703,0.0,0.0,0.0,43.513341876,52.539744,13.4446871693,0.0,4.83426,8.61042716928
 11/12  18:00:00,111.730943193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.703528249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.129479178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.099574264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,117.895732485,0.0,0.0,0.0,43.513341876,52.539744,31.1396459397,0.0,4.83426,26.3053859397
 11/12  23:00:00,117.560886533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.496702726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.558832724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,117.54485799,0.0,0.0,0.0,43.513341876,52.539744,13.4506958216,0.0,4.83426,8.61643582163
 11/13  03:00:00,141.289592505,2.16724627303,20.9064854342,0.0,43.513341876,52.539744,5.5763588906,0.722098890597,4.83426,0.02
 11/13  04:00:00,159.242149908,2.46005339217,38.488198264,0.0,43.513341876,52.539744,5.74368923756,0.889429237558,4.83426,0.02
 11/13  05:00:00,169.738478468,2.57041863264,48.4206473563,0.0,43.513341876,52.539744,5.86523694768,1.01097694768,4.83426,0.02
 11/13  06:00:00,184.231205842,3.08862446843,62.268355039,0.0,43.513341876,52.539744,14.6956406975,1.24494369044,4.83426,8.61643700709
 11/13  07:00:00,192.659345517,72.7186335854,0.0,0.0,43.513341876,53.238744,1351.53360895,1346.67934895,4.83426,0.02
 11/13  08:00:00,351.818890555,72.7186335854,0.0,0.0,220.879908,53.238744,1110.05406452,1087.71937572,4.83426,17.500428804
 11/13  09:00:00,444.129134812,72.7186335854,0.00171130346394,0.0,220.879908,145.652643033,927.282067581,864.626742005,36.25695,26.3983755758
 11/13  10:00:00,444.055319773,72.7186335854,0.00235710379035,0.0,220.879908,145.652643033,816.406031278,744.629264094,36.25695,35.5198171838
 11/13  11:00:00,450.012440591,72.7186335854,0.00160922787591,0.0,220.879908,151.653867033,771.625162387,687.719831916,48.3426,35.5627304709
 11/13  12:00:00,450.93563788,72.7186335854,0.0,0.0,220.879908,151.653867033,686.683483216,593.757029828,48.3426,44.5838533881
 11/13  13:00:00,449.921172758,72.7186335854,0.0,0.0,220.879908,151.653867033,587.011016991,502.905841471,48.3426,35.7625755194
 11/13  14:00:00,443.930619269,72.7186335854,0.0,0.0,220.879908,145.652643033,563.751711048,494.814355731,24.1713,44.7660553167
 11/13  15:00:00,443.893326128,72.7186335854,0.0,0.0,220.879908,145.652643033,506.18996849,446.488297607,24.1713,35.5303708835
 11/13  16:00:00,436.009038446,72.7186335854,0.0,0.0,220.879908,137.835547516,366.273492818,321.030555522,4.83426,40.4086772959
 11/13  17:00:00,430.983041449,72.7186335854,0.0,0.0,220.879908,133.019064,297.085802301,261.707156217,4.83426,30.5443860846
 11/13  18:00:00,363.212155031,72.7186335854,0.0,0.0,220.879908,53.238744,488.192440301,456.851791241,4.83426,26.5063890593
 11/13  19:00:00,369.225551923,72.7186335854,0.0,0.0,220.879908,53.238744,536.758218063,496.474432348,4.83426,35.4495257151
 11/13  20:00:00,369.628532348,72.7186335854,0.0,0.0,220.879908,53.238744,513.15805341,499.646978937,4.83426,8.67681447324
 11/13  21:00:00,369.659068965,72.7186335854,0.0,0.0,220.879908,53.238744,578.669714473,565.169677949,4.83426,8.66577652454
 11/13  22:00:00,117.870941709,0.0,0.0,0.0,43.513341876,52.539744,13.5020943128,0.0,4.83426,8.66783431284
 11/13  23:00:00,117.623183931,0.0,0.0,0.0,43.513341876,52.539744,13.4717697404,0.0,4.83426,8.63750974038
 11/13  24:00:00,118.620732679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.659689285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.654940226,0.0,0.0,0.0,43.513341876,52.539744,13.4506633691,0.0,4.83426,8.61640336911
 11/14  03:00:00,117.650115446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.645610293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.751484032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  06:00:00,119.406977755,0.0,0.0,0.0,43.513341876,52.539744,13.4505412629,0.0,4.83426,8.61628126294
 11/14  07:00:00,193.309762721,72.7186335854,0.0,0.0,43.513341876,53.238744,1310.82047788,1305.96621788,4.83426,0.02
 11/14  08:00:00,352.149164473,72.7186335854,0.0,0.0,220.879908,53.238744,1100.72575421,1078.39044134,4.83426,17.501052867
 11/14  09:00:00,444.313921293,72.7186335854,0.00212305572093,0.0,220.879908,145.652643033,872.18976628,809.53322698,36.25695,26.3995893004
 11/14  10:00:00,444.244176511,72.7186335854,0.0027343559697,0.0,220.879908,145.652643033,814.185340467,742.404881089,36.25695,35.5235093777
 11/14  11:00:00,450.135935869,72.7186335854,0.00202979780655,0.0,220.879908,151.653867033,761.981053671,678.071367801,48.3426,35.5670858696
 11/14  12:00:00,450.94304822,72.7186335854,0.0,0.0,220.879908,151.653867033,652.336137545,559.403211985,48.3426,44.59032556
 11/14  13:00:00,449.932293786,72.7186335854,0.0,0.0,220.879908,151.653867033,563.275429928,479.164338482,48.3426,35.7684914464
 11/14  14:00:00,443.919378018,72.7249693843,0.0,0.0,220.879908,145.652643033,418.846611179,349.905163035,24.1713,44.7701481439
 11/14  15:00:00,534.009993588,73.1482676426,87.3594802286,0.0,220.879908,145.652643033,249.115141597,189.404666611,24.1713,35.5391749867
 11/14  16:00:00,519.564243562,73.6084324029,79.2609960369,0.0,220.879908,137.835547516,135.220766243,85.9046042502,4.83426,44.481901993
 11/14  17:00:00,519.167806825,72.8320048296,84.5840672371,0.0,220.879908,133.019064,57.8489942209,26.5019708583,4.83426,26.5127633627
 11/14  18:00:00,439.628476881,72.7186335854,73.3244853772,0.0,220.879908,53.238744,112.344147675,80.9991573256,4.83426,26.5107303497
 11/14  19:00:00,479.216335943,72.7186335854,106.592457815,0.0,220.879908,53.238744,92.0167425069,51.7244513715,4.83426,35.4580311354
 11/14  20:00:00,530.679969241,72.7186335854,157.943095646,0.0,220.879908,53.238744,35.3142346212,21.8033431802,4.83426,8.67663144105
 11/14  21:00:00,518.867262897,72.7186335854,146.266467548,0.0,220.879908,53.238744,55.1987563771,41.696502881,4.83426,8.66799349616
 11/14  22:00:00,117.89465202,0.0,0.0,0.0,43.513341876,52.539744,13.5020592614,0.0,4.83426,8.66779926138
 11/14  23:00:00,117.949218409,0.0,0.0,0.0,43.513341876,52.539744,13.4715169841,0.0,4.83426,8.63725698414
 11/14  24:00:00,118.871196713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.98034439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.975162003,0.0,0.0,0.0,43.513341876,52.539744,13.4507644239,0.0,4.83426,8.61650442391
 11/15  03:00:00,117.972010673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.951058152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,118.3862812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.3361141,0.0,0.0,0.0,43.513341876,52.539744,13.4506631817,0.0,4.83426,8.61640318165
 11/15  07:00:00,266.638816255,72.7186335854,72.6293448079,0.0,43.513341876,53.238744,323.425932744,318.571672744,4.83426,0.02
 11/15  08:00:00,409.505666076,72.7186335854,55.7964071943,0.0,220.879908,53.238744,281.954929065,259.616455207,4.83426,17.5042138574
 11/15  09:00:00,494.156208889,72.7189567736,47.7634125139,0.0,220.879908,145.652643033,247.68502872,185.023452313,36.25695,26.4046264067
 11/15  10:00:00,476.798683216,72.7641564514,29.9416953742,0.0,220.879908,145.652643033,275.470637154,203.685292455,36.25695,35.5283946992
 11/15  11:00:00,485.21114237,72.8882148387,31.7980043042,0.0,220.879908,151.653867033,282.214054992,198.308374203,48.3426,35.5630807895
 11/15  12:00:00,523.163291162,73.1101518339,68.2017711434,0.0,220.879908,151.653867033,227.276222343,134.335928467,48.3426,44.5976938759
 11/15  13:00:00,549.514145451,73.4175692739,94.9406984659,0.0,220.879908,151.653867033,203.542198471,110.489316895,48.3426,44.7102815754
 11/15  14:00:00,564.210889206,73.7344910299,115.133929961,0.0,220.879908,145.652643033,167.743004789,98.7944780503,24.1713,44.7772267387
 11/15  15:00:00,588.583587571,73.9978528507,139.159397737,0.0,220.879908,145.652643033,137.104058997,77.3945130644,24.1713,35.5382459328
 11/15  16:00:00,585.395521954,74.1755268151,143.667566505,0.0,220.879908,137.835547516,102.049518439,61.62062185,4.83426,35.5946365888
 11/15  17:00:00,560.43653695,72.773231228,125.406971605,0.0,220.879908,133.019064,51.1209775984,19.7755024714,4.83426,26.511215127
 11/15  18:00:00,505.030765514,72.7186335854,137.968790075,0.0,220.879908,53.238744,86.5097730681,46.331618656,4.83426,35.3438944122
 11/15  19:00:00,554.070183892,72.7186335854,180.87047682,0.0,220.879908,53.238744,74.7923369537,43.1631133169,4.83426,26.7949636368
 11/15  20:00:00,575.16275012,72.7186335854,201.458942288,0.0,220.879908,53.238744,58.8301772688,36.8547064176,4.83426,17.1412108512
 11/15  21:00:00,553.628927219,72.7186335854,180.191358321,0.0,220.879908,53.238744,59.1216873345,45.6195282093,4.83426,8.66789912519
 11/15  22:00:00,118.287721502,0.0,0.0,0.0,43.513341876,52.539744,13.5019900986,0.0,4.83426,8.66773009856
 11/15  23:00:00,118.004324951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.897642745,0.0,0.0,0.0,43.513341876,52.539744,13.4626416095,0.0,4.83426,8.62838160954
 11/16  01:00:00,118.024147778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,118.031377669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,118.027707952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,118.024387189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.491505139,0.0,0.0,0.0,43.513341876,52.539744,13.4508886741,0.0,4.83426,8.6166286741
 11/16  06:00:00,118.440085862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,445.782283405,72.7186335854,249.910400318,0.0,43.513341876,53.238744,148.186844225,143.332584225,4.83426,0.02
 11/16  08:00:00,659.919588402,72.7186335854,301.187444369,0.0,220.879908,53.238744,140.282294304,112.527777868,4.83426,22.9202564364
 11/16  09:00:00,801.945315653,73.014560247,352.799703624,0.0,220.879908,145.652643033,72.6043204372,15.3877157622,36.25695,20.959654675
 11/16  10:00:00,852.196471512,73.6693288969,401.735408648,0.0,220.879908,145.652643033,82.2625880039,4.30605871493,36.25695,41.6995792889
 11/16  11:00:00,903.222501093,74.2288479955,445.869995028,0.0,220.879908,151.653867033,87.1038997944,0.477755486878,48.3426,38.2835443075
 11/16  12:00:00,944.980181259,74.6490017806,486.161409423,0.0,220.879908,151.653867033,84.0446136768,0.0102508678905,48.3426,35.6917628089
 11/16  13:00:00,980.807233367,75.0654820988,522.234113407,0.0,220.879908,151.653867033,93.0609990745,0.0,48.3426,44.7183990745
 11/16  14:00:00,979.34499488,75.4803171203,526.222334877,0.0,220.879908,145.652643033,68.9663939652,0.00538580951143,24.1713,44.7897081557
 11/16  15:00:00,975.124744801,75.7871882533,521.476714362,0.0,220.879908,145.652643033,59.7164141462,0.0,24.1713,35.5451141462
 11/16  16:00:00,971.048440525,75.9978942066,524.87131816,0.0,220.879908,137.835547516,40.4374950848,0.00372559830951,4.83426,35.5995094865
 11/16  17:00:00,756.471824855,73.2641064244,320.116912477,0.0,220.879908,133.019064,53.8690775002,13.6821321401,4.83426,35.35268536
 11/16  18:00:00,457.120308256,72.7246161777,87.4932542115,0.0,220.879908,53.238744,97.5756740844,66.2260142515,4.83426,26.5153998329
 11/16  19:00:00,459.001236836,72.7186335854,86.4167549276,0.0,220.879908,53.238744,108.30571622,68.0089267153,4.83426,35.4625295047
 11/16  20:00:00,380.794300008,72.7186335854,10.7185235784,0.0,220.879908,53.238744,261.714118456,248.202356622,4.83426,8.6775018337
 11/16  21:00:00,369.742672578,72.7186335854,0.0,0.0,220.879908,53.238744,589.771841772,576.2695999,4.83426,8.66798187202
 11/16  22:00:00,117.849375934,0.0,0.0,0.0,43.513341876,52.539744,13.5020932531,0.0,4.83426,8.66783325312
 11/16  23:00:00,117.596065021,0.0,0.0,0.0,43.513341876,52.539744,13.4721439305,0.0,4.83426,8.63788393045
 11/16  24:00:00,118.613681552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.61084389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.605264676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.583755283,0.0,0.0,0.0,43.513341876,52.539744,13.4508187929,0.0,4.83426,8.61655879294
 11/17  04:00:00,117.565176357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.67737699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.337754362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,194.037699487,72.7186335854,0.0,0.0,43.513341876,53.238744,1847.41434767,1833.96341414,4.83426,8.61667353786
 11/17  08:00:00,355.787687384,72.7186335854,0.0,0.0,220.879908,53.238744,1520.00067111,1497.65980479,4.83426,17.5066063167
 11/17  09:00:00,445.163885497,72.7186335854,0.00129754202977,0.0,220.879908,145.652643033,1244.56367575,1181.89547001,36.25695,26.411255744
 11/17  10:00:00,445.256630713,72.7342553373,0.00173392874959,0.0,220.879908,145.652643033,1136.62364968,1064.82980845,36.25695,35.536891233
 11/17  11:00:00,451.503846639,72.9471231591,0.00122799555514,0.0,220.879908,151.653867033,1073.44720627,989.527508615,48.3426,35.5770976576
 11/17  12:00:00,453.027842349,73.4375174117,0.0,0.0,220.879908,151.653867033,987.391609966,894.437108955,48.3426,44.6119010105
 11/17  13:00:00,452.899521237,74.2950394645,0.0,0.0,220.879908,151.653867033,927.576658225,834.512456591,48.3426,44.721601634
 11/17  14:00:00,447.502378984,75.2916556869,0.0,0.0,220.879908,145.652643033,813.122407447,744.16109226,24.1713,44.7900151873
 11/17  15:00:00,447.436973958,75.8307035409,0.0,0.0,220.879908,145.652643033,689.564275788,629.845777424,24.1713,35.5471983645
 11/17  16:00:00,439.551617482,75.7590036571,0.0,0.0,220.879908,137.835547516,657.819637291,617.380741451,4.83426,35.6046358394
 11/17  17:00:00,432.269324244,73.5963656858,0.0,0.0,220.879908,133.019064,539.360159488,508.007708669,4.83426,26.518190819
 11/17  18:00:00,366.932298283,72.7492937307,0.0,0.0,220.879908,53.238744,730.152069338,689.965604023,4.83426,35.3522053152
 11/17  19:00:00,370.544731696,72.7186335854,0.0,0.0,220.879908,53.238744,855.434571883,815.134275883,4.83426,35.4660359998
 11/17  20:00:00,370.49209991,72.7186335854,0.0,0.0,220.879908,53.238744,807.228718095,793.717300818,4.83426,8.67715727659
 11/17  21:00:00,370.526635811,72.7186335854,0.0,0.0,220.879908,53.238744,812.016526616,798.514230028,4.83426,8.66803658835
 11/17  22:00:00,117.413031695,0.0,0.0,0.0,43.513341876,52.539744,13.5021694837,0.0,4.83426,8.66790948369
 11/17  23:00:00,117.478622258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  24:00:00,118.584560372,0.0,0.0,0.0,43.513341876,52.539744,13.4623230873,0.0,4.83426,8.62806308734
 11/18  01:00:00,117.5722238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.581625987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.56323375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.546445384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,117.967998562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,117.933804293,0.0,0.0,0.0,43.513341876,52.539744,13.4448728631,0.0,4.83426,8.61061286315
 11/18  07:00:00,117.943741983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,102.882575606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,99.9538790377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.058110461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.103323673,0.0,0.0,0.0,43.513341876,52.539744,22.2209662926,0.0,4.83426,17.3867062926
 11/18  12:00:00,100.987584089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,100.129767922,0.0,0.0,0.0,43.513341876,52.539744,13.4814874554,0.0,4.83426,8.64722745543
 11/18  14:00:00,100.232003649,0.0,0.0,0.0,43.513341876,52.539744,13.4751528333,0.0,4.83426,8.64089283326
 11/18  15:00:00,100.267959056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.261445418,0.0,0.0,0.0,43.513341876,52.539744,13.4750730416,0.0,4.83426,8.64081304158
 11/18  17:00:00,100.054177175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,114.941057724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.877111336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.272976525,0.0,0.0,0.0,43.513341876,52.539744,13.4447430427,0.0,4.83426,8.61048304273
 11/18  21:00:00,118.207462727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,117.995398299,0.0,0.0,0.0,43.513341876,52.539744,22.3873524206,0.0,4.83426,17.5530924206
 11/18  23:00:00,117.681612388,0.0,0.0,0.0,43.513341876,52.539744,13.4447628788,0.0,4.83426,8.61050287879
 11/18  24:00:00,118.57421841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.663407809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.673403393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.680214471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.665009999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,118.094386971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.08689882,0.0,0.0,0.0,43.513341876,52.539744,13.4447421695,0.0,4.83426,8.61048216946
 11/19  07:00:00,118.145850434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,103.072448884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  09:00:00,100.089996349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.129269036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.137370736,0.0,0.0,0.0,43.513341876,52.539744,22.2233927474,0.0,4.83426,17.3891327474
 11/19  12:00:00,100.974349854,0.0,0.0,0.0,43.513341876,52.539744,13.4814593501,0.0,4.83426,8.64719935011
 11/19  13:00:00,100.116131908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  14:00:00,100.244228163,0.0,0.0,0.0,43.513341876,52.539744,13.4811208414,0.0,4.83426,8.64686084138
 11/19  15:00:00,100.316770326,0.0,0.0,0.0,43.513341876,52.539744,13.4753729767,0.0,4.83426,8.64111297666
 11/19  16:00:00,100.307663846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,100.049608361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,114.906135951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.829307077,0.0,0.0,0.0,43.513341876,52.539744,13.4448389795,0.0,4.83426,8.61057897949
 11/19  20:00:00,118.248007651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.252818993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.063662918,0.0,0.0,0.0,43.513341876,52.539744,31.1547976809,0.0,4.83426,26.3205376809
 11/19  23:00:00,117.724321767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,118.602638103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.736382326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.751789943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.75690278,0.0,0.0,0.0,43.513341876,52.539744,13.4508829734,0.0,4.83426,8.61662297337
 11/20  04:00:00,117.756657621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.203162098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,118.196994576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,240.296637091,72.7186335854,46.5385179488,0.0,43.513341876,53.238744,473.822139312,460.371258938,4.83426,8.61662037391
 11/20  08:00:00,434.075008808,72.7186335854,77.3530410443,0.0,220.879908,53.238744,357.576590794,335.233041445,4.83426,17.5092893494
 11/20  09:00:00,596.480714034,72.7186335854,149.424584272,0.0,220.879908,145.652643033,212.173136616,149.495899339,36.25695,26.4202872771
 11/20  10:00:00,661.651495925,72.7186335854,213.580036196,0.0,220.879908,145.652643033,158.229193347,86.422477703,36.25695,35.549765644
 11/20  11:00:00,705.853264734,72.7226787319,251.294130343,0.0,220.879908,151.653867033,113.750289172,29.8162007741,48.3426,35.591488398
 11/20  12:00:00,714.221299508,72.8167876286,258.430610996,0.0,220.879908,151.653867033,93.0760040732,0.100725673771,48.3426,44.6326783994
 11/20  13:00:00,752.107829542,73.5133896396,296.226823553,0.0,220.879908,151.653867033,93.0878682004,0.0,48.3426,44.7452682004
 11/20  14:00:00,841.655202292,75.0740567658,389.820214476,0.0,220.879908,145.652643033,68.9930407156,0.00604316574479,24.1713,44.8156975499
 11/20  15:00:00,957.752902171,76.8977731335,503.872233395,0.0,220.879908,145.652643033,59.7383093402,0.0,24.1713,35.5670093402
 11/20  16:00:00,994.992610055,77.7767367873,548.10667235,0.0,220.879908,137.835547516,40.4594312544,0.0054530011067,4.83426,35.6197182533
 11/20  17:00:00,864.224622567,74.3844129438,426.349726194,0.0,220.879908,133.019064,40.2206294445,0.0213465873791,4.83426,35.3650228571
 11/20  18:00:00,593.015647542,72.909648692,222.503853352,0.0,220.879908,53.238744,51.0319024592,19.6693031645,4.83426,26.5283392948
 11/20  19:00:00,460.383587526,72.7663042976,88.0132456777,0.0,220.879908,53.238744,111.271286812,70.9567696834,4.83426,35.4802571288
 11/20  20:00:00,420.576282347,72.7332112919,47.9031726545,0.0,220.879908,53.238744,93.4250798907,79.9126234121,4.83426,8.67819647864
 11/20  21:00:00,428.015503511,72.7190424677,55.5079644578,0.0,220.879908,53.238744,107.174587193,93.6709667792,4.83426,8.66936041379
 11/20  22:00:00,118.135131633,0.0,0.0,0.0,43.513341876,52.539744,13.5035575311,0.0,4.83426,8.66929753108
 11/20  23:00:00,117.847884496,0.0,0.0,0.0,43.513341876,52.539744,13.4726533093,0.0,4.83426,8.63839330928
 11/20  24:00:00,118.731604347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.820864328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.809171275,0.0,0.0,0.0,43.513341876,52.539744,13.4508976632,0.0,4.83426,8.61663766318
 11/21  03:00:00,117.784616391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.768319425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,119.866518696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.512884056,0.0,0.0,0.0,43.513341876,52.539744,13.4509174472,0.0,4.83426,8.61665744715
 11/21  07:00:00,192.528987812,72.7186335854,0.00202216770705,0.0,43.513341876,53.238744,920.461433446,915.607173446,4.83426,0.02
 11/21  08:00:00,354.616538894,72.7186335854,0.0,0.0,220.879908,53.238744,898.820868741,876.475910544,4.83426,17.5106981968
 11/21  09:00:00,444.35671334,72.7186335854,0.00187184230883,0.0,220.879908,145.652643033,891.664715186,828.989052918,36.25695,26.4187122684
 11/21  10:00:00,444.566982056,72.7186335854,0.00227218672764,0.0,220.879908,145.652643033,878.214029951,806.405921778,36.25695,35.551158173
 11/21  11:00:00,450.59713741,72.7312255728,0.00170572231823,0.0,220.879908,151.653867033,871.577713357,781.666200637,48.3426,41.5689127199
 11/21  12:00:00,451.608280508,72.7662661349,0.0,0.0,220.879908,151.653867033,829.386141067,742.404590261,48.3426,38.6389508063
 11/21  13:00:00,450.693546665,72.8129535696,0.0,0.0,220.879908,151.653867033,831.565367299,738.473087273,48.3426,44.7496800256
 11/21  14:00:00,445.089396091,72.8344455703,0.0,0.0,220.879908,145.652643033,893.916351052,824.926172237,24.1713,44.8188788146
 11/21  15:00:00,445.403102228,72.8473520506,0.0,0.0,220.879908,145.652643033,904.164753428,844.423023724,24.1713,35.5704297044
 11/21  16:00:00,437.558654188,72.8620313936,0.0,0.0,220.879908,137.835547516,830.778335303,790.32337439,4.83426,35.6207009134
 11/21  17:00:00,432.28967702,72.7186335854,0.0,0.0,220.879908,133.019064,713.410852539,673.205649547,4.83426,35.3709429924
 11/21  18:00:00,367.43950371,72.7186335854,0.0,0.0,220.879908,53.238744,789.806926418,756.12920606,4.83426,28.8434603585
 11/21  19:00:00,370.433850456,72.7186335854,0.0,0.0,220.879908,53.238744,801.338726763,763.341817408,4.83426,33.1626493554
 11/21  20:00:00,370.402593678,72.7186335854,0.0,0.0,220.879908,53.238744,790.909335585,769.890202961,4.83426,16.1848726248
 11/21  21:00:00,370.393119213,72.7186335854,0.0,0.0,220.879908,53.238744,788.180000688,780.939780329,4.83426,2.40596035964
 11/21  22:00:00,117.464640374,0.0,0.0,0.0,43.513341876,52.539744,12.2668448524,0.0,4.83426,7.4325848524
 11/21  23:00:00,117.558889947,0.0,0.0,0.0,43.513341876,52.539744,13.4728790341,0.0,4.83426,8.63861903408
 11/21  24:00:00,118.611927304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.625036694,0.0,0.0,0.0,43.513341876,52.539744,13.4510435002,0.0,4.83426,8.61678350018
 11/22  02:00:00,117.631577838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.625620234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.619752566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.042629207,0.0,0.0,0.0,43.513341876,52.539744,13.451084537,0.0,4.83426,8.616824537
 11/22  06:00:00,118.009976472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,193.174709848,72.7186335854,0.0,0.0,43.513341876,53.238744,1282.23407144,1277.37981144,4.83426,0.02
 11/22  08:00:00,355.327038242,72.7186335854,0.0,0.0,220.879908,53.238744,1088.11041857,1057.01766081,4.83426,26.2584977633
 11/22  09:00:00,444.301325183,72.7186335854,0.00200498739275,0.0,220.879908,145.652643033,855.468068699,792.791868881,36.25695,26.4192498185
 11/22  10:00:00,444.105549037,72.7186335854,0.00268230998033,0.0,220.879908,145.652643033,756.746404728,684.931423525,36.25695,35.5580312029
 11/22  11:00:00,450.054539168,72.7186335854,0.00190166665539,0.0,220.879908,151.653867033,731.626105624,647.685040307,48.3426,35.5984653168
 11/22  12:00:00,450.930112524,72.7186335854,0.0,0.0,220.879908,151.653867033,655.998924557,563.017273843,48.3426,44.639050713
 11/22  13:00:00,449.955014928,72.7186335854,0.0,0.0,220.879908,151.653867033,610.687586706,526.534798484,48.3426,35.8101882223
 11/22  14:00:00,443.950232311,72.7186335854,0.0,0.0,220.879908,145.652643033,584.316670265,507.583020111,24.1713,52.562350154
 11/22  15:00:00,443.904454799,72.7274910393,0.0,0.0,220.879908,145.652643033,491.216407437,430.262707145,24.1713,36.7824002919
 11/22  16:00:00,436.052280263,72.7520914461,0.0,0.0,220.879908,137.835547516,390.338869738,349.879483918,4.83426,35.6251258196
 11/22  17:00:00,430.953864628,72.7186335854,0.0,0.0,220.879908,133.019064,229.818622226,190.255496426,4.83426,34.7288658006
 11/22  18:00:00,366.100991651,72.7186335854,0.0,0.0,220.879908,53.238744,267.766063585,235.757216298,4.83426,27.1745872877
 11/22  19:00:00,369.094318171,72.7186335854,0.0,0.0,220.879908,53.238744,278.44889605,238.128724875,4.83426,35.4859111744
 11/22  20:00:00,369.504738588,72.7186335854,0.0,0.0,220.879908,53.238744,256.70879768,243.195085473,4.83426,8.67945220706
 11/22  21:00:00,369.477353742,72.7186335854,0.0,0.0,220.879908,53.238744,266.363707148,252.860160305,4.83426,8.66928684243
 11/22  22:00:00,117.997707841,0.0,0.0,0.0,43.513341876,52.539744,13.503526651,0.0,4.83426,8.669266651
 11/22  23:00:00,117.772753513,0.0,0.0,0.0,43.513341876,52.539744,13.4724582425,0.0,4.83426,8.63819824246
 11/22  24:00:00,118.748545151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.838681109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.836055302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.849635366,0.0,0.0,0.0,43.513341876,52.539744,13.4449564451,0.0,4.83426,8.61069644511
 11/23  04:00:00,117.858971174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.311541324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.279130061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,118.299645826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,103.24297176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,100.267789376,0.0,0.0,0.0,43.513341876,52.539744,13.4494246928,0.0,4.83426,8.6151646928
 11/23  10:00:00,100.31183253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.321132057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,101.167395273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,100.32240851,0.0,0.0,0.0,43.513341876,52.539744,13.4510316406,0.0,4.83426,8.61677164059
 11/23  14:00:00,100.396380312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.418535448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.392456832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,100.097448994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,114.892535865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.809112901,0.0,0.0,0.0,43.513341876,52.539744,13.4450084893,0.0,4.83426,8.61074848934
 11/23  20:00:00,118.188490092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.111821789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,117.845812186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,117.510486118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.487169883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.491973151,0.0,0.0,0.0,43.513341876,52.539744,13.4511132572,0.0,4.83426,8.61685325718
 11/24  02:00:00,117.4872859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.481745265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,120.510482972,0.449465487339,2.43763219571,0.0,43.513341876,52.539744,5.35468835234,0.500428352345,4.83426,0.02
