Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  05:00:00,158.510687244,3.01363157408,34.9799439504,0.0,43.513341876,52.539744,16.7744975808,3.3233022735,4.83426,8.61693530731
 11/24  06:00:00,173.662898568,2.90151435405,50.6498151372,0.0,43.513341876,52.539744,8.72760582424,3.87334582424,4.83426,0.02
 11/24  07:00:00,194.416302632,72.7186335854,0.0,0.0,43.513341876,53.238744,2100.97049616,2096.11623616,4.83426,0.02
 11/24  08:00:00,355.920737806,72.7186335854,0.0,0.0,220.879908,53.238744,1751.61555761,1720.51896274,4.83426,26.2623348663
 11/24  09:00:00,445.209275719,72.7186335854,0.0,0.0,220.879908,145.652643033,1541.38081547,1478.69927357,36.25695,26.4245918998
 11/24  10:00:00,445.249084234,72.7186335854,0.0,0.0,220.879908,145.652643033,1484.17739163,1412.35226427,36.25695,35.5681773547
 11/24  11:00:00,451.2561519,72.7186335854,0.000983725805862,0.0,220.879908,151.653867033,1474.12552341,1390.17437213,48.3426,35.608551274
 11/24  12:00:00,452.285652204,72.7186335854,0.0,0.0,220.879908,151.653867033,1440.78997629,1347.79634375,48.3426,44.6510325411
 11/24  13:00:00,451.251667688,72.7186335854,0.0,0.0,220.879908,151.653867033,1423.70147135,1330.59157913,48.3426,44.7672922228
 11/24  14:00:00,445.277131919,72.7186335854,0.0,0.0,220.879908,145.652643033,1419.85500901,1350.84265996,24.1713,44.8410490526
 11/24  15:00:00,445.25177876,72.7186335854,0.0,0.0,220.879908,145.652643033,1369.24503277,1309.49192974,24.1713,35.5818030317
 11/24  16:00:00,437.367015299,72.7186335854,0.0,0.0,220.879908,137.835547516,1218.03878378,1177.5704069,4.83426,35.6341168785
 11/24  17:00:00,432.334034338,72.7186335854,0.0,0.0,220.879908,133.019064,1101.67036499,1061.45723656,4.83426,35.3788684323
 11/24  18:00:00,367.537140726,72.7186335854,0.0,0.0,220.879908,53.238744,1252.79837717,1221.42724773,4.83426,26.5368694442
 11/24  19:00:00,370.545645916,72.7186335854,0.0,0.0,220.879908,53.238744,1313.06569655,1272.73748898,4.83426,35.4939475746
 11/24  20:00:00,370.534259631,72.7186335854,0.0,0.0,220.879908,53.238744,1340.23758225,1326.72374937,4.83426,8.67957287804
 11/24  21:00:00,370.54580483,72.7186335854,0.0,0.0,220.879908,53.238744,1390.92302992,1377.4190482,4.83426,8.6697217205
 11/24  22:00:00,145.023610256,1.34754570449,25.9694282709,0.0,43.513341876,52.539744,14.0343132325,0.529520396215,4.83426,8.6705328363
 11/24  23:00:00,148.015839885,1.79672760599,28.2807380156,0.0,43.513341876,52.539744,14.3113515366,0.838185416627,4.83426,8.63890611992
 11/24  24:00:00,139.829091155,1.43738208479,19.4590581595,0.0,43.513341876,52.539744,6.07252904492,1.21826904492,4.83426,0.02
 11/25  01:00:00,198.756044686,4.92072442054,74.9655118255,0.0,43.513341876,52.539744,16.8782695012,3.4332448156,4.83426,8.61076468556
 11/25  02:00:00,189.908089772,4.1181659579,67.1901269605,0.0,43.513341876,52.539744,10.274147704,5.41988770404,4.83426,0.02
 11/25  03:00:00,206.83880549,5.14770744738,82.8650674788,0.0,43.513341876,52.539744,11.8342128513,6.97995285126,4.83426,0.02
 11/25  04:00:00,187.753258069,4.1181659579,65.1043807678,0.0,43.513341876,52.539744,14.4066389013,9.55237890134,4.83426,0.02
 11/25  05:00:00,206.777783737,8.5980726938,78.9825529366,0.0,43.513341876,52.539744,21.6459607391,16.7917007391,4.83426,0.02
 11/25  06:00:00,188.062680631,7.64694859629,61.521972773,0.0,43.513341876,52.539744,26.5432409596,21.6889809596,4.83426,0.02
 11/25  07:00:00,204.311559565,10.7937596688,74.3545169504,0.0,43.513341876,52.539744,48.5339956505,35.0889246619,4.83426,8.61081098856
 11/25  08:00:00,169.58946986,5.68651379718,60.0681825411,0.0,43.513341876,52.539744,29.277501227,24.423241227,4.83426,0.02
 11/25  09:00:00,182.232638416,5.14770744738,75.9663220568,0.0,43.513341876,52.539744,29.877009334,25.022749334,4.83426,0.02
 11/25  10:00:00,169.343400141,4.1181659579,64.2936472748,0.0,43.513341876,52.539744,23.4477562081,18.5934962081,4.83426,0.02
 11/25  11:00:00,193.465372516,5.14770744738,87.0604447333,0.0,43.513341876,52.539744,38.3197131591,16.0928397203,4.83426,17.3926134388
 11/25  12:00:00,182.798829229,4.1181659579,76.702842886,0.0,43.513341876,52.539744,14.7606855287,9.90642552868,4.83426,0.02
 11/25  13:00:00,209.273987059,5.14770744738,102.749938891,0.0,43.513341876,52.539744,22.7218704565,9.23962174214,4.83426,8.64798871437
 11/25  14:00:00,183.4762189,3.6390385963,78.7515723326,0.0,43.513341876,52.539744,17.4096867056,3.93336836476,4.83426,8.64205834082
 11/25  15:00:00,123.159374199,1.07803656359,21.803621017,0.0,43.513341876,52.539744,5.81210018284,0.957840182843,4.83426,0.02
 11/25  16:00:00,122.813379637,1.07803656359,21.4717601534,0.0,43.513341876,52.539744,14.2873207218,0.811413884478,4.83426,8.64164683732
 11/25  17:00:00,121.47272067,1.07803656359,20.3621273757,0.0,43.513341876,52.539744,5.67736166174,0.823101661736,4.83426,0.02
 11/25  18:00:00,134.41622168,1.07803656359,18.4339130835,0.0,43.513341876,52.539744,5.87448602081,1.02022602081,4.83426,0.02
 11/25  19:00:00,183.828636899,3.66016185686,61.5536634268,0.0,43.513341876,52.539744,9.11831610041,4.26405610041,4.83426,0.02
 11/25  20:00:00,189.879107376,3.89968576013,66.9201633592,0.0,43.513341876,52.539744,11.1763939985,6.32213399845,4.83426,0.02
 11/25  21:00:00,211.849419963,5.14770744738,87.3812704002,0.0,43.513341876,52.539744,26.3928417207,12.9477898122,4.83426,8.61079190847
 11/25  22:00:00,188.808079807,4.1181659579,65.8907440098,0.0,43.513341876,52.539744,42.5746189236,20.1752552551,4.83426,17.5651036686
 11/25  23:00:00,203.10883295,5.14770744738,79.2646731235,0.0,43.513341876,52.539744,39.1671555698,34.3128955698,4.83426,0.02
 11/25  24:00:00,187.086093905,7.25486163647,60.422214574,0.0,43.513341876,52.539744,52.3995864336,38.9546743713,4.83426,8.61065206231
 11/26  01:00:00,207.991438011,15.2896197008,74.0365530569,0.0,43.513341876,52.539744,63.5155040298,58.6612440298,4.83426,0.02
 11/26  02:00:00,187.258998582,11.2945134464,57.5558485014,0.0,43.513341876,52.539744,65.9700580413,61.1157980413,4.83426,0.02
 11/26  03:00:00,205.55864407,15.4226980423,71.4695755734,0.0,43.513341876,52.539744,90.6431401852,85.7888801852,4.83426,0.02
 11/26  04:00:00,191.960983891,17.9385475687,55.6128161983,0.0,43.513341876,52.539744,91.7224310774,86.8681710774,4.83426,0.02
 11/26  05:00:00,205.468063297,16.5442979722,69.828847364,0.0,43.513341876,52.539744,111.918824807,107.064564807,4.83426,0.02
 11/26  06:00:00,196.763558105,23.9895046081,53.9622071453,0.0,43.513341876,52.539744,126.137957043,112.692862278,4.83426,8.61083476445
 11/26  07:00:00,218.315107947,31.8997946817,67.3229792176,0.0,43.513341876,52.539744,138.535598772,133.681338772,4.83426,0.02
 11/26  08:00:00,174.171269294,14.2600782113,53.1707578226,0.0,43.513341876,52.539744,95.5323120628,90.6780520628,4.83426,0.02
 11/26  09:00:00,177.942470034,7.61901141807,69.285273946,0.0,43.513341876,52.539744,86.4381242106,81.5838642106,4.83426,0.02
 11/26  10:00:00,170.656819041,11.53207787,58.2822850835,0.0,43.513341876,52.539744,57.8447972555,52.9905372555,4.83426,0.02
 11/26  11:00:00,186.5656769,5.14770744738,80.2714023474,0.0,43.513341876,52.539744,70.0188958878,47.7896478463,4.83426,17.3949880415
 11/26  12:00:00,176.450623914,4.1181659579,70.4467255565,0.0,43.513341876,52.539744,41.9187215235,28.4358100098,4.83426,8.64865151371
 11/26  13:00:00,203.254775205,5.14770744738,96.8296096187,0.0,43.513341876,52.539744,28.6485268974,23.7942668974,4.83426,0.02
 11/26  14:00:00,169.828867313,3.26829722902,65.6870625084,0.0,43.513341876,52.539744,23.361862351,9.87902846696,4.83426,8.648573884
 11/26  15:00:00,121.457746806,1.07803656359,20.1221096499,0.0,43.513341876,52.539744,14.6325347814,1.1561263776,4.83426,8.64214840377
 11/26  16:00:00,121.653848932,1.07803656359,20.3196099093,0.0,43.513341876,52.539744,5.83094682096,0.976686820957,4.83426,0.02
 11/26  17:00:00,120.561911251,1.07803656359,19.4563517973,0.0,43.513341876,52.539744,5.89818530329,1.04392530329,4.83426,0.02
 11/26  18:00:00,130.485451171,0.898363802995,14.7358697218,0.0,43.513341876,52.539744,14.4047709995,0.959702571317,4.83426,8.61080842821
 11/26  19:00:00,156.816720241,2.24247441644,36.3785459019,0.0,43.513341876,52.539744,9.18277702879,4.32851702879,4.83426,0.02
 11/26  20:00:00,196.056623308,4.3631439759,72.5287027159,0.0,43.513341876,52.539744,14.7435308906,9.88927089057,4.83426,0.02
 11/26  21:00:00,200.775357783,4.56763144524,77.0712229975,0.0,43.513341876,52.539744,22.5693963855,17.7151363855,4.83426,0.02
 11/26  22:00:00,197.684512358,4.69824196004,74.0814800832,0.0,43.513341876,52.539744,64.9175664371,33.7459609299,4.83426,26.3373455072
 11/26  23:00:00,193.097135196,4.56763144524,70.0045254059,0.0,43.513341876,52.539744,50.4659707926,45.6117107926,4.83426,0.02
 11/26  24:00:00,193.057750377,4.69824196004,68.850180765,0.0,43.513341876,52.539744,52.3687494439,47.5144894439,4.83426,0.02
 11/27  01:00:00,195.293172877,10.7554573455,66.0382112611,0.0,43.513341876,52.539744,71.1194108855,66.2651508855,4.83426,0.02
 11/27  02:00:00,198.752249776,13.7185542836,66.5196067584,0.0,43.513341876,52.539744,81.6460044972,68.1945627315,4.83426,8.61718176572
 11/27  03:00:00,196.435419132,13.925369779,64.0074743712,0.0,43.513341876,52.539744,92.8399420848,87.9856820848,4.83426,0.02
 11/27  04:00:00,200.593675727,17.7582060935,64.3225043441,0.0,43.513341876,52.539744,96.3482867486,91.4940267486,4.83426,0.02
 11/27  05:00:00,199.418385591,19.5096129859,60.9716634559,0.0,43.513341876,52.539744,126.322190047,121.467930047,4.83426,0.02
 11/27  06:00:00,211.16953544,31.3771646076,60.8814349902,0.0,43.513341876,52.539744,132.234794931,118.783333247,4.83426,8.61720168424
 11/27  07:00:00,194.875849487,72.7186335854,0.0,0.0,43.513341876,53.238744,2842.70218678,2837.84792678,4.83426,0.02
 11/27  08:00:00,359.705081285,72.7186335854,0.0,0.0,220.879908,53.238744,2270.42419936,2248.07134881,4.83426,17.518590551
 11/27  09:00:00,445.371521617,72.7186335854,0.0,0.0,220.879908,145.652643033,1784.04630344,1721.35509258,36.25695,26.4342608625
 11/27  10:00:00,445.310042146,72.7186335854,0.00165033206486,0.0,220.879908,145.652643033,1509.20682283,1434.26132031,36.25695,38.688552521
 11/27  11:00:00,451.277815216,72.7186335854,0.0012054686191,0.0,220.879908,151.653867033,1274.95734693,1185.20664291,48.3426,41.4081040159
 11/27  12:00:00,452.279355478,72.7266767549,0.0,0.0,220.879908,151.653867033,1028.01355466,942.072300888,48.3426,37.5986537729
 11/27  13:00:00,451.360935673,72.8973275092,0.0,0.0,220.879908,151.653867033,946.141642166,854.873866873,48.3426,42.9251752929
 11/27  14:00:00,445.352438549,73.4279429036,0.0,0.0,220.879908,145.652643033,840.108174182,762.110348887,24.1713,53.8265252959
 11/27  15:00:00,445.321540517,73.8445499586,0.0,0.0,220.879908,145.652643033,722.661494579,662.895876175,24.1713,35.5943184043
 11/27  16:00:00,437.396026112,73.8772244756,0.0,0.0,220.879908,137.835547516,626.693626692,586.209083328,4.83426,35.6502833634
 11/27  17:00:00,431.279032983,72.8152402461,0.0,0.0,220.879908,133.019064,541.510493548,501.286422783,4.83426,35.3898107657
 11/27  18:00:00,366.881031378,72.7186335854,0.0,0.0,220.879908,53.238744,772.648109838,741.267818183,4.83426,26.5460316547
 11/27  19:00:00,370.544713439,72.7186335854,0.0,0.0,220.879908,53.238744,870.852067004,830.509864022,4.83426,35.5079429814
 11/27  20:00:00,370.938942912,72.7186335854,0.0,0.0,220.879908,53.238744,905.633287866,892.119405956,4.83426,8.67962191017
 11/27  21:00:00,370.89959389,72.7186335854,0.0,0.0,220.879908,53.238744,992.663879181,979.158565524,4.83426,8.67105365675
 11/27  22:00:00,117.62923457,0.0,0.0,0.0,43.513341876,52.539744,20.0643110751,0.0,4.83426,15.2300510751
 11/27  23:00:00,117.412469945,0.0,0.0,0.0,43.513341876,52.539744,6.936642032,0.0,4.83426,2.102382032
 11/27  24:00:00,139.207083282,1.07803656359,19.2710108563,0.0,43.513341876,52.539744,13.707716679,0.243714847867,4.83426,8.62974183113
 11/28  01:00:00,147.965879575,1.79672760599,28.1490733321,0.0,43.513341876,52.539744,5.32298621464,0.46872621464,4.83426,0.02
 11/28  02:00:00,139.381810834,1.43738208479,20.0546293298,0.0,43.513341876,52.539744,5.31271294361,0.458452943606,4.83426,0.02
 11/28  03:00:00,181.845737374,3.80731551082,59.4372741947,0.0,43.513341876,52.539744,6.17387663627,1.31961663627,4.83426,0.02
 11/28  04:00:00,202.565446858,4.49405461826,79.2990734183,0.0,43.513341876,52.539744,15.2386234803,1.78714663032,4.83426,8.61721684998
 11/28  05:00:00,210.225055961,4.69824196004,84.6256230508,0.0,43.513341876,52.539744,7.93928393082,3.08502393082,4.83426,0.02
 11/28  06:00:00,205.719296308,4.56763144524,80.6549001258,0.0,43.513341876,52.539744,9.11049259196,4.25623259196,4.83426,0.02
 11/28  07:00:00,194.530155385,72.7186335854,0.0,0.0,43.513341876,53.238744,1898.90124744,1894.04698744,4.83426,0.02
 11/28  08:00:00,358.936516407,72.7186335854,0.0,0.0,220.879908,53.238744,1634.65313441,1603.54819436,4.83426,26.2706800505
 11/28  09:00:00,445.222437299,72.7186335854,0.00186369673034,0.0,220.879908,145.652643033,1276.27192802,1213.58110139,36.25695,26.4338766234
 11/28  10:00:00,444.835434166,72.7194281089,0.00255023029001,0.0,220.879908,145.652643033,935.712004938,863.870831647,36.25695,35.5842232915
 11/28  11:00:00,450.130443499,72.8526098092,0.00158489824473,0.0,220.879908,151.653867033,696.026411313,612.058888568,48.3426,35.6249227444
 11/28  12:00:00,451.416008039,73.3667444484,0.0,0.0,220.879908,151.653867033,524.955039014,431.934748381,48.3426,44.6776906337
 11/28  13:00:00,451.279982664,74.2062793164,0.0,0.0,220.879908,151.653867033,418.529793621,325.390205404,48.3426,44.7969882176
 11/28  14:00:00,445.758127412,74.6599989916,0.0,0.0,220.879908,145.652643033,348.810391325,279.773594438,24.1713,44.8654968875
 11/28  15:00:00,446.304172186,75.2135046844,0.0,0.0,220.879908,145.652643033,306.296313875,246.531600227,24.1713,35.5934136482
 11/28  16:00:00,438.249967769,74.9871140215,0.0,0.0,220.879908,137.835547516,371.580766384,322.188584787,4.83426,44.5579215968
 11/28  17:00:00,431.18238135,72.9342644062,0.0,0.0,220.879908,133.019064,372.096337337,340.711557045,4.83426,26.5505202921
 11/28  18:00:00,366.191376163,72.7186335854,0.0,0.0,220.879908,53.238744,544.355958129,504.127784835,4.83426,35.3939132943
 11/28  19:00:00,369.343954756,72.7186335854,0.0,0.0,220.879908,53.238744,641.7213187,601.37810053,4.83426,35.5089581708
 11/28  20:00:00,369.598866859,72.7186335854,0.0,0.0,220.879908,53.238744,709.143034753,695.627928401,4.83426,8.68084635249
 11/28  21:00:00,370.091045465,72.7186335854,0.0,0.0,220.879908,53.238744,791.372067356,777.867192961,4.83426,8.67061439541
 11/28  22:00:00,117.449601591,0.0,0.0,0.0,43.513341876,52.539744,13.5049804511,0.0,4.83426,8.6707204511
 11/28  23:00:00,117.529196617,0.0,0.0,0.0,43.513341876,52.539744,13.4734400139,0.0,4.83426,8.63918001391
 11/28  24:00:00,118.590106934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.588031416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  02:00:00,117.592306812,0.0,0.0,0.0,43.513341876,52.539744,13.4512820503,0.0,4.83426,8.61702205035
 11/29  03:00:00,117.586427036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.580947521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,118.001326949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,117.966404772,0.0,0.0,0.0,43.513341876,52.539744,13.4514571565,0.0,4.83426,8.61719715648
 11/29  07:00:00,193.429828075,72.7186335854,0.0,0.0,43.513341876,53.238744,1426.11960701,1421.26534701,4.83426,0.02
 11/29  08:00:00,358.890642079,72.7186335854,0.0,0.0,220.879908,53.238744,1269.00911394,1246.65389919,4.83426,17.520954749
 11/29  09:00:00,445.250105985,72.7186335854,0.00189011944166,0.0,220.879908,145.652643033,1035.96911514,973.273342886,36.25695,26.4388222592
 11/29  10:00:00,445.180271952,72.7186335854,0.0023896901406,0.0,220.879908,145.652643033,975.255043149,894.517486112,36.25695,44.4806070376
 11/29  11:00:00,450.542102718,72.7186335854,0.00183157110888,0.0,220.879908,151.653867033,854.838789842,770.865814801,48.3426,35.6303750404
 11/29  12:00:00,451.199322716,72.7186335854,0.0,0.0,220.879908,151.653867033,781.876973101,688.852431982,48.3426,44.6819411192
 11/29  13:00:00,450.248990405,72.7186335854,0.0,0.0,220.879908,151.653867033,788.853519013,695.708405046,48.3426,44.8025139673
 11/29  14:00:00,444.161582697,72.7186335854,0.0,0.0,220.879908,145.652643033,733.005428353,663.95941947,24.1713,44.8747088835
 11/29  15:00:00,444.080996682,72.7186335854,0.0,0.0,220.879908,145.652643033,690.497059619,630.72229015,24.1713,35.603469469
 11/29  16:00:00,436.205595533,72.7186335854,0.0,0.0,220.879908,137.835547516,624.963479341,584.474963162,4.83426,35.6542561791
 11/29  17:00:00,431.156141671,72.7186335854,0.0,0.0,220.879908,133.019064,510.83928603,470.604129821,4.83426,35.4008962093
 11/29  18:00:00,366.311471785,72.7186335854,0.0,0.0,220.879908,53.238744,590.425247142,550.193415108,4.83426,35.3975720344
 11/29  19:00:00,369.307373232,72.7186335854,0.0,0.0,220.879908,53.238744,598.929444507,558.580602297,4.83426,35.5145822101
 11/29  20:00:00,369.710564088,72.7186335854,0.0,0.0,220.879908,53.238744,581.909017259,568.394231686,4.83426,8.68052557233
 11/29  21:00:00,369.68494198,72.7186335854,0.0,0.0,220.879908,53.238744,594.800113559,581.294547905,4.83426,8.67130565409
 11/29  22:00:00,117.86533474,0.0,0.0,0.0,43.513341876,52.539744,13.5056926608,0.0,4.83426,8.67143266085
 11/29  23:00:00,117.636133232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  24:00:00,118.642766215,0.0,0.0,0.0,43.513341876,52.539744,13.4639705115,0.0,4.83426,8.62971051147
 11/30  01:00:00,117.676831835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.664209514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.658790669,0.0,0.0,0.0,43.513341876,52.539744,13.4515887815,0.0,4.83426,8.61732878152
 11/30  04:00:00,117.653981496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.077978903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.043691972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,192.147015905,72.7186335854,0.0,0.0,43.513341876,53.238744,1105.93907122,1092.48758633,4.83426,8.61722488975
 11/30  08:00:00,357.692722245,72.7186335854,0.0,0.0,220.879908,53.238744,982.637054428,960.281486957,4.83426,17.5213074711
 11/30  09:00:00,444.189212594,72.7186335854,0.00217993590936,0.0,220.879908,145.652643033,876.919381987,814.224944391,36.25695,26.4374875954
 11/30  10:00:00,444.246831823,72.7186335854,0.0027363665442,0.0,220.879908,145.652643033,835.064460137,763.2196067,36.25695,35.5879034375
 11/30  11:00:00,450.732748329,72.7186335854,0.00184014561657,0.0,220.879908,151.653867033,957.351660356,864.475845727,48.3426,44.5332146294
 11/30  12:00:00,452.191499187,72.7186335854,0.0,0.0,220.879908,151.653867033,937.408911711,853.310399186,48.3426,35.7559125249
 11/30  13:00:00,451.216136045,72.7186335854,0.0,0.0,220.879908,151.653867033,926.212819653,833.062189939,48.3426,44.8080297139
 11/30  14:00:00,445.375788554,72.7186335854,0.0,0.0,220.879908,145.652643033,951.262636298,873.242524489,24.1713,53.8488118092
 11/30  15:00:00,445.382783847,72.7186335854,0.0,0.0,220.879908,145.652643033,959.475896259,899.696908734,24.1713,35.6076875256
 11/30  16:00:00,437.504950545,72.7186335854,0.0,0.0,220.879908,137.835547516,907.623536492,867.12833075,4.83426,35.6609457421
 11/30  17:00:00,432.431937242,72.7186335854,0.0,0.0,220.879908,133.019064,832.458174621,792.225587564,4.83426,35.398327057
 11/30  18:00:00,367.573680538,72.7186335854,0.0,0.0,220.879908,53.238744,991.067618841,950.83537271,4.83426,35.3979861311
 11/30  19:00:00,370.564141522,72.7186335854,0.0,0.0,220.879908,53.238744,1037.80234057,997.452509596,4.83426,35.5155709719
 11/30  20:00:00,370.964905904,72.7186335854,0.0,0.0,220.879908,53.238744,1024.0955019,1010.57987747,4.83426,8.68136443231
 11/30  21:00:00,370.93975057,72.7186335854,0.0,0.0,220.879908,53.238744,1039.34057794,1025.83550515,4.83426,8.67081279576
 11/30  22:00:00,117.702218843,0.0,0.0,0.0,43.513341876,52.539744,13.5052232077,0.0,4.83426,8.67096320773
 11/30  23:00:00,117.515496928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.593547404,0.0,0.0,0.0,43.513341876,52.539744,13.4637009286,0.0,4.83426,8.62944092859
 12/01  01:00:00,117.623138616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.649068957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.666618339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.684636084,0.0,0.0,0.0,43.513341876,52.539744,13.4515909007,0.0,4.83426,8.61733090073
 12/01  05:00:00,119.804912101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,119.463993127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,192.713206417,72.7186335854,0.0,0.0,43.513341876,53.238744,984.791583304,971.340078666,4.83426,8.61724463813
 12/01  08:00:00,357.540183096,72.7186335854,0.0,0.0,220.879908,53.238744,908.956056094,886.600521979,4.83426,17.521274115
 12/01  09:00:00,443.828814479,72.7186335854,0.00223768167223,0.0,220.879908,145.652643033,639.241083008,576.541742093,36.25695,26.4423909152
 12/01  10:00:00,471.628432127,72.7348408778,27.3242113179,0.0,220.879908,145.652643033,401.447997769,329.595956695,36.25695,35.5950910738
 12/01  11:00:00,548.022592189,73.0782753127,93.9506936208,0.0,220.879908,151.653867033,247.814305251,154.930134941,48.3426,44.5415703104
 12/01  12:00:00,576.200959734,74.1470317821,119.727142136,0.0,220.879908,151.653867033,124.639092565,40.5365855758,48.3426,35.7599069888
 12/01  13:00:00,670.176854003,75.410281849,213.072699018,0.0,220.879908,151.653867033,93.6373836118,0.481566648623,48.3426,44.8132169632
 12/01  14:00:00,818.021161662,76.8394074703,364.874462474,0.0,220.879908,145.652643033,78.0330565352,0.00520047855332,24.1713,53.8565560566
 12/01  15:00:00,899.856309191,78.0603543946,445.273987677,0.0,220.879908,145.652643033,59.7832332151,0.0,24.1713,35.6119332151
 12/01  16:00:00,911.904913357,78.6334749715,464.573968358,0.0,220.879908,137.835547516,40.5057518122,0.0058703030853,4.83426,35.6656215091
 12/01  17:00:00,843.882229084,74.8705224172,405.178409313,0.0,220.879908,133.019064,40.2521484723,0.0129804258466,4.83426,35.4049080465
 12/01  18:00:00,614.035125551,73.0807767125,242.686241385,0.0,220.879908,53.238744,40.9934655855,0.750240110149,4.83426,35.4089654753
 12/01  19:00:00,531.52229038,72.8198116007,157.950651449,0.0,220.879908,53.238744,51.1789272098,10.8236651341,4.83426,35.5210020757
 12/01  20:00:00,498.364883852,72.7690199578,125.161462868,0.0,220.879908,53.238744,45.9586009819,32.4436200566,4.83426,8.6807209253
 12/01  21:00:00,454.747777348,72.7381019031,82.1627824866,0.0,220.879908,53.238744,84.4263143354,70.9205687284,4.83426,8.67148560705
 12/01  22:00:00,117.784413978,0.0,0.0,0.0,43.513341876,52.539744,13.5059154133,0.0,4.83426,8.6716554133
 12/01  23:00:00,117.832850492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  24:00:00,118.786589893,0.0,0.0,0.0,43.513341876,52.539744,13.463025333,0.0,4.83426,8.62876533297
 12/02  01:00:00,117.875525244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.860591703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.850741421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,117.854904345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.308094725,0.0,0.0,0.0,43.513341876,52.539744,13.4452084085,0.0,4.83426,8.6109484085
 12/02  06:00:00,118.280186964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.306251579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  08:00:00,106.201745443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  09:00:00,100.240697365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.313233281,0.0,0.0,0.0,43.513341876,52.539744,13.4514710991,0.0,4.83426,8.61721109914
 12/02  11:00:00,100.375253014,0.0,0.0,0.0,43.513341876,52.539744,13.5428230512,0.0,4.83426,8.70856305124
 12/02  12:00:00,101.234566546,0.0,0.0,0.0,43.513341876,52.539744,13.483532505,0.0,4.83426,8.649272505
 12/02  13:00:00,100.423246612,0.0,0.0,0.0,43.513341876,52.539744,13.4831789431,0.0,4.83426,8.64891894309
 12/02  14:00:00,119.537446159,0.664397115718,17.7755144439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,186.909105489,1.7733958497,83.0837268848,0.0,43.513341876,52.539744,13.4773885863,0.0,4.83426,8.64312858628
 12/02  16:00:00,212.857018221,1.77506910667,108.974856778,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  17:00:00,202.362086866,1.56112241749,99.1015729063,0.0,43.513341876,52.539744,13.4452837648,0.0,4.83426,8.61102376484
 12/02  18:00:00,115.210081539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,118.095006722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.513505462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.498819793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,118.238315912,0.0,0.0,0.0,43.513341876,52.539744,31.1814731914,0.0,4.83426,26.3472131914
 12/02  23:00:00,117.82935499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.656699186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,117.737279879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,117.710294596,0.0,0.0,0.0,43.513341876,52.539744,13.4452067321,0.0,4.83426,8.61094673214
 12/03  03:00:00,117.693343115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,117.67548336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  05:00:00,118.087381162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,118.042937543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  07:00:00,118.06209865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  08:00:00,105.978432998,0.0,0.0,0.0,43.513341876,52.539744,13.4452373149,0.0,4.83426,8.61097731488
 12/03  09:00:00,100.025758257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  10:00:00,100.109621963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  11:00:00,100.160458451,0.0,0.0,0.0,43.513341876,52.539744,22.2329637782,0.0,4.83426,17.3987037782
 12/03  12:00:00,101.084791002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  13:00:00,100.270700357,0.0,0.0,0.0,43.513341876,52.539744,13.4839492001,0.0,4.83426,8.64968920005
 12/03  14:00:00,100.398152575,0.0,0.0,0.0,43.513341876,52.539744,13.483608571,0.0,4.83426,8.64934857105
 12/03  15:00:00,100.45338092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  16:00:00,100.424076593,0.0,0.0,0.0,43.513341876,52.539744,13.4769935328,0.0,4.83426,8.64273353283
 12/03  17:00:00,100.191943879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,115.069107597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  19:00:00,117.979428016,0.0,0.0,0.0,43.513341876,52.539744,13.4452712116,0.0,4.83426,8.61101121158
 12/03  20:00:00,118.339202145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.253803363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,118.029818905,0.0,0.0,0.0,43.513341876,52.539744,31.1827420833,0.0,4.83426,26.3484820833
 12/03  23:00:00,117.666609751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  24:00:00,118.56295788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  01:00:00,117.626085391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  02:00:00,117.611173451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  03:00:00,117.587139166,0.0,0.0,0.0,43.513341876,52.539744,13.4517555523,0.0,4.83426,8.61749555225
 12/04  04:00:00,117.586877977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  05:00:00,118.036927111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  06:00:00,118.00261096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  07:00:00,193.129460474,72.7186335854,0.0,0.0,43.513341876,53.238744,1523.84090912,1510.38912304,4.83426,8.61752608689
 12/04  08:00:00,358.182146074,72.7186335854,0.0,0.0,220.879908,53.238744,1060.87982729,1038.52045514,4.83426,17.5251121427
 12/04  09:00:00,443.835173741,72.7186335854,0.00173360587474,0.0,220.879908,145.652643033,688.499423805,625.793365644,36.25695,26.4491081611
 12/04  10:00:00,443.783169763,72.722787849,0.00244066355789,0.0,220.879908,145.652643033,567.560075891,486.79772989,36.25695,44.5053960015
 12/04  11:00:00,449.950877578,72.9029279148,0.00177887486372,0.0,220.879908,151.653867033,417.294943294,333.304669632,48.3426,35.6476736615
 12/04  12:00:00,524.999253862,73.2328728811,71.8486547195,0.0,220.879908,151.653867033,269.956784852,176.905485367,48.3426,44.7086994849
 12/04  13:00:00,523.914549039,73.4251349705,71.1056752968,0.0,220.879908,151.653867033,184.309369589,91.1330002321,48.3426,44.8337693567
 12/04  14:00:00,562.82633404,73.4034950913,115.692903561,0.0,220.879908,145.652643033,106.57695988,37.4973052909,24.1713,44.9083545894
 12/04  15:00:00,609.88428273,73.4488293312,162.059597556,0.0,220.879908,145.652643033,70.5139504096,10.7246928844,24.1713,35.6179575252
 12/04  16:00:00,596.896368974,73.648309616,155.544422013,0.0,220.879908,137.835547516,71.4074803868,21.9800116344,4.83426,44.5932087524
 12/04  17:00:00,551.95024858,72.7986452274,117.163409044,0.0,220.879908,133.019064,57.0389942153,16.7916622298,4.83426,35.4130719856
 12/04  18:00:00,457.727150968,72.7186335854,88.2661549238,0.0,220.879908,53.238744,85.1052464427,53.7068008279,4.83426,26.5641856148
 12/04  19:00:00,434.651747768,72.7186335854,62.4966056499,0.0,220.879908,53.238744,117.34764175,76.981616021,4.83426,35.5317657291
 12/04  20:00:00,410.574085968,72.7186335854,38.3242231341,0.0,220.879908,53.238744,113.817237975,100.300954598,4.83426,8.68202337711
 12/04  21:00:00,395.908519381,72.7186335854,23.833907893,0.0,220.879908,53.238744,125.301223877,111.794889723,4.83426,8.67207415464
 12/04  22:00:00,118.094674051,0.0,0.0,0.0,43.513341876,52.539744,13.5066261342,0.0,4.83426,8.67236613424
 12/04  23:00:00,117.803926051,0.0,0.0,0.0,43.513341876,52.539744,13.4743113871,0.0,4.83426,8.64005138712
 12/04  24:00:00,118.741382297,0.0,0.0,0.0,43.513341876,52.539744,13.4642376161,0.0,4.83426,8.62997761606
 12/05  01:00:00,117.819172103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,117.813875916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  03:00:00,117.789599221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  04:00:00,117.755451048,0.0,0.0,0.0,43.513341876,52.539744,13.451823103,0.0,4.83426,8.61756310305
 12/05  05:00:00,119.846816225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  06:00:00,119.497583083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  07:00:00,192.53097126,72.7186335854,0.00170327026245,0.0,43.513341876,53.238744,904.29159712,899.43733712,4.83426,0.02
 12/05  08:00:00,357.503972228,72.7186335854,0.0,0.0,220.879908,53.238744,833.76849707,802.654818313,4.83426,26.2794187561
 12/05  09:00:00,443.901680243,72.7233309309,0.00225039523489,0.0,220.879908,145.652643033,664.424471394,601.715216367,36.25695,26.4523050275
 12/05  10:00:00,444.195166573,73.0355749138,0.00303523663956,0.0,220.879908,145.652643033,557.299051353,485.429366418,36.25695,35.6127349356
 12/05  11:00:00,451.105184313,74.0074132702,0.00179528527572,0.0,220.879908,151.653867033,455.086236937,362.184195749,48.3426,44.559441188
 12/05  12:00:00,453.239441519,75.2744329318,0.0,0.0,220.879908,151.653867033,334.036430483,249.91721149,48.3426,35.7766189932
 12/05  13:00:00,453.603098009,76.5604778502,0.0,0.0,220.879908,151.653867033,321.141073483,227.960515574,48.3426,44.8379579089
 12/05  14:00:00,455.248366303,77.5992881524,5.91064104106,0.0,220.879908,145.652643033,305.626300878,227.565515118,24.1713,53.8894857609
 12/05  15:00:00,462.008476737,78.1136641865,10.8117355234,0.0,220.879908,145.652643033,268.251286892,208.452455914,24.1713,35.6275309779
 12/05  16:00:00,442.574948542,77.7531469743,1.2865073801,0.0,220.879908,137.835547516,253.904191859,204.47637709,4.83426,44.5935547692
 12/05  17:00:00,432.163278654,74.0129549908,0.0,0.0,220.879908,133.019064,201.475679622,170.071807357,4.83426,26.5696122654
 12/05  18:00:00,366.158148998,72.8297555324,0.0,0.0,220.879908,53.238744,399.951606944,359.699069925,4.83426,35.4182770191
 12/05  19:00:00,369.186180079,72.7316422264,0.0,0.0,220.879908,53.238744,559.767112285,519.396325815,4.83426,35.5365264706
 12/05  20:00:00,369.349341228,72.7186335854,0.0,0.0,220.879908,53.238744,647.367978492,633.85215141,4.83426,8.68156708141
 12/05  21:00:00,369.587608721,72.7186335854,0.0,0.0,220.879908,53.238744,707.135975134,693.62910281,4.83426,8.67261232449
 12/05  22:00:00,117.437591918,0.0,0.0,0.0,43.513341876,52.539744,13.5071228778,0.0,4.83426,8.67286287778
 12/05  23:00:00,117.523771257,0.0,0.0,0.0,43.513341876,52.539744,13.4743864502,0.0,4.83426,8.64012645023
 12/05  24:00:00,118.589940624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  01:00:00,117.581449994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  02:00:00,117.615386131,0.0,0.0,0.0,43.513341876,52.539744,13.4516660354,0.0,4.83426,8.61740603542
 12/06  03:00:00,117.635432631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  04:00:00,117.635118842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  05:00:00,118.057738355,0.0,0.0,0.0,43.513341876,52.539744,13.4516687629,0.0,4.83426,8.61740876285
 12/06  06:00:00,118.024298085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  07:00:00,192.687502865,72.7186335854,0.00102471646496,0.0,43.513341876,53.238744,1230.87163971,1226.01737971,4.83426,0.02
 12/06  08:00:00,358.516475586,72.7186335854,0.0,0.0,220.879908,53.238744,1134.74382623,1112.3810994,4.83426,17.5284668301
 12/06  09:00:00,444.519534213,72.7186335854,0.00128372464906,0.0,220.879908,145.652643033,897.64636416,826.127829247,36.25695,35.261584913
 12/06  10:00:00,444.183140435,72.8988260865,0.00210039100328,0.0,220.879908,145.652643033,705.055789531,633.182483081,36.25695,35.6163564508
 12/06  11:00:00,450.495884265,73.382331284,0.00139054266218,0.0,220.879908,151.653867033,571.160063547,487.159194249,48.3426,35.6582692983
 12/06  12:00:00,452.229031163,74.237783013,0.0,0.0,220.879908,151.653867033,423.996721783,330.932037827,48.3426,44.722083956
 12/06  13:00:00,455.207515636,74.8453021151,2.65539722932,0.0,220.879908,151.653867033,306.199870278,213.01523591,48.3426,44.8420343688
 12/06  14:00:00,469.330363371,75.503388981,20.6311771381,0.0,220.879908,145.652643033,256.544053412,178.484734792,24.1713,53.88801862
 12/06  15:00:00,487.319941165,75.7980947033,38.2587497221,0.0,220.879908,145.652643033,220.706163194,160.904669189,24.1713,35.6301940053
 12/06  16:00:00,481.907014242,75.1648259497,41.3509608764,0.0,220.879908,137.835547516,163.720906947,123.200024934,4.83426,35.6866220129
 12/06  17:00:00,448.194298965,73.1563380289,15.8910169931,0.0,220.879908,133.019064,101.056694391,60.7978547027,4.83426,35.4245796879
 12/06  18:00:00,366.02525552,72.7346526395,0.0,0.0,220.879908,53.238744,289.209392181,248.956000515,4.83426,35.4191316664
 12/06  19:00:00,369.040265347,72.7186335854,0.0,0.0,220.879908,53.238744,391.906428331,351.526441524,4.83426,35.5457268072
 12/06  20:00:00,369.523937552,72.7186335854,0.0,0.0,220.879908,53.238744,476.927377088,463.410947579,4.83426,8.6821695087
 12/06  21:00:00,369.603793641,72.7186335854,0.0,0.0,220.879908,53.238744,579.585912783,566.078598219,4.83426,8.67305456455
 12/06  22:00:00,117.771753574,0.0,0.0,0.0,43.513341876,52.539744,13.5063758999,0.0,4.83426,8.67211589994
 12/06  23:00:00,117.530816501,0.0,0.0,0.0,43.513341876,52.539744,13.4742375631,0.0,4.83426,8.6399775631
 12/06  24:00:00,118.5834405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,117.539351781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,117.538753704,0.0,0.0,0.0,43.513341876,52.539744,13.4517020817,0.0,4.83426,8.61744208175
 12/07  03:00:00,117.536699828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  04:00:00,117.526621217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  05:00:00,117.946132735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  06:00:00,121.571014513,0.523042314318,2.96065768296,0.0,43.513341876,52.539744,13.7318294196,0.280108347232,4.83426,8.61746107237
 12/07  07:00:00,193.494316206,72.7186335854,0.0,0.0,43.513341876,53.238744,2101.67263233,2096.81837233,4.83426,0.02
 12/07  08:00:00,361.837390291,72.7186335854,0.0,0.0,220.879908,53.238744,1840.80018322,1818.43808366,4.83426,17.5278395531
 12/07  09:00:00,445.179935502,72.7186335854,0.0,0.0,220.879908,145.652643033,1579.66702941,1508.14252742,36.25695,35.2675519924
 12/07  10:00:00,445.22023414,72.7186335854,0.00144205770134,0.0,220.879908,145.652643033,1415.01748387,1343.14097863,36.25695,35.6195552394
 12/07  11:00:00,451.229336355,72.7186335854,0.00113683581416,0.0,220.879908,151.653867033,1250.3322055,1166.32964925,48.3426,35.6599562412
 12/07  12:00:00,451.970386802,72.7186335854,0.0,0.0,220.879908,151.653867033,953.866427594,860.793787568,48.3426,44.7300400257
 12/07  13:00:00,450.196248691,72.7186335854,0.0,0.0,220.879908,151.653867033,772.333788458,679.143855327,48.3426,44.8473331313
 12/07  14:00:00,444.006993682,72.7251522457,0.0,0.0,220.879908,145.652643033,684.598285496,613.115555352,24.1713,47.3114301442
 12/07  15:00:00,443.949278464,72.7878124405,0.0,0.0,220.879908,145.652643033,602.172344362,535.84026268,24.1713,42.1607816821
 12/07  16:00:00,436.213952138,72.8683045986,0.0,0.0,220.879908,137.835547516,565.929931949,525.405527442,4.83426,35.6901445071
 12/07  17:00:00,431.056180639,72.7186335854,0.0,0.0,220.879908,133.019064,497.581262663,457.319269837,4.83426,35.4277328265
 12/07  18:00:00,366.307387706,72.7186335854,0.0,0.0,220.879908,53.238744,631.611540863,591.354548193,4.83426,35.4227326701
 12/07  19:00:00,369.479242144,72.7186335854,0.0,0.0,220.879908,53.238744,701.756064373,661.371861719,4.83426,35.5499426537
 12/07  20:00:00,369.96246023,72.7186335854,0.0,0.0,220.879908,53.238744,690.838680636,677.32186585,4.83426,8.68255478603
 12/07  21:00:00,369.895879434,72.7186335854,0.0,0.0,220.879908,53.238744,683.393969466,669.887476836,4.83426,8.67223263019
 12/07  22:00:00,117.775150573,0.0,0.0,0.0,43.513341876,52.539744,13.5067730299,0.0,4.83426,8.67251302991
 12/07  23:00:00,117.563733545,0.0,0.0,0.0,43.513341876,52.539744,13.4745656925,0.0,4.83426,8.64030569253
 12/07  24:00:00,118.618613973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  01:00:00,117.633779263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,117.621903129,0.0,0.0,0.0,43.513341876,52.539744,13.4516821619,0.0,4.83426,8.61742216187
 12/08  03:00:00,117.614864917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  04:00:00,117.614573886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  05:00:00,119.732222546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.38733527,0.0,0.0,0.0,43.513341876,52.539744,13.4517179586,0.0,4.83426,8.6174579586
 12/08  07:00:00,194.099585492,72.7186335854,0.0,0.0,43.513341876,53.238744,1398.7862686,1393.9320086,4.83426,0.02
 12/08  08:00:00,361.876584705,72.7186335854,0.0,0.0,220.879908,53.238744,1191.02460144,1168.66091028,4.83426,17.5294311628
 12/08  09:00:00,445.291603867,72.7186335854,0.00184375614138,0.0,220.879908,145.652643033,1022.29483778,950.770640657,36.25695,35.2672471249
 12/08  10:00:00,444.841393468,72.7186335854,0.00252519399895,0.0,220.879908,145.652643033,914.878282937,842.996229527,36.25695,35.6251034097
 12/08  11:00:00,450.464726702,72.7186335854,0.00177507656525,0.0,220.879908,151.653867033,858.54063735,774.532493292,48.3426,35.6655440587
 12/08  12:00:00,451.348798904,72.7186335854,0.0,0.0,220.879908,151.653867033,818.204117917,725.1286417,48.3426,44.7328762172
 12/08  13:00:00,450.091460806,72.7186335854,0.0,0.0,220.879908,151.653867033,692.166302413,598.9691447,48.3426,44.8545577133
 12/08  14:00:00,444.075257843,72.7186335854,0.0,0.0,220.879908,145.652643033,694.190409069,616.11479737,24.1713,53.9043116995
 12/08  15:00:00,444.11729481,72.7186335854,0.0,0.0,220.879908,145.652643033,718.463848565,658.65707537,24.1713,35.6354731958
 12/08  16:00:00,437.222206902,72.7186335854,0.0,0.0,220.879908,137.835547516,974.870783101,930.653665833,4.83426,39.3828572688
 12/08  17:00:00,432.323747645,72.7186335854,0.0,0.0,220.879908,133.019064,984.12292185,947.520204148,4.83426,31.7684577023
 12/08  18:00:00,367.504775382,72.7186335854,0.0,0.0,220.879908,53.238744,1191.1386771,1150.87471521,4.83426,35.4297018926
 12/08  19:00:00,370.519854595,72.7186335854,0.0,0.0,220.879908,53.238744,1337.16927596,1296.78647804,4.83426,35.5485379214
 12/08  20:00:00,370.517597649,72.7186335854,0.0,0.0,220.879908,53.238744,1415.39439518,1401.8775492,4.83426,8.68258598039
 12/08  21:00:00,370.541832068,72.7186335854,0.0,0.0,220.879908,53.238744,1526.40954522,1512.90286784,4.83426,8.67241737574
 12/08  22:00:00,117.287397039,0.0,0.0,0.0,43.513341876,52.539744,13.5076643273,0.0,4.83426,8.67340432729
 12/08  23:00:00,129.773477319,1.43738208479,10.4861989147,0.0,43.513341876,52.539744,14.1045503213,0.629971580926,4.83426,8.64031874041
 12/08  24:00:00,161.961761045,3.73373868384,38.5951186554,0.0,43.513341876,52.539744,6.74922560017,1.89496560017,4.83426,0.02
 12/09  01:00:00,182.319989849,4.1181659579,59.533628695,0.0,43.513341876,52.539744,9.02687012511,4.17261012511,4.83426,0.02
 12/09  02:00:00,204.918797088,8.67649008576,77.3777158803,0.0,43.513341876,52.539744,21.4517279196,8.00632223721,4.83426,8.61114568242
 12/09  03:00:00,187.593001017,8.82320947575,60.2206489048,0.0,43.513341876,52.539744,18.3060738609,13.4518138609,4.83426,0.02
 12/09  04:00:00,203.257172386,11.4210988045,73.0526353862,0.0,43.513341876,52.539744,29.4319390518,24.5776790518,4.83426,0.02
 12/09  05:00:00,194.774920711,19.3738170664,56.4585198155,0.0,43.513341876,52.539744,45.9751146603,41.1208546603,4.83426,0.02
 12/09  06:00:00,206.664996511,18.8350107166,68.6860025926,0.0,43.513341876,52.539744,59.1073477277,54.2530877277,4.83426,0.02
 12/09  07:00:00,190.829695076,18.5500490762,53.3571658752,0.0,43.513341876,52.539744,72.6433707182,67.7891107182,4.83426,0.02
 12/09  08:00:00,192.95157714,16.0737936204,66.8315033907,0.0,43.513341876,52.539744,70.6731022151,57.2276673831,4.83426,8.61117483205
 12/09  09:00:00,168.828041839,14.6687735486,53.3152100585,0.0,43.513341876,52.539744,58.3050237605,53.4507637605,4.83426,0.02
 12/09  10:00:00,177.26745556,7.61901141807,68.5229179893,0.0,43.513341876,52.539744,46.4262726282,41.5720126282,4.83426,0.02
 12/09  11:00:00,168.714174164,9.06077389929,58.7418477429,0.0,43.513341876,52.539744,56.9727070456,34.7373590433,4.83426,17.4010880022
 12/09  12:00:00,193.625665377,12.0673585653,79.4115879899,0.0,43.513341876,52.539744,36.0112555846,31.1569955846,4.83426,0.02
 12/09  13:00:00,173.894685273,4.1181659579,68.8539865676,0.0,43.513341876,52.539744,39.005005045,25.521689446,4.83426,8.64905559903
 12/09  14:00:00,196.887242623,5.14770744738,90.4410817364,0.0,43.513341876,52.539744,35.2122997452,21.735724528,4.83426,8.64231521717
 12/09  15:00:00,181.613276106,4.1181659579,76.4358454736,0.0,43.513341876,52.539744,17.9527772743,13.0985172743,4.83426,0.02
 12/09  16:00:00,159.166499827,3.13711954254,55.3339453588,0.0,43.513341876,52.539744,20.445609792,6.96748226347,4.83426,8.64386752854
 12/09  17:00:00,139.894443166,2.42940923478,37.1741473149,0.0,43.513341876,52.539744,12.0509918982,7.19673189817,4.83426,0.02
 12/09  18:00:00,194.206533456,4.69824196004,73.6979843741,0.0,43.513341876,52.539744,20.9403783638,16.0861183638,4.83426,0.02
 12/09  19:00:00,192.945456292,4.56763144524,69.667338469,0.0,43.513341876,52.539744,40.8381812829,27.3927005318,4.83426,8.61122075117
 12/09  20:00:00,195.830680407,8.61911155825,68.0961375983,0.0,43.513341876,52.539744,38.7632891761,33.9090291761,4.83426,0.02
 12/09  21:00:00,194.279251788,10.4417877777,64.7874335106,0.0,43.513341876,52.539744,53.5538000008,48.6995400008,4.83426,0.02
 12/09  22:00:00,199.325539582,17.4445365257,63.0150930332,0.0,43.513341876,52.539744,111.665144941,80.4673833492,4.83426,26.3635015916
 12/09  23:00:00,199.23275533,21.3060649362,59.3986518212,0.0,43.513341876,52.539744,120.195909584,115.341649584,4.83426,0.02
 12/09  24:00:00,210.231990969,31.81550361,58.8950666052,0.0,43.513341876,52.539744,123.748207678,118.893947678,4.83426,0.02
 12/10  01:00:00,212.759455139,37.8174236284,56.3938884271,0.0,43.513341876,52.539744,165.444909865,160.590649865,4.83426,0.02
 12/10  02:00:00,207.854812872,32.0648424791,57.2444143764,0.0,43.513341876,52.539744,149.065828097,144.211568097,4.83426,0.02
 12/10  03:00:00,212.986847747,38.8059452167,55.6075652373,0.0,43.513341876,52.539744,190.322983109,185.468723109,4.83426,0.02
 12/10  04:00:00,211.711389458,36.9941995886,56.1606743671,0.0,43.513341876,52.539744,176.962262398,163.516785764,4.83426,8.61121663427
 12/10  05:00:00,213.371276891,40.9032408838,53.4497298188,0.0,43.513341876,52.539744,215.780763373,210.926503373,4.83426,0.02
 12/10  06:00:00,214.222271229,41.1843739789,54.0758659812,0.0,43.513341876,52.539744,180.248336492,175.394076492,4.83426,0.02
 12/10  07:00:00,216.966303816,45.8325979933,52.1087180976,0.0,43.513341876,52.539744,221.059492647,216.205232647,4.83426,0.02
 12/10  08:00:00,183.920293275,19.8683276117,54.1845526064,0.0,43.513341876,52.539744,148.702603044,143.848343044,4.83426,0.02
 12/10  09:00:00,173.041965638,17.5895430066,54.5316277779,0.0,43.513341876,52.539744,150.049904029,136.599337939,4.83426,8.61630608985
 12/10  10:00:00,175.473036245,14.5834578428,59.9414225542,0.0,43.513341876,52.539744,91.1927887014,86.3385287014,4.83426,0.02
 12/10  11:00:00,176.46155863,11.4872825632,64.0266917829,0.0,43.513341876,52.539744,87.8419790916,74.2961313805,4.83426,8.71158771108
 12/10  12:00:00,178.637855963,4.69824196004,72.0033269908,0.0,43.513341876,52.539744,60.4726836976,46.987723982,4.83426,8.65069971557
 12/10  13:00:00,182.817069308,4.56763144524,77.2470394862,0.0,43.513341876,52.539744,51.8545137461,38.3702078144,4.83426,8.65004593171
 12/10  14:00:00,190.11552392,4.69824196004,84.2546105761,0.0,43.513341876,52.539744,38.408190031,24.9232173581,4.83426,8.65071267285
 12/10  15:00:00,174.418045884,3.67270273329,69.7882359506,0.0,43.513341876,52.539744,18.6382742528,13.7840142528,4.83426,0.02
 12/10  16:00:00,150.323865235,2.69565858067,47.0085235515,0.0,43.513341876,52.539744,20.7805092821,7.3021226466,4.83426,8.64412663551
 12/10  17:00:00,156.375942206,2.97625809659,52.8763475579,0.0,43.513341876,52.539744,13.4933015345,8.63904153453,4.83426,0.02
