Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  18:00:00,191.218954974,4.1181659579,71.3952241881,0.0,43.513341876,52.539744,18.0530776255,13.1988176255,4.83426,0.02
 12/10  19:00:00,209.496858076,5.14770744738,85.4529797567,0.0,43.513341876,52.539744,23.5516714412,18.6974114412,4.83426,0.02
 12/10  20:00:00,189.808362795,4.1181659579,66.6622887946,0.0,43.513341876,52.539744,32.9857155141,19.5403779629,4.83426,8.61107755127
 12/10  21:00:00,205.070231095,5.14770744738,80.7240317998,0.0,43.513341876,52.539744,33.5448544357,28.6905944357,4.83426,0.02
 12/10  22:00:00,184.55855959,4.1181659579,61.7260044928,0.0,43.513341876,52.539744,73.4339770643,42.235755435,4.83426,26.3639616293
 12/10  23:00:00,199.397207196,5.14770744738,75.6453959137,0.0,43.513341876,52.539744,61.0769639777,56.2227039777,4.83426,0.02
 12/10  24:00:00,184.837790231,6.62752250076,58.8609528458,0.0,43.513341876,52.539744,69.2314437106,64.3771837106,4.83426,0.02
 12/11  01:00:00,207.02519612,15.698315038,72.7288846424,0.0,43.513341876,52.539744,82.4758980475,77.6216380475,4.83426,0.02
 12/11  02:00:00,188.952095326,13.4046349646,57.1859625323,0.0,43.513341876,52.539744,87.3737633547,82.5195033547,4.83426,0.02
 12/11  03:00:00,203.588908175,13.5787332074,71.4073052511,0.0,43.513341876,52.539744,106.224584801,92.7725175697,4.83426,8.6178072311
 12/11  04:00:00,190.169162691,15.6097822521,56.1929970363,0.0,43.513341876,52.539744,106.124272212,101.270012212,4.83426,0.02
 12/11  05:00:00,209.203116734,19.7760194202,70.3926055688,0.0,43.513341876,52.539744,112.871802438,108.017542438,4.83426,0.02
 12/11  06:00:00,188.53176722,14.079486985,55.6801036456,0.0,43.513341876,52.539744,116.207275341,111.353015341,4.83426,0.02
 12/11  07:00:00,194.786245809,72.7186335854,0.0,0.0,43.513341876,53.238744,2497.97775647,2484.5256486,4.83426,8.61784786999
 12/11  08:00:00,362.54309205,72.7186335854,0.0,0.0,220.879908,53.238744,1902.01692894,1879.65066816,4.83426,17.5320007841
 12/11  09:00:00,445.316632662,72.7186335854,0.00114854943556,0.0,220.879908,145.652643033,1515.48110499,1452.75966948,36.25695,26.464485507
 12/11  10:00:00,445.31289935,72.7186335854,0.00206112691366,0.0,220.879908,145.652643033,1274.13711891,1193.34396684,36.25695,44.5362020729
 12/11  11:00:00,450.856158849,72.7186335854,0.00127613328246,0.0,220.879908,151.653867033,997.7197077,913.696620672,48.3426,35.6804870283
 12/11  12:00:00,450.942004753,72.7186335854,0.0,0.0,220.879908,151.653867033,705.144015019,612.0519251,48.3426,44.7494899199
 12/11  13:00:00,449.88128554,72.7863242026,0.0,0.0,220.879908,151.653867033,539.995552604,446.784675846,48.3426,44.868276758
 12/11  14:00:00,444.255227101,73.1725461497,0.0,0.0,220.879908,145.652643033,449.905576854,371.810842707,24.1713,53.9234341478
 12/11  15:00:00,475.820948902,73.645658273,30.5265231719,0.0,220.879908,145.652643033,329.451898845,269.634188525,24.1713,35.6464103207
 12/11  16:00:00,490.892677353,73.7636205361,52.0290879809,0.0,220.879908,137.835547516,210.342267405,160.885094891,4.83426,44.6229125142
 12/11  17:00:00,463.557272348,72.8038995445,30.7768343509,0.0,220.879908,133.019064,88.9183803874,57.4990420705,4.83426,26.5850783168
 12/11  18:00:00,369.592467526,72.7186335854,3.29032948507,0.0,220.879908,53.238744,226.598874689,186.32427032,4.83426,35.4403443691
 12/11  19:00:00,369.021206587,72.7186335854,0.0,0.0,220.879908,53.238744,323.137891725,282.740589906,4.83426,35.5630418195
 12/11  20:00:00,369.468223686,72.7186335854,0.0,0.0,220.879908,53.238744,397.662509928,384.145381723,4.83426,8.68286820436
 12/11  21:00:00,369.523103445,72.7186335854,0.0,0.0,220.879908,53.238744,514.131426882,500.625524463,4.83426,8.67164241927
 12/11  22:00:00,117.825276297,0.0,0.0,0.0,43.513341876,52.539744,13.5081644468,0.0,4.83426,8.67390444684
 12/11  23:00:00,117.580994994,0.0,0.0,0.0,43.513341876,52.539744,13.4747141019,0.0,4.83426,8.64045410188
 12/11  24:00:00,118.603059186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  01:00:00,117.626211623,0.0,0.0,0.0,43.513341876,52.539744,13.4519406285,0.0,4.83426,8.61768062851
 12/12  02:00:00,117.619354831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  03:00:00,117.608004305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  04:00:00,117.604958681,0.0,0.0,0.0,43.513341876,52.539744,13.4520420138,0.0,4.83426,8.61778201377
 12/12  05:00:00,119.722974048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  06:00:00,119.395562891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  07:00:00,192.96598716,72.7186335854,0.0,0.0,43.513341876,53.238744,1238.36477937,1233.51051937,4.83426,0.02
 12/12  08:00:00,360.69388745,72.7186335854,0.0,0.0,220.879908,53.238744,1012.43957481,981.314492993,4.83426,26.2908218202
 12/12  09:00:00,444.004218342,72.7186335854,0.00234074446172,0.0,220.879908,145.652643033,793.261875139,730.538959974,36.25695,26.4659651655
 12/12  10:00:00,443.996244143,72.7186335854,0.00315575833021,0.0,220.879908,145.652643033,718.032732687,646.138415815,36.25695,35.6373668716
 12/12  11:00:00,449.940150059,72.7186335854,0.00227556497657,0.0,220.879908,151.653867033,647.003643138,554.065247227,48.3426,44.5957959113
 12/12  12:00:00,450.854777928,72.7340897282,0.0,0.0,220.879908,151.653867033,567.784589209,474.690716333,48.3426,44.7512728763
 12/12  13:00:00,449.964652097,72.7958146859,0.0,0.0,220.879908,151.653867033,506.644709371,413.421587049,48.3426,44.8805223215
 12/12  14:00:00,444.154488642,72.9692610271,0.0,0.0,220.879908,145.652643033,446.660241825,377.541225069,24.1713,44.947716756
 12/12  15:00:00,444.111532942,72.9464650905,0.0,0.0,220.879908,145.652643033,404.733288852,336.00461808,24.1713,44.5573707719
 12/12  16:00:00,436.336989293,73.0383214761,0.0,0.0,220.879908,137.835547516,261.634027163,221.091764656,4.83426,35.7080025073
 12/12  17:00:00,430.951991488,72.7186335854,0.0,0.0,220.879908,133.019064,135.319665584,95.0435194,4.83426,35.4418861838
 12/12  18:00:00,366.099663228,72.7186335854,0.0,0.0,220.879908,53.238744,271.649906142,231.376632923,4.83426,35.439013219
 12/12  19:00:00,369.103337393,72.7186335854,0.0,0.0,220.879908,53.238744,310.920354896,270.521403332,4.83426,35.5646915642
 12/12  20:00:00,369.087239797,72.7186335854,0.0,0.0,220.879908,53.238744,341.873754362,328.356816697,4.83426,8.6826776655
 12/12  21:00:00,369.101674692,72.7186335854,0.0,0.0,220.879908,53.238744,391.220369049,377.712232564,4.83426,8.67387648444
 12/12  22:00:00,117.633258307,0.0,0.0,0.0,43.513341876,52.539744,13.5060853059,0.0,4.83426,8.6718253059
 12/12  23:00:00,117.695599316,0.0,0.0,0.0,43.513341876,52.539744,13.47322932,0.0,4.83426,8.63896931998
 12/12  24:00:00,118.68681944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  01:00:00,117.792807926,0.0,0.0,0.0,43.513341876,52.539744,13.4519482906,0.0,4.83426,8.61768829063
 12/13  02:00:00,117.79716891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  03:00:00,117.785627266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.772648266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  05:00:00,118.177691844,0.0,0.0,0.0,43.513341876,52.539744,13.4520647302,0.0,4.83426,8.61780473021
 12/13  06:00:00,118.120287144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  07:00:00,191.771046767,72.7186335854,0.0,0.0,43.513341876,53.238744,875.309060894,870.454800894,4.83426,0.02
 12/13  08:00:00,360.436039512,72.7186335854,0.0,0.0,220.879908,53.238744,842.042919831,810.91647891,4.83426,26.2921809216
 12/13  09:00:00,443.910649534,72.7186335854,0.00211391221174,0.0,220.879908,145.652643033,726.073091336,663.34917509,36.25695,26.4669662456
 12/13  10:00:00,443.850948305,72.7186335854,0.00282340684561,0.0,220.879908,145.652643033,568.153334942,496.255358267,36.25695,35.6410266746
 12/13  11:00:00,453.015911455,72.7303074463,2.90050662462,0.0,220.879908,151.653867033,403.859969681,310.918244145,48.3426,44.5991255367
 12/13  12:00:00,478.759450652,72.7840916175,25.9376043744,0.0,220.879908,151.653867033,241.157669387,148.060691493,48.3426,44.7543778938
 12/13  13:00:00,532.510686096,72.9068946199,80.0001305581,0.0,220.879908,151.653867033,139.961988802,46.7332886678,48.3426,44.886100134
 12/13  14:00:00,604.389656781,73.2062053981,157.141211629,0.0,220.879908,145.652643033,69.4128146412,0.281486738933,24.1713,44.9600279023
 12/13  15:00:00,695.710247136,73.6760437391,247.614468675,0.0,220.879908,145.652643033,68.7328773037,0.0,24.1713,44.5615773037
 12/13  16:00:00,781.178661818,74.1531600666,340.205686485,0.0,220.879908,137.835547516,40.5476918779,0.0,4.83426,35.7134318779
 12/13  17:00:00,763.589711439,72.8127276165,329.132876756,0.0,220.879908,133.019064,40.2937395431,0.0136823693406,4.83426,35.4457971738
 12/13  18:00:00,598.825586505,72.7186335854,229.718855544,0.0,220.879908,53.238744,40.4822245607,0.200408847557,4.83426,35.4475557131
 12/13  19:00:00,528.450099194,72.7186335854,156.771874024,0.0,220.879908,53.238744,56.7789848316,16.3743172978,4.83426,35.5704075337
 12/13  20:00:00,478.798620778,72.7186335854,106.994541851,0.0,220.879908,53.238744,62.5455410268,49.0274111678,4.83426,8.68386985898
 12/13  21:00:00,436.660119559,72.7186335854,65.1820554568,0.0,220.879908,53.238744,98.9286277612,85.4208848404,4.83426,8.67348292082
 12/13  22:00:00,118.055302322,0.0,0.0,0.0,43.513341876,52.539744,13.5081337001,0.0,4.83426,8.67387370006
 12/13  23:00:00,117.835277594,0.0,0.0,0.0,43.513341876,52.539744,13.4748333017,0.0,4.83426,8.64057330174
 12/13  24:00:00,118.783949179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.795889636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  02:00:00,117.805485804,0.0,0.0,0.0,43.513341876,52.539744,13.452062541,0.0,4.83426,8.61780254101
 12/14  03:00:00,117.777960141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,117.728180163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  05:00:00,118.132018728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  06:00:00,118.078787367,0.0,0.0,0.0,43.513341876,52.539744,13.4521938483,0.0,4.83426,8.61793384827
 12/14  07:00:00,192.54126487,72.7186335854,0.00190082845104,0.0,43.513341876,53.238744,1246.40089213,1241.54663213,4.83426,0.02
 12/14  08:00:00,361.344337424,72.7186335854,0.0,0.0,220.879908,53.238744,1079.08809954,1050.61475676,4.83426,23.6390827765
 12/14  09:00:00,444.508139731,72.7186335854,0.00195914836262,0.0,220.879908,145.652643033,870.401723703,805.00553187,36.25695,29.1392418325
 12/14  10:00:00,444.011654756,72.7186335854,0.00296446954301,0.0,220.879908,145.652643033,660.551683923,588.646704528,36.25695,35.6480293951
 12/14  11:00:00,449.909133162,72.7342284391,0.00195869307655,0.0,220.879908,151.653867033,578.294589149,485.350530783,48.3426,44.6014583659
 12/14  12:00:00,450.86752514,72.8166226738,0.0,0.0,220.879908,151.653867033,432.069017497,338.962919106,48.3426,44.7634983904
 12/14  13:00:00,482.825802713,72.9927715303,30.6185564346,0.0,220.879908,151.653867033,287.855603353,194.622384565,48.3426,44.8906187872
 12/14  14:00:00,492.646959776,73.2493071426,44.7517320124,0.0,220.879908,145.652643033,223.551847951,154.415396647,24.1713,44.9651513042
 12/14  15:00:00,515.283472508,73.5472188246,66.7529922597,0.0,220.879908,145.652643033,190.457618153,121.72015979,24.1713,44.566158363
 12/14  16:00:00,549.189644983,73.9176904166,106.981134553,0.0,220.879908,137.835547516,90.7777620729,50.2256384137,4.83426,35.7178636593
 12/14  17:00:00,555.267876607,72.7849205588,119.215608776,0.0,220.879908,133.019064,55.1024214444,14.8180319089,4.83426,35.4501295355
 12/14  18:00:00,438.987450642,72.7186335854,68.6156291967,0.0,220.879908,53.238744,109.355144367,69.0712322985,4.83426,35.4496520688
 12/14  19:00:00,374.247065179,72.7186335854,4.53664701287,0.0,220.879908,53.238744,181.516334719,141.107521046,4.83426,35.5745536727
 12/14  20:00:00,369.502751037,72.7186335854,0.0,0.0,220.879908,53.238744,277.462031939,263.943316602,4.83426,8.68445533642
 12/14  21:00:00,369.518764609,72.7186335854,0.0,0.0,220.879908,53.238744,410.490480044,396.982163312,4.83426,8.67405673212
 12/14  22:00:00,117.904099915,0.0,0.0,0.0,43.513341876,52.539744,13.5087344669,0.0,4.83426,8.6744744669
 12/14  23:00:00,117.67169379,0.0,0.0,0.0,43.513341876,52.539744,13.4753648592,0.0,4.83426,8.64110485924
 12/14  24:00:00,118.671650883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.70719465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  02:00:00,117.699513774,0.0,0.0,0.0,43.513341876,52.539744,13.4522473927,0.0,4.83426,8.61798739275
 12/15  03:00:00,117.699359425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.677285039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  05:00:00,119.777142342,0.0,0.0,0.0,43.513341876,52.539744,13.4520864618,0.0,4.83426,8.61782646178
 12/15  06:00:00,119.457302373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,192.756223109,72.7186335854,0.00147972091654,0.0,43.513341876,53.238744,1085.68198769,1080.82772769,4.83426,0.02
 12/15  08:00:00,360.766402277,72.7186335854,0.0,0.0,220.879908,53.238744,1009.21252082,978.083984131,4.83426,26.294276687
 12/15  09:00:00,444.128062576,72.7186335854,0.00192402927467,0.0,220.879908,145.652643033,817.456778951,754.728741272,36.25695,26.471087679
 12/15  10:00:00,443.984147875,72.7186335854,0.00244253418572,0.0,220.879908,145.652643033,702.427280252,630.524370464,36.25695,35.6459597877
 12/15  11:00:00,449.893336464,72.7186335854,0.00176761151687,0.0,220.879908,151.653867033,627.038964597,534.0889375,48.3426,44.6074270965
 12/15  12:00:00,450.78082628,72.71919381,0.0,0.0,220.879908,151.653867033,529.469408063,436.360590598,48.3426,44.7662174646
 12/15  13:00:00,449.86741867,72.7362477293,0.0,0.0,220.879908,151.653867033,507.826385826,414.589448739,48.3426,44.8943370863
 12/15  14:00:00,443.961408106,72.824233053,0.0,0.0,220.879908,145.652643033,419.091942571,349.955928262,24.1713,44.9647143096
 12/15  15:00:00,444.238050083,73.1088169179,0.0,0.0,220.879908,145.652643033,327.119891189,258.378900933,24.1713,44.5696902561
 12/15  16:00:00,462.615838002,73.4405170877,23.7871593308,0.0,220.879908,137.835547516,171.093953008,130.542003043,4.83426,35.7176899655
 12/15  17:00:00,495.493276309,72.743918096,62.2168210401,0.0,220.879908,133.019064,62.8247939828,22.5402228924,4.83426,35.4503110905
 12/15  18:00:00,415.071004393,72.7186335854,47.323941374,0.0,220.879908,53.238744,128.41936952,88.135213927,4.83426,35.4498955933
 12/15  19:00:00,369.042416333,72.7186335854,0.0,0.0,220.879908,53.238744,246.14915157,205.740568643,4.83426,35.5743229269
 12/15  20:00:00,369.026846945,72.7186335854,0.0,0.0,220.879908,53.238744,300.110123631,286.591199596,4.83426,8.68466403439
 12/15  21:00:00,369.062958167,72.7186335854,0.0,0.0,220.879908,53.238744,385.96664313,372.45795424,4.83426,8.67442889065
 12/15  22:00:00,117.588122826,0.0,0.0,0.0,43.513341876,52.539744,13.5085654441,0.0,4.83426,8.67430544409
 12/15  23:00:00,117.654366976,0.0,0.0,0.0,43.513341876,52.539744,13.4755530591,0.0,4.83426,8.64129305912
 12/15  24:00:00,118.655669742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  01:00:00,117.656506814,0.0,0.0,0.0,43.513341876,52.539744,13.4454830733,0.0,4.83426,8.61122307335
 12/16  02:00:00,117.635294485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.635427538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.634327995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,118.056945356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  06:00:00,118.023647863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  07:00:00,118.055171877,0.0,0.0,0.0,43.513341876,52.539744,13.4455134631,0.0,4.83426,8.61125346313
 12/16  08:00:00,108.975218963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  09:00:00,100.018282492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  10:00:00,100.053222042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  11:00:00,100.052138659,0.0,0.0,0.0,43.513341876,52.539744,22.240089804,0.0,4.83426,17.405829804
 12/16  12:00:00,100.922910388,0.0,0.0,0.0,43.513341876,52.539744,13.4856723092,0.0,4.83426,8.6514123092
 12/16  13:00:00,100.014620404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  14:00:00,100.095698539,0.0,0.0,0.0,43.513341876,52.539744,13.4787649514,0.0,4.83426,8.6445049514
 12/16  15:00:00,100.122011985,0.0,0.0,0.0,43.513341876,52.539744,13.4785403614,0.0,4.83426,8.64428036137
 12/16  16:00:00,100.095433141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  17:00:00,99.8927287497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,114.820392872,0.0,0.0,0.0,43.513341876,52.539744,13.4455129841,0.0,4.83426,8.61125298409
 12/16  19:00:00,117.804824955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.236894152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,118.207344822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,118.004305191,0.0,0.0,0.0,43.513341876,52.539744,31.205514567,0.0,4.83426,26.371254567
 12/16  23:00:00,117.676275078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,118.564982218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  01:00:00,117.664502675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  02:00:00,117.662584388,0.0,0.0,0.0,43.513341876,52.539744,13.4454982381,0.0,4.83426,8.61123823812
 12/17  03:00:00,117.660678503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  04:00:00,117.658739827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  05:00:00,118.093189075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  06:00:00,118.067762641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  07:00:00,118.086641926,0.0,0.0,0.0,43.513341876,52.539744,13.4455424674,0.0,4.83426,8.61128246742
 12/17  08:00:00,108.991096132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  09:00:00,100.022632388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  10:00:00,100.04258147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  11:00:00,100.036686497,0.0,0.0,0.0,43.513341876,52.539744,22.2419138403,0.0,4.83426,17.4076538403
 12/17  12:00:00,100.882386771,0.0,0.0,0.0,43.513341876,52.539744,13.4855129155,0.0,4.83426,8.6512529155
 12/17  13:00:00,99.973246135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  14:00:00,100.046205791,0.0,0.0,0.0,43.513341876,52.539744,13.4854291028,0.0,4.83426,8.65116910278
 12/17  15:00:00,100.060225807,0.0,0.0,0.0,43.513341876,52.539744,13.4790505962,0.0,4.83426,8.64479059624
 12/17  16:00:00,100.035675294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  17:00:00,99.8320773598,0.0,0.0,0.0,43.513341876,52.539744,13.4455571739,0.0,4.83426,8.61129717386
 12/17  18:00:00,114.763681842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  19:00:00,117.74961313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  20:00:00,118.176377796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.140933348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,117.921147949,0.0,0.0,0.0,43.513341876,52.539744,31.2055472976,0.0,4.83426,26.3712872976
 12/17  23:00:00,117.567764036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  24:00:00,118.490678578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  01:00:00,117.55043581,0.0,0.0,0.0,43.513341876,52.539744,13.4520999481,0.0,4.83426,8.61783994806
 12/18  02:00:00,117.54658958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  03:00:00,131.6450278,1.46101198565,12.2178946079,0.0,43.513341876,52.539744,6.05211261412,1.19785261412,4.83426,0.02
 12/18  04:00:00,149.809155857,2.23131838577,29.4018934738,0.0,43.513341876,52.539744,6.73605144637,1.88179144637,4.83426,0.02
 12/18  05:00:00,165.942539271,2.68078387311,44.5561718589,0.0,43.513341876,52.539744,16.0613168068,2.60902068481,4.83426,8.618036122
 12/18  06:00:00,193.157473098,3.8677736027,70.3091303047,0.0,43.513341876,52.539744,8.50842757259,3.65416757259,4.83426,0.02
 12/18  07:00:00,193.890736534,72.7186335854,0.0,0.0,43.513341876,53.238744,1751.47046634,1746.61620634,4.83426,0.02
 12/18  08:00:00,362.020346038,72.7186335854,0.0,0.0,220.879908,53.238744,1407.32344463,1376.18799337,4.83426,26.301191261
 12/18  09:00:00,445.30369652,72.7186335854,0.00183199593734,0.0,220.879908,145.652643033,1199.36240501,1136.6261845,36.25695,26.4792705131
 12/18  10:00:00,445.333628328,72.7186335854,0.0022247822558,0.0,220.879908,145.652643033,1181.58924983,1109.67607523,36.25695,35.6562246048
 12/18  11:00:00,451.329096245,72.7186335854,0.00155502650652,0.0,220.879908,151.653867033,1194.83194047,1101.86337981,48.3426,44.6259606654
 12/18  12:00:00,452.328711677,72.7186335854,0.0,0.0,220.879908,151.653867033,1167.09207422,1073.9657506,48.3426,44.7837236217
 12/18  13:00:00,451.310130628,72.7186335854,0.0,0.0,220.879908,151.653867033,1169.99141243,1076.74047677,48.3426,44.9083356567
 12/18  14:00:00,445.336422105,72.7186335854,0.0,0.0,220.879908,145.652643033,1169.47477571,1091.33428615,24.1713,53.9691895642
 12/18  15:00:00,445.313298804,72.7186335854,0.0,0.0,220.879908,145.652643033,1165.63186611,1105.78652099,24.1713,35.6740451181
 12/18  16:00:00,437.437240756,72.7186335854,0.0,0.0,220.879908,137.835547516,1118.51983325,1069.02645837,4.83426,44.6591148798
 12/18  17:00:00,432.405906654,72.7186335854,0.0,0.0,220.879908,133.019064,1039.48741887,999.195459155,4.83426,35.4576997112
 12/18  18:00:00,367.598167204,72.7186335854,0.0,0.0,220.879908,53.238744,1205.75055681,1174.31675801,4.83426,26.5995388056
 12/18  19:00:00,370.595055816,72.7186335854,0.0,0.0,220.879908,53.238744,1281.84389748,1232.53268217,4.83426,44.4769553078
 12/18  20:00:00,370.995605169,72.7186335854,0.0,0.0,220.879908,53.238744,1260.41672953,1246.89801402,4.83426,8.68445551124
 12/18  21:00:00,370.961269075,72.7186335854,0.0,0.0,220.879908,53.238744,1270.89975698,1257.39039102,4.83426,8.67510596187
 12/18  22:00:00,137.201128261,0.898363802995,18.4026724865,0.0,43.513341876,52.539744,13.7440647648,0.234781126317,4.83426,8.6750236385
 12/18  23:00:00,141.571332984,1.25770932419,22.5020753766,0.0,43.513341876,52.539744,5.30180223579,0.447542235794,4.83426,0.02
 12/18  24:00:00,148.066934694,1.79672760599,27.2382107489,0.0,43.513341876,52.539744,14.251084964,0.7853284329,4.83426,8.63149653106
 12/19  01:00:00,169.962229254,3.15099450655,48.4509278969,0.0,43.513341876,52.539744,6.60389953079,1.74963953079,4.83426,0.02
 12/19  02:00:00,205.136473333,4.92697696644,81.3752711461,0.0,43.513341876,52.539744,7.71577531384,2.86151531384,4.83426,0.02
 12/19  03:00:00,192.909062117,4.1181659579,70.2085395995,0.0,43.513341876,52.539744,16.5906803852,3.13834486671,4.83426,8.61807551848
 12/19  04:00:00,210.105395728,5.14770744738,86.1367024825,0.0,43.513341876,52.539744,9.61205024385,4.75779024385,4.83426,0.02
 12/19  05:00:00,192.383904926,4.1181659579,67.6154137153,0.0,43.513341876,52.539744,11.0586020894,6.20434208942,4.83426,0.02
 12/19  06:00:00,208.359780761,5.14770744738,82.6520959051,0.0,43.513341876,52.539744,23.6279216182,10.1769881827,4.83426,8.61667343547
 12/19  07:00:00,194.772092371,72.7186335854,0.0,0.0,43.513341876,53.238744,2056.30657186,2051.45231186,4.83426,0.02
 12/19  08:00:00,362.020122126,72.7186335854,0.0,0.0,220.879908,53.238744,1695.45634165,1673.08373093,4.83426,17.5383507287
 12/19  09:00:00,445.26305873,72.7186335854,0.00142119488437,0.0,220.879908,145.652643033,1438.79705823,1367.24457046,36.25695,35.2955377674
 12/19  10:00:00,445.294112284,72.7186335854,0.00178879620126,0.0,220.879908,145.652643033,1368.51475321,1296.59615987,36.25695,35.6616433424
 12/19  11:00:00,451.295212768,72.7186335854,0.0012632424571,0.0,220.879908,151.653867033,1360.34782616,1267.38026957,48.3426,44.6249565972
 12/19  12:00:00,452.313961533,72.7186335854,0.0,0.0,220.879908,151.653867033,1292.24734425,1199.11739513,48.3426,44.7873491174
 12/19  13:00:00,451.278762599,72.7186335854,0.0,0.0,220.879908,151.653867033,1254.37668264,1161.11563199,48.3426,44.9184506522
 12/19  14:00:00,445.304859221,72.7186335854,0.0,0.0,220.879908,145.652643033,1238.83243437,1169.67618337,24.1713,44.9849509961
 12/19  15:00:00,445.291782977,72.7186335854,0.0,0.0,220.879908,145.652643033,1211.36751302,1142.60845893,24.1713,44.5877540802
 12/19  16:00:00,437.429804988,72.7186335854,0.0,0.0,220.879908,137.835547516,1112.91312962,1072.34396812,4.83426,35.7349015045
 12/19  17:00:00,432.401969717,72.7186335854,0.0,0.0,220.879908,133.019064,1040.67881109,1000.37980763,4.83426,35.4647434606
 12/19  18:00:00,367.590329637,72.7186335854,0.0,0.0,220.879908,53.238744,1175.57746488,1135.2822445,4.83426,35.4609603731
 12/19  19:00:00,370.584902126,72.7186335854,0.0,0.0,220.879908,53.238744,1193.15909861,1152.73698025,4.83426,35.5878583594
 12/19  20:00:00,370.557436815,72.7186335854,0.0,0.0,220.879908,53.238744,1181.39732584,1159.62403722,4.83426,16.9390286145
 12/19  21:00:00,370.560552634,72.7186335854,0.0,0.0,220.879908,53.238744,1182.97361484,1169.05449223,4.83426,9.08486260984
 12/19  22:00:00,139.900817962,1.07803656359,21.1544580096,0.0,43.513341876,52.539744,13.8811741036,0.371568997915,4.83426,8.6753451057
 12/19  23:00:00,146.883948223,1.61705484539,27.3423502703,0.0,43.513341876,52.539744,5.66430660264,0.810046602637,4.83426,0.02
 12/19  24:00:00,141.87943121,1.43738208479,21.4929109599,0.0,43.513341876,52.539744,14.4066907496,0.940992147471,4.83426,8.6314386021
 12/20  01:00:00,144.28184344,1.79672760599,24.4964750634,0.0,43.513341876,52.539744,6.45428324338,1.60002324338,4.83426,0.02
 12/20  02:00:00,141.540407829,1.73702574302,21.85216392,0.0,43.513341876,52.539744,6.48279204525,1.62853204525,4.83426,0.02
 12/20  03:00:00,197.00322164,4.8507319643,73.335654586,0.0,43.513341876,52.539744,17.3321982111,3.87997611675,4.83426,8.61796209438
 12/20  04:00:00,189.913051656,4.1181659579,67.2190101472,0.0,43.513341876,52.539744,8.77574579713,3.92148579713,4.83426,0.02
 12/20  05:00:00,208.79091827,5.14770744738,84.4023410646,0.0,43.513341876,52.539744,11.3784553379,6.52419533793,4.83426,0.02
 12/20  06:00:00,189.299647822,4.1181659579,66.264055787,0.0,43.513341876,52.539744,12.0121429298,7.15788292982,4.83426,0.02
 12/20  07:00:00,194.038309895,72.7186335854,0.0,0.0,43.513341876,53.238744,2057.616168,2044.16372858,4.83426,8.61817941563
 12/20  08:00:00,361.997654378,72.7186335854,0.0,0.0,220.879908,53.238744,1708.9109097,1686.53428925,4.83426,17.5423604493
 12/20  09:00:00,445.256414867,72.7186335854,0.00132987017631,0.0,220.879908,145.652643033,1463.53516161,1400.79595501,36.25695,26.4822565924
 12/20  10:00:00,445.290991294,72.7186335854,0.0017075965763,0.0,220.879908,145.652643033,1411.6691747,1330.83557185,36.25695,44.5766528519
 12/20  11:00:00,451.288038009,72.7186335854,0.00122951748364,0.0,220.879908,151.653867033,1362.13511291,1278.08405095,48.3426,35.7084619577
 12/20  12:00:00,452.304951209,72.7186335854,0.0,0.0,220.879908,151.653867033,1297.33321197,1204.19989111,48.3426,44.7907208542
 12/20  13:00:00,451.26729992,72.7186335854,0.0,0.0,220.879908,151.653867033,1285.47260061,1183.23184436,48.3426,53.8981562461
 12/20  14:00:00,445.289103893,72.7186335854,0.0,0.0,220.879908,145.652643033,1243.49925354,1174.33156848,24.1713,44.9963850556
 12/20  15:00:00,445.271668808,72.7186335854,0.0,0.0,220.879908,145.652643033,1235.80907975,1167.04625829,24.1713,44.591521454
 12/20  16:00:00,437.397057829,72.7186335854,0.0,0.0,220.879908,137.835547516,1153.31636397,1112.74685959,4.83426,35.7352443826
 12/20  17:00:00,432.368635592,72.7186335854,0.0,0.0,220.879908,133.019064,1065.89307244,1025.59260168,4.83426,35.4662107552
 12/20  18:00:00,367.563334518,72.7186335854,0.0,0.0,220.879908,53.238744,1199.71951758,1159.42165791,4.83426,35.4635996639
 12/20  19:00:00,370.563816413,72.7186335854,0.0,0.0,220.879908,53.238744,1220.07569047,1179.64930335,4.83426,35.5921271133
 12/20  20:00:00,370.974106377,72.7186335854,0.0,0.0,220.879908,53.238744,1226.22657095,1212.70750726,4.83426,8.68480369052
 12/20  21:00:00,370.950869407,72.7186335854,0.0,0.0,220.879908,53.238744,1257.75296902,1244.24399883,4.83426,8.67471018131
 12/20  22:00:00,138.466746644,1.01814564339,19.5112646078,0.0,43.513341876,52.539744,22.5941485569,0.429133822963,4.83426,17.3307547339
 12/20  23:00:00,149.728327438,1.79672760599,29.9569263109,0.0,43.513341876,52.539744,5.91925551092,1.06499551092,4.83426,0.02
 12/20  24:00:00,141.812368039,1.43738208479,21.4191527034,0.0,43.513341876,52.539744,14.7017425573,1.23581996424,4.83426,8.63166259305
 12/21  01:00:00,144.024272685,1.79672760599,24.2399466229,0.0,43.513341876,52.539744,6.62645867775,1.77219867775,4.83426,0.02
 12/21  02:00:00,141.399993445,1.73702574302,21.7089546578,0.0,43.513341876,52.539744,7.08766737019,2.23340737019,4.83426,0.02
 12/21  03:00:00,194.849855462,4.77715513732,71.2764873816,0.0,43.513341876,52.539744,9.03233958126,4.17807958126,4.83426,0.02
 12/21  04:00:00,193.875549274,4.33889643884,70.8967342997,0.0,43.513341876,52.539744,18.5092358884,5.05678846851,4.83426,8.61818741984
 12/21  05:00:00,203.771055988,4.92697696644,79.6720195784,0.0,43.513341876,52.539744,11.6146318333,6.7603718333,4.83426,0.02
 12/21  06:00:00,193.199917184,4.33889643884,69.8765531869,0.0,43.513341876,52.539744,15.5224243356,10.6681643356,4.83426,0.02
 12/21  07:00:00,194.048697653,72.7186335854,0.0,0.0,43.513341876,53.238744,2080.37209884,2075.51783884,4.83426,0.02
 12/21  08:00:00,364.997618969,72.7186335854,0.0,0.0,220.879908,53.238744,1756.8562648,1725.71827297,4.83426,26.3037318319
 12/21  09:00:00,445.259315893,72.7186335854,0.000878085033944,0.0,220.879908,145.652643033,1487.8345347,1425.09577241,36.25695,26.4818122895
 12/21  10:00:00,445.292369471,72.7186335854,0.00181415755222,0.0,220.879908,145.652643033,1397.58843134,1316.7518954,36.25695,44.5795859371
 12/21  11:00:00,451.293725746,72.7186335854,0.00126401786051,0.0,220.879908,151.653867033,1348.43754002,1264.38359096,48.3426,35.7113490563
 12/21  12:00:00,452.311570105,72.7186335854,0.0,0.0,220.879908,151.653867033,1279.34443244,1186.20467932,48.3426,44.7971531223
 12/21  13:00:00,451.27627325,72.7186335854,0.0,0.0,220.879908,151.653867033,1249.2686896,1147.02614892,48.3426,53.899940673
 12/21  14:00:00,445.305571823,72.7186335854,0.0,0.0,220.879908,145.652643033,1210.85245321,1141.67926297,24.1713,45.0018902428
 12/21  15:00:00,445.297870446,72.7186335854,0.0,0.0,220.879908,145.652643033,1162.78650622,1094.02186531,24.1713,44.5933409131
 12/21  16:00:00,437.427354829,72.7186335854,0.0,0.0,220.879908,137.835547516,1080.27359269,1039.69713483,4.83426,35.7421978636
 12/21  17:00:00,432.3893115,72.7186335854,0.0,0.0,220.879908,133.019064,1003.11705535,962.813218439,4.83426,35.4695769106
 12/21  18:00:00,367.578007742,72.7186335854,0.0,0.0,220.879908,53.238744,1119.76366034,1079.46419701,4.83426,35.4652033314
 12/21  19:00:00,370.576013005,72.7186335854,0.0,0.0,220.879908,53.238744,1136.87348954,1096.44504543,4.83426,35.5941841093
 12/21  20:00:00,370.979291565,72.7186335854,0.0,0.0,220.879908,53.238744,1117.10947379,1103.59041537,4.83426,8.68479842138
 12/21  21:00:00,370.95130846,72.7186335854,0.0,0.0,220.879908,53.238744,1128.12114038,1114.61219155,4.83426,8.67468883481
 12/21  22:00:00,140.405504951,1.07803656359,21.334652411,0.0,43.513341876,52.539744,13.8296555816,0.319586726126,4.83426,8.67580885552
 12/21  23:00:00,141.137881741,1.25770932419,22.0319868944,0.0,43.513341876,52.539744,14.0154101667,0.539297240023,4.83426,8.64185292669
 12/21  24:00:00,149.392193763,1.79672760599,28.5172616142,0.0,43.513341876,52.539744,14.4260906151,0.960232377044,4.83426,8.63159823808
 12/22  01:00:00,140.411167213,1.43738208479,21.0538251837,0.0,43.513341876,52.539744,5.92644265483,1.07218265483,4.83426,0.02
 12/22  02:00:00,144.166638541,1.79672760599,24.3723937483,0.0,43.513341876,52.539744,6.33308541004,1.47882541004,4.83426,0.02
 12/22  03:00:00,137.825080556,1.43738208479,18.5014037527,0.0,43.513341876,52.539744,6.4693907481,1.6151307481,4.83426,0.02
 12/22  04:00:00,167.523881929,3.28694137166,45.8370663413,0.0,43.513341876,52.539744,16.1836089582,2.73272671325,4.83426,8.61662224491
 12/22  05:00:00,192.194218816,4.1902425961,67.2460033923,0.0,43.513341876,52.539744,8.5595087199,3.7052487199,4.83426,0.02
 12/22  06:00:00,199.562874173,4.4775114791,74.6254983403,0.0,43.513341876,52.539744,9.33616395142,4.48190395142,4.83426,0.02
 12/22  07:00:00,194.546599509,72.7186335854,0.0,0.0,43.513341876,53.238744,1849.37170768,1844.51744768,4.83426,0.02
 12/22  08:00:00,364.941949356,72.7186335854,0.0,0.0,220.879908,53.238744,1569.29291095,1538.15384531,4.83426,26.304805636
 12/22  09:00:00,445.250729471,72.7186335854,0.00149079087398,0.0,220.879908,145.652643033,1324.80945798,1262.0716239,36.25695,26.4808840794
 12/22  10:00:00,445.29528743,72.7186335854,0.0019258490166,0.0,220.879908,145.652643033,1278.59134781,1197.75204435,36.25695,44.5823534634
 12/22  11:00:00,451.290702465,72.7186335854,0.00131738850882,0.0,220.879908,151.653867033,1273.657627,1189.60246214,48.3426,35.712564862
 12/22  12:00:00,452.305825126,72.7186335854,0.0,0.0,220.879908,151.653867033,1247.0006696,1153.85857232,48.3426,44.7994972867
 12/22  13:00:00,451.272216918,72.7186335854,0.0,0.0,220.879908,151.653867033,1239.27875645,1137.02935985,48.3426,53.9067966067
 12/22  14:00:00,445.298317381,72.7186335854,0.0,0.0,220.879908,145.652643033,1242.5948383,1173.41501182,24.1713,45.0085264807
 12/22  15:00:00,445.278719485,72.7186335854,0.0,0.0,220.879908,145.652643033,1273.27445513,1204.50419617,24.1713,44.5989589554
 12/22  16:00:00,437.403881088,72.7186335854,0.0,0.0,220.879908,137.835547516,1209.6076862,1169.0314209,4.83426,35.7420052975
 12/22  17:00:00,432.372607931,72.7186335854,0.0,0.0,220.879908,133.019064,1124.08338614,1083.78019858,4.83426,35.4689275564
 12/22  18:00:00,367.568050461,72.7186335854,0.0,0.0,220.879908,53.238744,1250.05682254,1209.75225305,4.83426,35.4703094885
 12/22  19:00:00,370.569784994,72.7186335854,0.0,0.0,220.879908,53.238744,1289.8034869,1249.37442973,4.83426,35.5947971693
 12/22  20:00:00,370.544417391,72.7186335854,0.0,0.0,220.879908,53.238744,1310.86638402,1297.34646426,4.83426,8.68565975605
 12/22  21:00:00,370.547574921,72.7186335854,0.0,0.0,220.879908,53.238744,1353.10200501,1330.93730541,4.83426,17.3304395949
 12/22  22:00:00,143.287768556,1.31760024439,24.2722102147,0.0,43.513341876,52.539744,14.2861510905,0.776409487839,4.83426,8.67548160264
 12/22  23:00:00,147.606665563,1.79672760599,27.8662240452,0.0,43.513341876,52.539744,6.31632186877,1.46206186877,4.83426,0.02
 12/22  24:00:00,139.971961141,1.43738208479,19.5993996521,0.0,43.513341876,52.539744,15.2369591893,1.77135396435,4.83426,8.63134522494
 12/23  01:00:00,150.125826399,2.3565583338,29.6417752612,0.0,43.513341876,52.539744,7.69947197187,2.84521197187,4.83426,0.02
 12/23  02:00:00,196.155978603,4.78836192618,72.5679043075,0.0,43.513341876,52.539744,11.3006353634,6.44637536343,4.83426,0.02
 12/23  03:00:00,191.24582161,4.4775114791,68.1380640598,0.0,43.513341876,52.539744,12.510045446,7.655785446,4.83426,0.02
 12/23  04:00:00,196.116206458,4.78836192618,72.6389348423,0.0,43.513341876,52.539744,18.5895556726,13.7352956726,4.83426,0.02
 12/23  05:00:00,192.763438452,8.79046803713,64.970671048,0.0,43.513341876,52.539744,33.797511675,20.3534838363,4.83426,8.60976783869
 12/23  06:00:00,198.797076322,10.1207445797,69.6124925141,0.0,43.513341876,52.539744,40.1611120364,35.3068520364,4.83426,0.02
 12/23  07:00:00,192.654437052,12.1006068771,61.5759390233,0.0,43.513341876,52.539744,47.186233222,42.331973222,4.83426,0.02
 12/23  08:00:00,194.237718825,13.8086742497,67.4714591849,0.0,43.513341876,52.539744,47.355987623,42.501727623,4.83426,0.02
 12/23  09:00:00,167.599526978,4.4775114791,62.1992956562,0.0,43.513341876,52.539744,38.1855490293,33.3312890293,4.83426,0.02
 12/23  10:00:00,178.338029225,4.78836192618,72.4550418617,0.0,43.513341876,52.539744,43.2571262866,29.804608909,4.83426,8.61825737762
 12/23  11:00:00,178.163517116,4.4775114791,72.637730473,0.0,43.513341876,52.539744,34.2175581421,20.6681821696,4.83426,8.71511597253
 12/23  12:00:00,194.309006629,4.78836192618,87.3700924782,0.0,43.513341876,52.539744,30.1452822809,16.6586881714,4.83426,8.65233410949
 12/23  13:00:00,193.40844243,4.4775114791,87.7762179141,0.0,43.513341876,52.539744,24.3734674331,10.8869404219,4.83426,8.65226701114
 12/23  14:00:00,149.698373765,2.23875573955,46.8448622979,0.0,43.513341876,52.539744,8.48966508329,3.63540508329,4.83426,0.02
 12/23  15:00:00,121.617531432,1.07803656359,20.2667405296,0.0,43.513341876,52.539744,14.5970955006,1.11748497752,4.83426,8.64535052311
 12/23  16:00:00,121.228879261,1.07803656359,19.9136493901,0.0,43.513341876,52.539744,14.2669720405,0.788291513151,4.83426,8.64442052735
 12/23  17:00:00,119.985839056,1.07803656359,18.8995443978,0.0,43.513341876,52.539744,5.68890536946,0.83464536946,4.83426,0.02
 12/23  18:00:00,133.36471769,1.07803656359,17.3835696079,0.0,43.513341876,52.539744,5.8868278871,1.0325678871,4.83426,0.02
 12/23  19:00:00,160.347476451,2.41842850015,39.6644089415,0.0,43.513341876,52.539744,7.2443497749,2.3900897749,4.83426,0.02
 12/23  20:00:00,194.695208251,4.1181659579,71.4460518727,0.0,43.513341876,52.539744,11.1384824151,6.28422241507,4.83426,0.02
 12/23  21:00:00,199.819369972,4.4775114791,76.2003154052,0.0,43.513341876,52.539744,14.5929693156,9.73870931561,4.83426,0.02
 12/23  22:00:00,204.143557077,4.78836192618,80.35232009,0.0,43.513341876,52.539744,50.2483297997,19.0264559752,4.83426,26.3876138245
 12/23  23:00:00,194.595495547,4.4775114791,71.5791740541,0.0,43.513341876,52.539744,35.311263424,21.8654484138,4.83426,8.61155501022
 12/23  24:00:00,200.531116489,4.78836192618,76.146527865,0.0,43.513341876,52.539744,32.0983878916,27.2441278916,4.83426,0.02
 12/24  01:00:00,191.326070571,4.4775114791,68.3481645404,0.0,43.513341876,52.539744,37.0904491364,32.2361891364,4.83426,0.02
 12/24  02:00:00,196.73266669,4.78836192618,73.3594247094,0.0,43.513341876,52.539744,46.7092014671,41.8549414671,4.83426,0.02
 12/24  03:00:00,192.415934613,8.00629411749,65.9260341193,0.0,43.513341876,52.539744,51.86608992,47.01182992,4.83426,0.02
 12/24  04:00:00,205.249839945,15.9663086525,70.7115216504,0.0,43.513341876,52.539744,66.7587034725,61.9044434725,4.83426,0.02
 12/24  05:00:00,190.35742841,8.39838107731,63.0579242793,0.0,43.513341876,52.539744,79.364639726,65.918840389,4.83426,8.61153933698
 12/24  06:00:00,202.949553043,15.8166219335,68.1679069794,0.0,43.513341876,52.539744,84.5383496605,79.6840896605,4.83426,0.02
 12/24  07:00:00,197.669134214,17.6230410695,61.1469109659,0.0,43.513341876,52.539744,92.7390827457,87.8848227457,4.83426,0.02
 12/24  08:00:00,193.441322506,13.2003614001,67.3627964938,0.0,43.513341876,52.539744,83.0797844199,78.2255244199,4.83426,0.02
 12/24  09:00:00,170.164678263,6.94881544979,62.3656047421,0.0,43.513341876,52.539744,64.1761519485,59.3218919485,4.83426,0.02
 12/24  10:00:00,178.133329013,4.78836192618,72.3251688982,0.0,43.513341876,52.539744,60.4053379384,46.9527412851,4.83426,8.61833665328
 12/24  11:00:00,178.309303598,4.4775114791,72.8081090654,0.0,43.513341876,52.539744,45.754398517,32.2037235913,4.83426,8.71641492566
 12/24  12:00:00,194.772373477,4.78836192618,87.8489268462,0.0,43.513341876,52.539744,38.441975137,24.9554323859,4.83426,8.65228275113
 12/24  13:00:00,190.92118674,4.2978387185,85.5081498815,0.0,43.513341876,52.539744,28.8805345511,15.3939692515,4.83426,8.6523052996
 12/24  14:00:00,186.222039567,3.6689840564,81.4415025528,0.0,43.513341876,52.539744,21.7660011127,8.27926020772,4.83426,8.65248090494
 12/24  15:00:00,116.89678345,0.670195968277,16.0119448099,0.0,43.513341876,52.539744,6.00116546257,1.14690546257,4.83426,0.02
 12/24  16:00:00,99.989279296,0.0,0.0,0.0,43.513341876,52.539744,13.4793127645,0.0,4.83426,8.64505276449
 12/24  17:00:00,99.7784390935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  18:00:00,114.657430867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,141.147094211,1.07803656359,22.1562194147,0.0,43.513341876,52.539744,6.01063462361,1.15637462361,4.83426,0.02
 12/24  20:00:00,162.851329192,2.19919820799,42.0092164785,0.0,43.513341876,52.539744,16.9283231981,3.4825239655,4.83426,8.61153923259
 12/24  21:00:00,195.515354021,3.89968576013,72.5935724447,0.0,43.513341876,52.539744,14.2295248622,9.37526486221,4.83426,0.02
 12/24  22:00:00,212.288105995,5.14770744738,88.0598196616,0.0,43.513341876,52.539744,56.2560132133,25.0371679515,4.83426,26.3845852618
 12/24  23:00:00,189.361853561,4.1181659579,66.806217263,0.0,43.513341876,52.539744,35.5428796126,30.6886196126,4.83426,0.02
 12/24  24:00:00,203.977430956,5.14770744738,79.175028562,0.0,43.513341876,52.539744,49.275498338,44.421238338,4.83426,0.02
 12/25  01:00:00,183.212198789,4.1181659579,60.7086044889,0.0,43.513341876,52.539744,51.4007228762,46.5464628762,4.83426,0.02
 12/25  02:00:00,208.252372545,16.9529933095,72.6797721741,0.0,43.513341876,52.539744,75.7595469407,70.9052869407,4.83426,0.02
 12/25  03:00:00,189.724991875,14.3456436682,57.0061177495,0.0,43.513341876,52.539744,78.7009686745,73.8467086745,4.83426,0.02
 12/25  04:00:00,205.598366773,17.7989762436,69.1783671526,0.0,43.513341876,52.539744,113.521214641,100.075394887,4.83426,8.61155975398
 12/25  05:00:00,190.543262312,16.8644605236,54.8720329624,0.0,43.513341876,52.539744,102.698214719,97.843954719,4.83426,0.02
 12/25  06:00:00,206.444510154,20.089688988,67.3235470982,0.0,43.513341876,52.539744,131.284837797,126.430577797,4.83426,0.02
 12/25  07:00:00,207.148689437,34.4370804099,53.8986984848,0.0,43.513341876,52.539744,121.564032855,116.709772855,4.83426,0.02
 12/25  08:00:00,197.765771021,18.1126458115,66.7114931189,0.0,43.513341876,52.539744,119.332767916,114.478507916,4.83426,0.02
 12/25  09:00:00,170.35392358,15.2485997996,54.3581996762,0.0,43.513341876,52.539744,100.885235035,87.4327637016,4.83426,8.6182113332
 12/25  10:00:00,182.046493496,12.3240549359,68.7024505704,0.0,43.513341876,52.539744,102.273178665,97.4189186647,4.83426,0.02
 12/25  11:00:00,173.736213956,16.2371213878,56.7520028094,0.0,43.513341876,52.539744,81.106544386,76.252284386,4.83426,0.02
 12/25  12:00:00,179.127476926,5.14770744738,72.0441904045,0.0,43.513341876,52.539744,80.5263462098,75.6720862098,4.83426,0.02
 12/25  13:00:00,166.095296867,4.1181659579,61.2652157604,0.0,43.513341876,52.539744,57.155919331,43.7033181514,4.83426,8.61834117958
 12/25  14:00:00,188.517060231,5.14770744738,82.2545444856,0.0,43.513341876,52.539744,40.9727950631,36.1185350631,4.83426,0.02
 12/25  15:00:00,175.223665537,4.1181659579,70.1592315318,0.0,43.513341876,52.539744,24.4627445407,19.6084845407,4.83426,0.02
 12/25  16:00:00,129.191922303,1.79672760599,27.1077124679,0.0,43.513341876,52.539744,10.914406969,6.06014696898,4.83426,0.02
 12/25  17:00:00,116.529735528,1.07803656359,15.5314655043,0.0,43.513341876,52.539744,8.01614665963,3.16188665963,4.83426,0.02
 12/25  18:00:00,171.501113009,3.44796998962,52.5777236958,0.0,43.513341876,52.539744,25.7606422053,12.3148331941,4.83426,8.61154901117
 12/25  19:00:00,191.607034799,4.4775114791,68.489034641,0.0,43.513341876,52.539744,23.9338841626,19.0796241626,4.83426,0.02
 12/25  20:00:00,197.677293834,4.78836192618,73.7794406043,0.0,43.513341876,52.539744,31.5960191012,26.7417591012,4.83426,0.02
 12/25  21:00:00,189.734587407,4.4775114791,66.2930727144,0.0,43.513341876,52.539744,39.2764325859,34.4221725859,4.83426,0.02
 12/25  22:00:00,195.901830157,6.74879672528,70.3212966307,0.0,43.513341876,52.539744,71.9163840252,67.0621240252,4.83426,0.02
 12/25  23:00:00,191.690989377,10.3516678115,62.9089048733,0.0,43.513341876,52.539744,88.7217079827,75.2758753844,4.83426,8.61157259826
 12/25  24:00:00,202.871315086,15.0633525211,68.290415875,0.0,43.513341876,52.539744,93.558940185,88.704680185,4.83426,0.02
 12/26  01:00:00,194.862769994,15.1136845266,61.3132815036,0.0,43.513341876,52.539744,99.7513534884,94.8970934884,4.83426,0.02
 12/26  02:00:00,202.415509484,17.1734740393,66.7108177681,0.0,43.513341876,52.539744,111.920521433,107.066261433,4.83426,0.02
 12/26  03:00:00,195.887047193,17.0432148185,60.4010613939,0.0,43.513341876,52.539744,121.702578487,108.249933158,4.83426,8.61838532963
 12/26  04:00:00,201.203756408,16.8122915867,65.8539141899,0.0,43.513341876,52.539744,124.986747997,120.132487997,4.83426,0.02
 12/26  05:00:00,197.151530323,16.8626235922,59.7133392031,0.0,43.513341876,52.539744,120.76406872,115.90980872,4.83426,0.02
 12/26  06:00:00,220.698946764,34.2518331315,66.1219463937,0.0,43.513341876,52.539744,128.881698776,124.027438776,4.83426,0.02
 12/26  07:00:00,195.488570659,72.7186335854,0.0,0.0,43.513341876,53.238744,2434.07783658,2420.62527406,4.83426,8.61830251742
 12/26  08:00:00,365.529174894,72.7186335854,0.0,0.0,220.879908,53.238744,1825.42198348,1803.03961591,4.83426,17.5481075732
 12/26  09:00:00,445.367379856,72.7186335854,0.00138024125457,0.0,220.879908,145.652643033,1548.21438037,1481.55871378,36.25695,30.3987165873
 12/26  10:00:00,445.359533023,72.7186335854,0.00221834014626,0.0,220.879908,145.652643033,1358.74029345,1281.83788103,36.25695,40.6454624182
 12/26  11:00:00,450.923089141,72.7186335854,0.00157625497139,0.0,220.879908,151.653867033,1054.65843185,961.664557545,48.3426,44.6512743019
 12/26  12:00:00,451.020969119,72.7186335854,0.0,0.0,220.879908,151.653867033,757.348183964,664.187202811,48.3426,44.8183811532
 12/26  13:00:00,449.809612603,72.7186335854,0.0,0.0,220.879908,151.653867033,526.329670371,433.038307845,48.3426,44.9487625258
 12/26  14:00:00,485.55979496,72.7186335854,40.9289393721,0.0,220.879908,145.652643033,349.016879843,270.834226659,24.1713,54.0113531834
 12/26  15:00:00,500.681840787,72.7186335854,55.066305044,0.0,220.879908,145.652643033,253.228066202,193.360379091,24.1713,35.6963871116
 12/26  16:00:00,496.674752846,72.7186335854,58.7153889794,0.0,220.879908,137.835547516,158.216349223,108.691094227,4.83426,44.6909949959
 12/26  17:00:00,493.2800037,72.7186335854,60.5060727659,0.0,220.879908,133.019064,76.9577585878,36.6417586367,4.83426,35.4817399511
 12/26  18:00:00,366.61784627,72.7186335854,0.0,0.0,220.879908,53.238744,700.530947922,660.218938378,4.83426,35.477749544
 12/26  19:00:00,369.69726686,72.7186335854,0.0,0.0,220.879908,53.238744,705.571840962,665.128146315,4.83426,35.6094346468
 12/26  20:00:00,369.208092973,72.7186335854,0.0,0.0,220.879908,53.238744,550.247464323,536.726706873,4.83426,8.68649745054
 12/26  21:00:00,369.452395897,72.7186335854,0.0,0.0,220.879908,53.238744,713.792775064,700.282522942,4.83426,8.6759921222
 12/26  22:00:00,117.412666233,0.0,0.0,0.0,43.513341876,52.539744,13.5089060361,0.0,4.83426,8.67464603612
 12/26  23:00:00,117.494880599,0.0,0.0,0.0,43.513341876,52.539744,13.476058993,0.0,4.83426,8.641798993
 12/26  24:00:00,118.548323285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
