Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  01:00:00,117.527089379,0.0,0.0,0.0,43.513341876,52.539744,13.4525640265,0.0,4.83426,8.61830402654
 12/27  02:00:00,121.02911594,0.359345521198,3.04014992779,0.0,43.513341876,52.539744,5.04809594701,0.193835947009,4.83426,0.02
 12/27  03:00:00,132.172497847,1.43738208479,12.8318829954,0.0,43.513341876,52.539744,5.48856037209,0.634300372093,4.83426,0.02
 12/27  04:00:00,136.302195088,1.73702574302,16.6150243406,0.0,43.513341876,52.539744,5.81592806011,0.961668060113,4.83426,0.02
 12/27  05:00:00,189.626650329,4.81394355081,65.5844562169,0.0,43.513341876,52.539744,16.8504632411,3.39790097771,4.83426,8.61830226335
 12/27  06:00:00,188.507605805,4.1181659579,65.4220565771,0.0,43.513341876,52.539744,8.72161444084,3.86735444084,4.83426,0.02
 12/27  07:00:00,193.89099566,72.7186335854,0.0,0.0,43.513341876,53.238744,1993.26509852,1988.41083852,4.83426,0.02
 12/27  08:00:00,364.943733745,72.7186335854,0.0,0.0,220.879908,53.238744,1713.36940589,1682.22146352,4.83426,26.3136823662
 12/27  09:00:00,445.232151055,72.7186335854,0.000882600338358,0.0,220.879908,145.652643033,1454.17522884,1391.42941899,36.25695,26.4888598553
 12/27  10:00:00,445.262905896,72.7186335854,0.0019538811999,0.0,220.879908,145.652643033,1330.32941091,1249.47446084,36.25695,44.5980000676
 12/27  11:00:00,451.273386387,72.7186335854,0.0013650730921,0.0,220.879908,151.653867033,1214.77296995,1130.69811467,48.3426,35.7322552803
 12/27  12:00:00,452.305283517,72.7186335854,0.0,0.0,220.879908,151.653867033,1081.74923065,988.586049373,48.3426,44.8205812736
 12/27  13:00:00,451.182030804,72.7186335854,0.0,0.0,220.879908,151.653867033,955.625786884,853.350477412,48.3426,53.9327094719
 12/27  14:00:00,444.873933935,72.7281137905,0.0,0.0,220.879908,145.652643033,888.884873514,819.684438979,24.1713,45.0291345349
 12/27  15:00:00,444.727080047,72.7737072185,0.0,0.0,220.879908,145.652643033,855.369155322,786.577559163,24.1713,44.6202961596
 12/27  16:00:00,437.156719374,72.7764897474,0.0,0.0,220.879908,137.835547516,831.751313795,791.157755903,4.83426,35.759297892
 12/27  17:00:00,432.403198736,72.7186335854,0.0,0.0,220.879908,133.019064,781.15972087,740.838318919,4.83426,35.4871419516
 12/27  18:00:00,367.531014524,72.7186335854,0.0,0.0,220.879908,53.238744,996.0206222,955.702792589,4.83426,35.4835696112
 12/27  19:00:00,370.51432014,72.7186335854,0.0,0.0,220.879908,53.238744,1130.09311405,1082.84292532,4.83426,42.4159287276
 12/27  20:00:00,370.930425568,72.7186335854,0.0,0.0,220.879908,53.238744,1182.1146528,1166.55949981,4.83426,10.7208929948
 12/27  21:00:00,370.913178096,72.7186335854,0.0,0.0,220.879908,53.238744,1240.00310601,1226.49239411,4.83426,8.67645190321
 12/27  22:00:00,117.625104542,0.0,0.0,0.0,43.513341876,52.539744,13.5107565287,0.0,4.83426,8.67649652872
 12/27  23:00:00,139.214659953,1.07803656359,20.3657122104,0.0,43.513341876,52.539744,13.7871288733,0.310558944087,4.83426,8.6423099292
 12/27  24:00:00,146.869588548,1.61705484539,26.2326293365,0.0,43.513341876,52.539744,5.39181588003,0.537555880035,4.83426,0.02
 12/28  01:00:00,139.571370605,1.43738208479,20.2325781756,0.0,43.513341876,52.539744,5.56505751031,0.710797510315,4.83426,0.02
 12/28  02:00:00,176.828757456,3.66016185686,54.6210830505,0.0,43.513341876,52.539744,15.5826210386,2.12998117372,4.83426,8.61837986484
 12/28  03:00:00,203.511006627,4.78836192618,79.8915485851,0.0,43.513341876,52.539744,8.19483686053,3.34057686053,4.83426,0.02
 12/28  04:00:00,196.461429389,4.4775114791,73.3124409236,0.0,43.513341876,52.539744,11.1127378006,6.25847780057,4.83426,0.02
 12/28  05:00:00,201.153216331,4.78836192618,77.2078734434,0.0,43.513341876,52.539744,12.1635150015,7.30925500147,4.83426,0.02
 12/28  06:00:00,195.935310321,6.4379462782,70.48261012,0.0,43.513341876,52.539744,25.6933106702,12.240584692,4.83426,8.61846597822
 12/28  07:00:00,194.072885486,72.7186335854,0.0,0.0,43.513341876,53.238744,2158.74811121,2153.89385121,4.83426,0.02
 12/28  08:00:00,364.994079717,72.7186335854,0.0,0.0,220.879908,53.238744,1812.69339689,1790.31158973,4.83426,17.5475471671
 12/28  09:00:00,445.236571147,72.7186335854,0.0,0.0,220.879908,145.652643033,1520.94443666,1449.37070663,36.25695,35.3167800236
 12/28  10:00:00,445.251500057,72.7186335854,0.00180007194371,0.0,220.879908,145.652643033,1329.585474,1257.64459587,36.25695,35.6839281331
 12/28  11:00:00,451.250303193,72.7186335854,0.00123084277757,0.0,220.879908,151.653867033,1229.01243826,1136.00868338,48.3426,44.6611548778
 12/28  12:00:00,452.296387437,72.7356595981,0.0,0.0,220.879908,151.653867033,1132.85244831,1039.68769673,48.3426,44.8221515738
 12/28  13:00:00,451.392113551,72.8455013215,0.0,0.0,220.879908,151.653867033,1081.53442614,988.245412052,48.3426,44.9464140916
 12/28  14:00:00,445.846556889,73.2380175748,0.0,0.0,220.879908,145.652643033,998.526008505,920.320394335,24.1713,54.0343141701
 12/28  15:00:00,446.401454722,73.7860270249,0.0,0.0,220.879908,145.652643033,927.23157061,863.318366658,24.1713,39.7419039515
 12/28  16:00:00,438.62116714,73.9526798024,0.0,0.0,220.879908,137.835547516,833.186644924,787.701143338,4.83426,40.6512415866
 12/28  17:00:00,432.386237216,72.8747072376,0.0,0.0,220.879908,133.019064,709.767491551,669.444086943,4.83426,35.4891446085
 12/28  18:00:00,367.530266821,72.7186335854,0.0,0.0,220.879908,53.238744,843.11176439,802.789396014,4.83426,35.4881083758
 12/28  19:00:00,370.520795112,72.7186335854,0.0,0.0,220.879908,53.238744,903.291060067,862.843626671,4.83426,35.6131733954
 12/28  20:00:00,370.927142019,72.7186335854,0.0,0.0,220.879908,53.238744,918.109355227,895.923144947,4.83426,17.3519502804
 12/28  21:00:00,370.893676234,72.7186335854,0.0,0.0,220.879908,53.238744,971.068748934,957.55797138,4.83426,8.67651755373
 12/28  22:00:00,117.645011524,0.0,0.0,0.0,43.513341876,52.539744,13.5101529785,0.0,4.83426,8.6758929785
 12/28  23:00:00,117.443715526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  24:00:00,118.543035636,0.0,0.0,0.0,43.513341876,52.539744,13.466346418,0.0,4.83426,8.63208641796
 12/29  01:00:00,140.186228188,1.07803656359,21.2471562115,0.0,43.513341876,52.539744,5.08206209092,0.227802090922,4.83426,0.02
 12/29  02:00:00,147.97444306,1.61705484539,28.3520820665,0.0,43.513341876,52.539744,5.20832435927,0.354064359267,4.83426,0.02
 12/29  03:00:00,142.116686758,1.43738208479,22.7556636995,0.0,43.513341876,52.539744,13.781589731,0.328952895106,4.83426,8.61837683594
 12/29  04:00:00,146.055814756,1.79672760599,26.2495780474,0.0,43.513341876,52.539744,5.36900755053,0.514747550535,4.83426,0.02
 12/29  05:00:00,183.114617872,3.59629162996,58.8388844218,0.0,43.513341876,52.539744,5.82549706609,0.971237066088,4.83426,0.02
 12/29  06:00:00,217.787807992,5.0741306204,91.9747748993,0.0,43.513341876,52.539744,6.89517662155,2.04091662155,4.83426,0.02
 12/29  07:00:00,194.392878562,72.7186335854,0.0,0.0,43.513341876,53.238744,1881.64216354,1868.18940106,4.83426,8.61850248667
 12/29  08:00:00,364.881291275,72.7186335854,0.0,0.0,220.879908,53.238744,1664.56881088,1642.18577082,4.83426,17.5487800538
 12/29  09:00:00,445.197659771,72.7186335854,0.00120845169438,0.0,220.879908,145.652643033,1423.2677482,1351.69683279,36.25695,35.3139654151
 12/29  10:00:00,445.237141337,72.7186335854,0.00164675406806,0.0,220.879908,145.652643033,1296.06368019,1224.11433605,36.25695,35.6923941383
 12/29  11:00:00,451.254344978,72.7186335854,0.00124042983271,0.0,220.879908,151.653867033,1212.29549507,1119.29011883,48.3426,44.6627762394
 12/29  12:00:00,452.302791992,72.7186335854,0.0,0.0,220.879908,151.653867033,1058.48468571,965.316703762,48.3426,44.8253819523
 12/29  13:00:00,451.309098188,72.7186335854,0.0,0.0,220.879908,151.653867033,985.851424427,892.551911742,48.3426,44.9569126844
 12/29  14:00:00,445.162843276,72.7186335854,0.0,0.0,220.879908,145.652643033,941.94014204,863.734839097,24.1713,54.034002943
 12/29  15:00:00,444.535931991,72.7186335854,0.0,0.0,220.879908,145.652643033,827.093994158,767.220180159,24.1713,35.7025139986
 12/29  16:00:00,436.601805736,72.7186335854,0.0,0.0,220.879908,137.835547516,770.104371066,720.569767244,4.83426,44.700343822
 12/29  17:00:00,431.623601511,72.7186335854,0.0,0.0,220.879908,133.019064,667.717493933,627.392448361,4.83426,35.4907855717
 12/29  18:00:00,363.787905524,72.7186335854,0.0,0.0,220.879908,53.238744,752.860575937,712.538242037,4.83426,35.4880738992
 12/29  19:00:00,369.773461727,72.7186335854,0.0,0.0,220.879908,53.238744,764.968037192,724.519606582,4.83426,35.6141706106
 12/29  20:00:00,370.155680232,72.7186335854,0.0,0.0,220.879908,53.238744,824.469052659,810.947945767,4.83426,8.6868468923
 12/29  21:00:00,370.544715569,72.7186335854,0.0,0.0,220.879908,53.238744,923.372386215,901.205329138,4.83426,17.3327970766
 12/29  22:00:00,117.386022969,0.0,0.0,0.0,43.513341876,52.539744,13.5110073453,0.0,4.83426,8.67674734534
 12/29  23:00:00,117.483610341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  24:00:00,118.559196022,0.0,0.0,0.0,43.513341876,52.539744,13.4664048741,0.0,4.83426,8.63214487409
 12/30  01:00:00,117.543582488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  02:00:00,133.332115249,0.718691042396,14.8233089911,0.0,43.513341876,52.539744,4.99736244682,0.143102446823,4.83426,0.02
 12/30  03:00:00,139.446381407,1.07803656359,20.4807535173,0.0,43.513341876,52.539744,5.04780704621,0.193547046212,4.83426,0.02
 12/30  04:00:00,144.593870279,1.43738208479,25.1767213766,0.0,43.513341876,52.539744,5.11559273164,0.261332731643,4.83426,0.02
 12/30  05:00:00,133.955603304,0.898363802995,14.8248424223,0.0,43.513341876,52.539744,13.6188771719,0.174721874596,4.83426,8.60989529727
 12/30  06:00:00,142.70780735,1.43738208479,22.9122445314,0.0,43.513341876,52.539744,5.25869471463,0.404434714625,4.83426,0.02
 12/30  07:00:00,173.175236985,3.14512406801,51.1621373123,0.0,43.513341876,52.539744,5.56385417281,0.70959417281,4.83426,0.02
 12/30  08:00:00,130.530245971,1.07803656359,17.2884943717,0.0,43.513341876,52.539744,5.09607422525,0.241814225246,4.83426,0.02
 12/30  09:00:00,118.07742957,1.07803656359,16.7735384042,0.0,43.513341876,52.539744,5.09499626753,0.240736267533,4.83426,0.02
 12/30  10:00:00,117.827942767,1.07803656359,16.4898659658,0.0,43.513341876,52.539744,13.676228147,0.22349727963,4.83426,8.61847086739
 12/30  11:00:00,118.023119361,1.07803656359,16.665445766,0.0,43.513341876,52.539744,13.7494053301,0.19817754097,4.83426,8.71696778916
 12/30  12:00:00,100.883728323,0.0,0.0,0.0,43.513341876,52.539744,13.4873721654,0.0,4.83426,8.65311216544
 12/30  13:00:00,99.9800524212,0.0,0.0,0.0,43.513341876,52.539744,13.4865972481,0.0,4.83426,8.65233724808
 12/30  14:00:00,100.077208737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  15:00:00,100.117152635,0.0,0.0,0.0,43.513341876,52.539744,13.4800137248,0.0,4.83426,8.64575372478
 12/30  16:00:00,100.101746708,0.0,0.0,0.0,43.513341876,52.539744,13.4799919982,0.0,4.83426,8.64573199817
 12/30  17:00:00,99.8878019963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,111.811183006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,117.766010325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,118.180187954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,118.137999047,0.0,0.0,0.0,43.513341876,52.539744,13.4458982448,0.0,4.83426,8.6116382448
 12/30  22:00:00,117.92414277,0.0,0.0,0.0,43.513341876,52.539744,31.2233562139,0.0,4.83426,26.3890962139
 12/30  23:00:00,117.575743358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  24:00:00,118.499561573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  01:00:00,117.564567306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  02:00:00,117.563227617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  03:00:00,117.561099976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  04:00:00,136.415644483,1.07803656359,17.4493881559,0.0,43.513341876,52.539744,13.6490242737,0.204854112252,4.83426,8.60991016144
 12/31  05:00:00,136.556068855,1.07803656359,17.1707159057,0.0,43.513341876,52.539744,5.06705634581,0.212796345807,4.83426,0.02
 12/31  06:00:00,163.371931976,2.46749074595,42.2149873883,0.0,43.513341876,52.539744,5.41261596477,0.558355964771,4.83426,0.02
 12/31  07:00:00,194.474844394,3.89743547696,71.4691444808,0.0,43.513341876,52.539744,5.92714309192,1.07288309192,4.83426,0.02
 12/31  08:00:00,166.281124887,2.71807215837,50.9186516693,0.0,43.513341876,52.539744,5.52459314847,0.670333148469,4.83426,0.02
 12/31  09:00:00,144.179231662,2.2045345583,41.4267659093,0.0,43.513341876,52.539744,14.0241233655,0.571318051215,4.83426,8.61854531431
 12/31  10:00:00,131.959674886,1.61762201707,29.9366390077,0.0,43.513341876,52.539744,5.21428452838,0.360024528378,4.83426,0.02
 12/31  11:00:00,121.161980221,1.07803656359,19.8263652695,0.0,43.513341876,52.539744,22.4734734325,0.22494397344,4.83426,17.414269459
 12/31  12:00:00,100.843067064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  13:00:00,99.9323785745,0.0,0.0,0.0,43.513341876,52.539744,13.4868593844,0.0,4.83426,8.65259938442
 12/31  14:00:00,100.000851698,0.0,0.0,0.0,43.513341876,52.539744,13.4869739227,0.0,4.83426,8.65271392266
 12/31  15:00:00,100.018923587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  16:00:00,99.9923187154,0.0,0.0,0.0,43.513341876,52.539744,13.4803899686,0.0,4.83426,8.64612996858
 12/31  17:00:00,99.7976575931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,111.752059642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,117.71967763,0.0,0.0,0.0,43.513341876,52.539744,13.4459048044,0.0,4.83426,8.61164480441
 12/31  20:00:00,118.13445322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  21:00:00,118.093586727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  22:00:00,117.889034376,0.0,0.0,0.0,43.513341876,52.539744,31.2288113067,0.0,4.83426,26.3945513067
 12/31  23:00:00,165.733935131,2.42643302561,45.0544964126,0.0,43.513341876,52.539744,5.51756139015,0.663301390154,4.83426,0.02
 12/31  24:00:00,182.095918515,3.12968218876,59.59295337,0.0,43.513341876,52.539744,5.82751038251,0.973250382511,4.83426,0.02
